Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,239.73588939,1.7961426591,0.0,0.0,24.9203635341,149.522181205,5.4749923788,3.28554510452,2.18944727428
 01/01  02:00:00,239.533013036,1.59657125254,0.0,0.0,24.9203635341,149.522181205,4.5188341463,2.32934491164,2.18948923466
 01/01  03:00:00,239.132184792,1.1974284394,0.0,0.0,24.9203635341,149.522181205,4.02657814833,1.83689603409,2.18968211424
 01/01  04:00:00,239.132371266,1.1974284394,0.0,0.0,24.9203635341,149.522181205,4.09990814775,1.91033486829,2.18957327946
 01/01  05:00:00,251.755591793,1.59657125254,0.0,0.0,24.9203635341,149.522181205,4.7047696732,2.51515359682,2.18961607638
 01/01  06:00:00,276.201898054,1.59657125254,0.0,0.0,24.9203635341,149.522181205,4.86445353915,2.67176404815,2.192689491
 01/01  07:00:00,325.089590443,1.59657125254,0.0,0.0,24.9203635341,149.522181205,5.02299044982,2.83329931585,2.18969113398
 01/01  08:00:00,332.045337597,1.1974284394,0.0,0.0,24.9203635341,149.522181205,4.35253213984,2.162948883,2.18958325683
 01/01  09:00:00,297.868865915,1.1974284394,0.0,0.0,24.9203635341,149.522181205,3.78304236423,1.59356788606,2.18947447816
 01/01  10:00:00,259.999936944,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951683091,0.0,2.18951683091
 01/01  11:00:00,211.111145769,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955916282,0.0,2.18955916282
 01/01  12:00:00,211.112149715,0.0,0.0,0.0,24.9203635341,149.522181205,4.36322243681,0.0,4.36322243681
 01/01  13:00:00,239.522324002,3.95941468215,11.4059730755,0.0,24.9203635341,149.522181205,2.191567752,0.0,2.191567752
 01/01  14:00:00,325.782738077,15.8376587286,46.652275949,0.0,24.9203635341,149.522181205,6.5435032877,0.0,6.5435032877
 01/01  15:00:00,282.869231045,11.8782440465,21.2900300725,0.0,24.9203635341,149.522181205,2.19155676037,0.0,2.19155676037
 01/01  16:00:00,231.176997123,3.95941468215,3.38716917486,0.0,24.9203635341,149.522181205,2.18965543163,0.0,2.18965543163
 01/01  17:00:00,277.087270402,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964741746,0.0,2.18964741746
 01/01  18:00:00,347.928530464,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953877037,0.0,2.18953877037
 01/01  19:00:00,348.328799474,0.399142813134,0.0,0.0,24.9203635341,149.522181205,2.55676414007,0.367183027604,2.18958111247
 01/01  20:00:00,325.08535978,1.59657125254,0.0,0.0,24.9203635341,149.522181205,3.71247888567,1.5228547443,2.18962414136
 01/01  21:00:00,325.08605936,1.59657125254,0.0,0.0,24.9203635341,149.522181205,3.95253559708,1.76286915863,2.18966643845
 01/01  22:00:00,301.04558416,1.99571406567,0.0,0.0,24.9203635341,149.522181205,7.23006972137,2.86471225884,4.36535746253
 01/01  23:00:00,276.201032775,1.59657125254,0.0,0.0,24.9203635341,149.522181205,5.24999647744,3.06051598406,2.18948049338
 01/01  24:00:00,252.162094286,1.99571406567,0.0,0.0,24.9203635341,149.522181205,7.44224800075,5.25257375113,2.18967424962
 01/02  01:00:00,289.379005741,1.59657125254,0.0,0.0,24.9203635341,199.362908273,6.49621710262,4.30552628596,2.19069081666
 01/02  02:00:00,289.785550731,1.99571406567,0.0,0.0,24.9203635341,199.362908273,9.17121717369,6.98072748748,2.19048968621
 01/02  03:00:00,289.384574222,1.59657125254,0.0,0.0,24.9203635341,199.362908273,10.8149870565,6.45370312053,4.36128393596
 01/02  04:00:00,289.793272827,1.99571406567,0.0,0.0,24.9203635341,199.362908273,12.2662777423,10.0755569642,2.19072077804
 01/02  05:00:00,301.610449394,1.59657125254,0.0,0.0,24.9203635341,199.362908273,10.2870351006,8.09631131207,2.1907237885
 01/02  06:00:00,351.383660313,1.99571406567,0.0,0.0,49.8407270682,199.362908273,15.6056557202,11.2382165584,4.36743916179
 01/02  07:00:00,428.699442036,29.6253840405,0.0,0.0,49.8407270682,199.362908273,377.503581342,373.138758022,4.36482331959
 01/02  08:00:00,535.579065623,29.6253840405,0.0,0.0,149.522181205,199.362908273,416.733225659,407.975819795,8.75740586338
 01/02  09:00:00,1049.30735085,29.6253840405,0.0,0.0,448.566543614,448.566543614,236.693224826,219.066819826,17.6264049993
 01/02  10:00:00,1012.55811847,29.6253840405,0.0,0.0,448.566543614,448.566543614,191.857007473,172.000649979,19.8563574944
 01/02  11:00:00,963.642837507,29.6253840405,0.0,0.0,448.566543614,448.566543614,179.978259798,160.11486924,19.8633905585
 01/02  12:00:00,963.606159148,29.6253840405,0.0,0.0,448.566543614,448.566543614,155.338566893,133.185552695,22.1530141986
 01/02  13:00:00,913.766231282,29.6253840405,0.0,0.0,448.566543614,398.725816546,163.483316441,134.550616264,28.9327001771
 01/02  14:00:00,963.573100546,29.6253840405,0.0,0.0,448.566543614,448.566543614,136.148450045,109.483590544,26.6648595015
 01/02  15:00:00,963.537344874,29.6253840405,0.0,0.0,448.566543614,448.566543614,105.82795784,88.2078739396,17.6200839002
 01/02  16:00:00,963.548490957,29.6253840405,0.0,0.0,448.566543614,448.566543614,116.447560316,101.03753548,15.4100248369
 01/02  17:00:00,1029.53834093,29.6253840405,0.0,0.0,448.566543614,448.566543614,133.168803396,111.044846398,22.1239569972
 01/02  18:00:00,950.888568927,29.6253840405,0.0,0.0,348.885089477,398.725816546,166.433684746,153.265449132,13.1682356144
 01/02  19:00:00,751.57894387,29.6253840405,0.0,0.0,249.203635341,299.044362409,224.920329635,213.967832161,10.9524974736
 01/02  20:00:00,727.13877128,29.6253840405,0.0,0.0,249.203635341,299.044362409,233.96004935,227.398883081,6.56116626913
 01/02  21:00:00,577.660595692,29.6253840405,0.0,0.0,149.522181205,249.203635341,288.044366139,279.294932884,8.74943325501
 01/02  22:00:00,553.221289318,29.6253840405,0.0,0.0,149.522181205,249.203635341,300.914678967,296.547907276,4.36677169122
 01/02  23:00:00,349.356938069,0.0,0.0,0.0,49.8407270682,199.362908273,2.19061810388,0.0,2.19061810388
 01/02  24:00:00,299.992178949,0.0,0.0,0.0,24.9203635341,199.362908273,4.36109578023,0.0,4.36109578023
 01/03  01:00:00,287.769982387,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048428887,0.0,2.19048428887
 01/03  02:00:00,287.769982375,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056423076,0.0,2.19056423076
 01/03  03:00:00,287.769982727,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064412482,0.0,2.19064412482
 01/03  04:00:00,287.76998273,0.0,0.0,0.0,24.9203635341,199.362908273,4.36115894673,0.0,4.36115894673
 01/03  05:00:00,299.992180169,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051522884,0.0,2.19051522884
 01/03  06:00:00,349.358447244,0.0,0.0,0.0,49.8407270682,199.362908273,4.36689471873,0.0,4.36689471873
 01/03  07:00:00,428.336366048,29.6253840405,0.0,0.0,49.8407270682,199.362908273,516.172592986,511.80766943,4.36492355606
 01/03  08:00:00,535.282334747,29.6253840405,0.0,0.0,149.522181205,199.362908273,419.564580153,410.806790187,8.75778996572
 01/03  09:00:00,1049.2022532,29.6253840405,0.0,0.0,448.566543614,448.566543614,250.723705439,233.095290616,17.6284148229
 01/03  10:00:00,1012.50590908,29.6253840405,0.0,0.0,448.566543614,448.566543614,219.878824359,200.021123583,19.8577007753
 01/03  11:00:00,963.595480546,29.6253840405,0.0,0.0,448.566543614,448.566543614,194.012205643,176.354688257,17.6575173865
 01/03  12:00:00,963.579520181,29.6253840405,0.0,0.0,448.566543614,448.566543614,178.811774679,154.443290711,24.3684839683
 01/03  13:00:00,913.763619884,29.6253840405,0.0,0.0,448.566543614,398.725816546,208.327387144,179.39463202,28.9327551238
 01/03  14:00:00,963.566583027,29.6253840405,0.0,0.0,448.566543614,448.566543614,163.972365856,137.307005401,26.6653604549
 01/03  15:00:00,963.561491648,29.6253840405,0.0,0.0,448.566543614,448.566543614,161.854787309,144.23440592,17.6203813888
 01/03  16:00:00,963.560785546,29.6253840405,0.0,0.0,448.566543614,448.566543614,160.347766739,144.937300797,15.410465941
 01/03  17:00:00,1020.99854013,29.6253840405,0.0,0.0,448.566543614,448.566543614,167.682622083,145.557472894,22.1251491891
 01/03  18:00:00,950.883859243,29.6253840405,0.0,0.0,348.885089477,398.725816546,198.599048956,185.430161842,13.1688871142
 01/03  19:00:00,751.567439343,29.6253840405,0.0,0.0,249.203635341,299.044362409,258.345175076,247.392822971,10.9523521043
 01/03  20:00:00,727.130749149,29.6253840405,0.0,0.0,249.203635341,299.044362409,268.866299811,262.304777594,6.56152221615
 01/03  21:00:00,577.653602872,29.6253840405,0.0,0.0,149.522181205,249.203635341,327.708533892,318.958559888,8.74997400337
 01/03  22:00:00,553.214702717,29.6253840405,0.0,0.0,149.522181205,249.203635341,337.368827947,333.001804769,4.3670231785
 01/03  23:00:00,349.356939766,0.0,0.0,0.0,49.8407270682,199.362908273,4.36076700833,0.0,4.36076700833
 01/03  24:00:00,299.992180438,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905331177,0.0,2.1905331177
 01/04  01:00:00,287.769983955,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061849194,0.0,2.19061849194
 01/04  02:00:00,287.769984084,0.0,0.0,0.0,24.9203635341,199.362908273,2.19070163695,0.0,2.19070163695
 01/04  03:00:00,287.769984352,0.0,0.0,0.0,24.9203635341,199.362908273,4.36091412217,0.0,4.36091412217
 01/04  04:00:00,287.769984149,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058237105,0.0,2.19058237105
 01/04  05:00:00,299.992181753,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066577919,0.0,2.19066577919
 01/04  06:00:00,349.358449772,0.0,0.0,0.0,49.8407270682,199.362908273,4.36721843725,0.0,4.36721843725
 01/04  07:00:00,428.305929183,29.6253840405,0.0,0.0,49.8407270682,199.362908273,545.656705454,541.291325548,4.36537990616
 01/04  08:00:00,535.262496184,29.6253840405,0.0,0.0,149.522181205,199.362908273,439.986674762,431.228070584,8.75860417802
 01/04  09:00:00,1049.19202738,29.6253840405,0.0,0.0,448.566543614,448.566543614,260.376787164,242.747110754,17.6296764099
 01/04  10:00:00,1012.50117692,29.6253840405,0.0,0.0,448.566543614,448.566543614,231.444818688,211.587094199,19.8577244893
 01/04  11:00:00,963.59082146,29.6253840405,0.0,0.0,448.566543614,448.566543614,204.549852103,184.684483651,19.8653684517
 01/04  12:00:00,963.562367839,29.6253840405,0.0,0.0,448.566543614,448.566543614,166.3900799,144.233785141,22.1562947588
 01/04  13:00:00,913.738751018,29.6253840405,0.0,0.0,448.566543614,398.725816546,189.117915063,160.183328577,28.9345864858
 01/04  14:00:00,963.533671548,29.6253840405,0.0,0.0,448.566543614,448.566543614,130.768854543,104.097550393,26.6713041502
 01/04  15:00:00,963.512588391,29.6253840405,0.0,0.0,448.566543614,448.566543614,107.855687874,90.2362054504,17.6194824231
 01/04  16:00:00,963.512643981,29.6253840405,0.0,0.0,448.566543614,448.566543614,106.589448207,91.1777417025,15.4117065048
 01/04  17:00:00,1020.96110476,29.6253840405,0.0,0.0,448.566543614,448.566543614,127.008011222,104.883396955,22.1246142672
 01/04  18:00:00,950.854468732,29.6253840405,0.0,0.0,348.885089477,398.725816546,169.578195983,156.405979147,13.1722168365
 01/04  19:00:00,751.535383388,29.6253840405,0.0,0.0,249.203635341,299.044362409,227.84786047,216.895682737,10.9521777327
 01/04  20:00:00,727.101897531,29.6253840405,0.0,0.0,249.203635341,299.044362409,244.309128291,235.567776629,8.74135166219
 01/04  21:00:00,577.63099707,29.6253840405,0.0,0.0,149.522181205,249.203635341,310.209806511,301.459982808,8.74982370328
 01/04  22:00:00,553.196729749,29.6253840405,0.0,0.0,149.522181205,249.203635341,325.247290125,320.880419632,4.36687049321
 01/04  23:00:00,349.356941152,0.0,0.0,0.0,49.8407270682,199.362908273,2.19063286442,0.0,2.19063286442
 01/04  24:00:00,299.992181868,0.0,0.0,0.0,24.9203635341,199.362908273,2.19071631717,0.0,2.19071631717
 01/05  01:00:00,287.769985717,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043403482,0.0,2.19043403482
 01/05  02:00:00,287.769985877,0.0,0.0,0.0,24.9203635341,199.362908273,4.36112828884,0.0,4.36112828884
 01/05  03:00:00,287.769985675,0.0,0.0,0.0,24.9203635341,199.362908273,2.19069411101,0.0,2.19069411101
 01/05  04:00:00,287.769985543,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041043099,0.0,2.19041043099
 01/05  05:00:00,299.992183472,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049745995,0.0,2.19049745995
 01/05  06:00:00,349.358452054,0.0,0.0,0.0,49.8407270682,199.362908273,4.36724093253,0.0,4.36724093253
 01/05  07:00:00,428.358277598,29.6253840405,0.0,0.0,49.8407270682,199.362908273,625.664402385,621.298904796,4.36549758924
 01/05  08:00:00,535.345902653,29.6253840405,0.0,0.0,149.522181205,199.362908273,550.650657834,541.893519126,8.75713870786
 01/05  09:00:00,1049.26478865,29.6253840405,0.0,0.0,448.566543614,448.566543614,352.183930227,334.553801822,17.6301284044
 01/05  10:00:00,1012.55894363,29.6253840405,0.0,0.0,448.566543614,448.566543614,303.021793422,283.162847014,19.8589464083
 01/05  11:00:00,963.679076357,29.6253840405,0.0,0.0,448.566543614,448.566543614,313.312653833,293.447811706,19.8648421274
 01/05  12:00:00,963.689972251,29.6253840405,0.0,0.0,448.566543614,448.566543614,325.203927147,300.836090571,24.3678365766
 01/05  13:00:00,913.871407932,29.6253840405,0.0,0.0,448.566543614,398.725816546,347.568341244,320.859122727,26.7092185165
 01/05  14:00:00,963.720288198,29.6253840405,0.0,0.0,448.566543614,448.566543614,359.69349411,330.795744005,28.8977501053
 01/05  15:00:00,963.730691434,29.6253840405,0.0,0.0,448.566543614,448.566543614,367.274937017,351.855814456,15.4191225605
 01/05  16:00:00,963.730481482,29.6253840405,0.0,0.0,448.566543614,448.566543614,365.814998052,348.203822175,17.6111758777
 01/05  17:00:00,1021.15769136,29.6253840405,0.0,0.0,448.566543614,448.566543614,354.059840009,331.937637981,22.1222020275
 01/05  18:00:00,951.057676425,29.6253840405,0.0,0.0,348.885089477,398.725816546,397.202882612,384.035835173,13.1670474391
 01/05  19:00:00,751.755842154,29.6253840405,0.0,0.0,249.203635341,299.044362409,466.47606763,455.522942769,10.9531248612
 01/05  20:00:00,727.325914342,29.6253840405,0.0,0.0,249.203635341,299.044362409,478.27342047,471.711684802,6.56173566818
 01/05  21:00:00,577.856128714,29.6253840405,0.0,0.0,149.522181205,249.203635341,535.419560997,526.670575767,8.74898522954
 01/05  22:00:00,553.428014245,29.6253840405,0.0,0.0,149.522181205,249.203635341,549.71238094,545.345304114,4.36707682604
 01/05  23:00:00,349.356942428,0.0,0.0,0.0,49.8407270682,199.362908273,2.19072937615,0.0,2.19072937615
 01/05  24:00:00,299.992183496,0.0,0.0,0.0,24.9203635341,199.362908273,4.36122306454,0.0,4.36122306454
 01/06  01:00:00,287.769987047,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074723411,0.0,2.19074723411
 01/06  02:00:00,287.7699869,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046608245,0.0,2.19046608245
 01/06  03:00:00,287.769987131,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055616114,0.0,2.19055616114
 01/06  04:00:00,287.769987336,0.0,0.0,0.0,24.9203635341,199.362908273,4.36138216913,0.0,4.36138216913
 01/06  05:00:00,299.99218483,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904550084,0.0,2.1904550084
 01/06  06:00:00,350.160610253,0.798285626268,0.0,0.0,49.8407270682,199.362908273,8.76521177032,4.39802411647,4.36718765385
 01/06  07:00:00,428.543884208,29.6253840405,0.0,0.0,49.8407270682,199.362908273,741.095366531,736.730095417,4.36527111419
 01/06  08:00:00,535.488025801,29.6253840405,0.0,0.0,149.522181205,199.362908273,636.579575474,627.821432727,8.75814274676
 01/06  09:00:00,1049.37300731,29.6253840405,0.0,0.0,448.566543614,448.566543614,430.586103813,412.955686756,17.6304170574
 01/06  10:00:00,1012.6375521,29.6253840405,0.0,0.0,448.566543614,448.566543614,357.292826397,337.432058649,19.8607677477
 01/06  11:00:00,963.658199427,29.6253840405,0.0,0.0,448.566543614,448.566543614,257.315929964,237.446813536,19.8691164283
 01/06  12:00:00,964.10157709,30.1060894758,0.0,0.0,448.566543614,448.566543614,214.185473552,192.025695728,22.159777824
 01/06  13:00:00,914.330947366,30.1666338745,0.0,0.0,448.566543614,398.725816546,226.990277965,198.055024133,28.9352538318
 01/06  14:00:00,963.620548008,29.6253840405,0.0,0.0,448.566543614,448.566543614,216.16407888,189.487524121,26.6765547591
 01/06  15:00:00,963.844599602,29.9045530571,0.0,0.0,448.566543614,448.566543614,156.841578853,139.21950637,17.6220724835
 01/06  16:00:00,964.006464068,30.1102383738,0.0,0.0,448.566543614,448.566543614,108.093706002,90.4816325955,17.6120734064
 01/06  17:00:00,1020.96952523,29.6253840405,0.0,0.0,448.566543614,448.566543614,124.229956947,102.106100363,22.1238565838
 01/06  18:00:00,950.892063854,29.6253840405,0.0,0.0,348.885089477,398.725816546,194.713805737,181.548332431,13.1654733054
 01/06  19:00:00,751.559745432,29.6253840405,0.0,0.0,249.203635341,299.044362409,229.848777203,221.082671427,8.76610577562
 01/06  20:00:00,727.123346282,29.6253840405,0.0,0.0,249.203635341,299.044362409,245.000430878,236.257889249,8.74254162914
 01/06  21:00:00,577.657864396,29.6253840405,0.0,0.0,149.522181205,249.203635341,313.164247736,304.414420285,8.74982745125
 01/06  22:00:00,553.231914243,29.6253840405,0.0,0.0,149.522181205,249.203635341,339.147224301,334.780350448,4.36687385239
 01/06  23:00:00,349.356943892,0.0,0.0,0.0,49.8407270682,199.362908273,2.19046360798,0.0,2.19046360798
 01/06  24:00:00,299.992184984,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055393497,0.0,2.19055393497
 01/07  01:00:00,237.929261771,0.0,0.0,0.0,24.9203635341,149.522181205,4.36138738251,0.0,4.36138738251
 01/07  02:00:00,237.929261453,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046151082,0.0,2.19046151082
 01/07  03:00:00,237.929261348,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055482419,0.0,2.19055482419
 01/07  04:00:00,237.92926167,0.0,0.0,0.0,24.9203635341,149.522181205,2.19064802656,0.0,2.19064802656
 01/07  05:00:00,250.552471361,0.399142813134,0.0,0.0,24.9203635341,149.522181205,6.59378611091,2.23258236018,4.36120375073
 01/07  06:00:00,276.602774525,1.99571406567,0.0,0.0,24.9203635341,149.522181205,15.9507225899,11.5832952551,4.36742733479
 01/07  07:00:00,428.600282934,29.6253840405,0.0,0.0,49.8407270682,199.362908273,832.963299847,830.770890316,2.19240953125
 01/07  08:00:00,436.018937277,29.6253840405,0.0,0.0,49.8407270682,199.362908273,880.787737519,874.23806362,6.54967389919
 01/07  09:00:00,650.920923671,29.6253840405,0.0,0.0,249.203635341,249.203635341,715.650685271,706.908856528,8.74182874311
 01/07  10:00:00,614.118579209,29.6253840405,0.0,0.0,249.203635341,249.203635341,553.737003068,544.96916367,8.7678393983
 01/07  11:00:00,565.138468179,29.6289504787,0.0,0.0,249.203635341,249.203635341,449.97488355,439.030462032,10.9444215185
 01/07  12:00:00,566.019684335,30.6008930231,0.0,0.0,249.203635341,249.203635341,355.074089115,344.111381026,10.9627080884
 01/07  13:00:00,566.850598253,31.4817416461,0.0,0.0,249.203635341,249.203635341,308.268812361,297.321087847,10.9477245137
 01/07  14:00:00,567.519920875,32.1857860616,0.0,0.0,249.203635341,249.203635341,273.725284282,264.967508714,8.75777556786
 01/07  15:00:00,316.977283558,30.7790425016,0.0,0.0,74.7610906023,174.442544739,350.922594261,342.18063915,8.74195511034
 01/07  16:00:00,315.952247637,29.7031063937,0.0,0.0,74.7610906023,174.442544739,404.162088058,397.605463846,6.55662421195
 01/07  17:00:00,373.365476998,29.6253840405,0.0,0.0,74.7610906023,174.442544739,464.730691554,458.17238173,6.55830982408
 01/07  18:00:00,378.125870143,29.6253840405,0.0,0.0,24.9203635341,149.522181205,614.314068572,609.948670391,4.36539818063
 01/07  19:00:00,347.930049455,0.0,0.0,0.0,24.9203635341,149.522181205,4.36550566635,0.0,4.36550566635
 01/07  20:00:00,323.485653548,0.0,0.0,0.0,24.9203635341,149.522181205,2.19246395888,0.0,2.19246395888
 01/07  21:00:00,323.48565362,0.0,0.0,0.0,24.9203635341,149.522181205,4.3651987413,0.0,4.3651987413
 01/07  22:00:00,299.042265839,0.0,0.0,0.0,24.9203635341,149.522181205,4.36871428335,0.0,4.36871428335
 01/07  23:00:00,274.595855128,0.0,0.0,0.0,24.9203635341,149.522181205,4.36107216093,0.0,4.36107216093
 01/07  24:00:00,250.151459329,0.0,0.0,0.0,24.9203635341,149.522181205,2.19067613748,0.0,2.19067613748
 01/08  01:00:00,239.130317243,1.1974284394,0.0,0.0,24.9203635341,149.522181205,6.62710397859,4.43737275766,2.18973122092
 01/08  02:00:00,239.531616876,1.59657125254,0.0,0.0,24.9203635341,149.522181205,8.94768189033,6.75807014628,2.18961174406
 01/08  03:00:00,239.93335256,1.99571406567,0.0,0.0,24.9203635341,149.522181205,11.7413001028,9.55154718823,2.18975291461
 01/08  04:00:00,239.534217333,1.59657125254,0.0,0.0,24.9203635341,149.522181205,11.7564762876,9.56673615416,2.1897401334
 01/08  05:00:00,252.158315104,1.99571406567,0.0,0.0,24.9203635341,149.522181205,14.7342770977,12.5445477239,2.18972937378
 01/08  06:00:00,276.204322353,1.59657125254,0.0,0.0,24.9203635341,149.522181205,16.1029577835,11.737440646,4.36551713759
 01/08  07:00:00,325.494291835,1.99571406567,0.0,0.0,24.9203635341,149.522181205,17.76554555,15.5758614175,2.18968413248
 01/08  08:00:00,332.450676375,1.59657125254,0.0,0.0,24.9203635341,149.522181205,16.1199277759,13.930178192,2.18974958385
 01/08  09:00:00,298.672948014,1.99571406567,0.0,0.0,24.9203635341,149.522181205,13.7475303633,11.5577922909,2.18973807243
 01/08  10:00:00,261.607747129,1.59657125254,0.0,0.0,24.9203635341,149.522181205,14.3345257846,12.1449524152,2.18957336943
 01/08  11:00:00,213.120856973,1.99571406567,0.0,0.0,24.9203635341,149.522181205,17.3292177819,15.1395026518,2.1897151301
 01/08  12:00:00,212.721032338,1.59657125254,0.0,0.0,24.9203635341,149.522181205,15.51260125,13.3208819524,2.19171929759
 01/08  13:00:00,213.122128845,1.99571406567,0.0,0.0,24.9203635341,149.522181205,19.8124000073,15.4489823116,4.36341769579
 01/08  14:00:00,212.722909562,1.59657125254,0.0,0.0,24.9203635341,149.522181205,18.1071889207,13.7374496375,4.36973928315
 01/08  15:00:00,213.123157875,1.99571406567,0.0,0.0,24.9203635341,149.522181205,20.9525502702,16.5894066527,4.36314361751
 01/08  16:00:00,212.721758526,1.59657125254,0.0,0.0,24.9203635341,149.522181205,17.4359679191,15.2462518548,2.1897160643
 01/08  17:00:00,270.557487658,1.99571406567,0.0,0.0,24.9203635341,149.522181205,21.9376650216,19.7481898645,2.18947515712
 01/08  18:00:00,349.542452788,1.59657125254,0.0,0.0,24.9203635341,149.522181205,21.0628639859,18.8731401899,2.18972379594
 01/08  19:00:00,349.946380971,1.99571406567,0.0,0.0,24.9203635341,149.522181205,26.2939790664,24.1043743921,2.18960467427
 01/08  20:00:00,325.101820694,1.59657125254,0.0,0.0,24.9203635341,149.522181205,25.1990304786,23.0092991854,2.18973129319
 01/08  21:00:00,325.506378079,1.99571406567,0.0,0.0,24.9203635341,149.522181205,31.1238938661,28.9341600112,2.18973385484
 01/08  22:00:00,300.662237449,1.59657125254,0.0,0.0,24.9203635341,149.522181205,31.008887117,26.6433782989,4.36550881811
 01/08  23:00:00,276.620124723,1.99571406567,0.0,0.0,24.9203635341,149.522181205,33.93365617,31.7440424141,2.18961375593
 01/08  24:00:00,251.775001804,1.59657125254,0.0,0.0,24.9203635341,149.522181205,32.2173270588,30.0275867222,2.18974033664
 01/09  01:00:00,289.796135329,1.99571406567,0.0,0.0,24.9203635341,199.362908273,35.4563339216,33.2655952585,2.19073866311
 01/09  02:00:00,289.395656887,1.59657125254,0.0,0.0,24.9203635341,199.362908273,33.9932160328,31.8027511651,2.19046486769
 01/09  03:00:00,289.798627417,1.99571406567,0.0,0.0,24.9203635341,199.362908273,38.1719724399,35.9814081442,2.19056429569
 01/09  04:00:00,289.398731475,1.59657125254,0.0,0.0,24.9203635341,199.362908273,39.5037298898,35.1422251993,4.36150469052
 01/09  05:00:00,302.022745166,1.99571406567,0.0,0.0,24.9203635341,199.362908273,40.2366058641,38.045816304,2.19078956018
 01/09  06:00:00,350.988774195,1.59657125254,0.0,0.0,49.8407270682,199.362908273,41.1854678312,36.8177983231,4.36766950807
 01/09  07:00:00,429.162566753,29.6253840405,0.0,0.0,49.8407270682,199.362908273,1303.96704993,1299.60161978,4.36543014336
 01/09  08:00:00,535.963136285,29.6253840405,0.0,0.0,149.522181205,199.362908273,1069.4392807,1060.6804371,8.75884359524
 01/09  09:00:00,1049.61351206,29.6253840405,0.0,0.0,448.566543614,448.566543614,644.284339378,626.65212577,17.6322136083
 01/09  10:00:00,1012.78568929,29.6253840405,0.0,0.0,448.566543614,448.566543614,486.480689244,466.619621923,19.861067321
 01/09  11:00:00,963.866889112,29.6253840405,0.0,0.0,448.566543614,448.566543614,460.485763479,440.614569004,19.8711944749
 01/09  12:00:00,963.846079605,29.6253840405,0.0,0.0,448.566543614,448.566543614,441.544430332,419.329317963,22.2151123688
 01/09  13:00:00,913.973229298,29.6253840405,0.0,0.0,448.566543614,398.725816546,413.647998602,384.762744559,28.8852540429
 01/09  14:00:00,963.724791707,29.6253840405,0.0,0.0,448.566543614,448.566543614,324.726849207,295.825798978,28.9010502286
 01/09  15:00:00,963.693014576,29.6253840405,0.0,0.0,448.566543614,448.566543614,291.578506614,276.158774421,15.4197321929
 01/09  16:00:00,963.632489137,29.6253840405,0.0,0.0,448.566543614,448.566543614,229.950472588,212.337052707,17.6134198813
 01/09  17:00:00,1021.0791094,29.6253840405,0.0,0.0,448.566543614,448.566543614,245.987092209,223.85768639,22.1294058189
 01/09  18:00:00,950.99579658,29.6253840405,0.0,0.0,348.885089477,398.725816546,310.925553835,297.75442251,13.1711313252
 01/09  19:00:00,751.728578554,29.6253840405,0.0,0.0,249.203635341,299.044362409,423.962957424,413.009947774,10.9530096502
 01/09  20:00:00,727.283464344,29.6253840405,0.0,0.0,249.203635341,299.044362409,425.783921141,417.041971318,8.74194982268
 01/09  21:00:00,577.78896215,29.6253840405,0.0,0.0,149.522181205,249.203635341,459.734541652,450.984838517,8.7497031355
 01/09  22:00:00,553.360922139,29.6253840405,0.0,0.0,149.522181205,249.203635341,482.175721578,477.808984614,4.36673696305
 01/09  23:00:00,349.356948474,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905630929,0.0,2.1905630929
 01/09  24:00:00,299.992189066,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066262931,0.0,2.19066262931
 01/10  01:00:00,287.769992759,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076597199,0.0,2.19076597199
 01/10  02:00:00,287.769992993,0.0,0.0,0.0,24.9203635341,199.362908273,4.36109161379,0.0,4.36109161379
 01/10  03:00:00,287.76999278,0.0,0.0,0.0,24.9203635341,199.362908273,2.19069927978,0.0,2.19069927978
 01/10  04:00:00,287.769992657,0.0,0.0,0.0,24.9203635341,199.362908273,2.19080142098,0.0,2.19080142098
 01/10  05:00:00,301.19492522,1.1974284394,0.0,0.0,24.9203635341,199.362908273,8.38079944785,6.19026921129,2.19053023656
 01/10  06:00:00,350.56168095,1.1974284394,0.0,0.0,49.8407270682,199.362908273,11.1228968383,6.75533868608,4.3675581522
 01/10  07:00:00,428.685429312,29.6253840405,0.0,0.0,49.8407270682,199.362908273,907.738309691,903.373108498,4.36520119326
 01/10  08:00:00,535.536318891,29.6253840405,0.0,0.0,149.522181205,199.362908273,702.085117859,691.142854367,10.9422634918
 01/10  09:00:00,1049.23383362,29.6253840405,0.0,0.0,448.566543614,448.566543614,283.18540255,265.554982222,17.6304203281
 01/10  10:00:00,1012.46254141,29.6253840405,0.0,0.0,448.566543614,448.566543614,165.255573698,147.598629191,17.6569445069
 01/10  11:00:00,964.046761667,30.1041304796,0.0,0.0,448.566543614,448.566543614,161.646613211,141.775744393,19.8708688189
 01/10  12:00:00,966.329524071,32.3838352364,0.0,0.0,448.566543614,448.566543614,166.266667085,141.890112399,24.3765546862
 01/10  13:00:00,917.937717465,33.8152965306,0.0,0.0,448.566543614,398.725816546,186.635549177,157.691317001,28.9442321752
 01/10  14:00:00,968.450645346,34.5206858701,0.0,0.0,448.566543614,448.566543614,148.25917605,121.580141792,26.6790342584
 01/10  15:00:00,967.538523593,33.6488832513,0.0,0.0,448.566543614,448.566543614,104.041444368,86.4171576961,17.6242866722
 01/10  16:00:00,965.688191125,31.8111672132,0.0,0.0,448.566543614,448.566543614,89.9552169349,72.3408412047,17.6143757302
 01/10  17:00:00,1021.16065348,29.8249091818,0.0,0.0,448.566543614,448.566543614,119.561422444,97.4326748546,22.1287475898
 01/10  18:00:00,950.878335551,29.6253840405,0.0,0.0,348.885089477,398.725816546,187.628578486,174.460437332,13.1681411546
 01/10  19:00:00,751.558312584,29.6253840405,0.0,0.0,249.203635341,299.044362409,241.528432286,230.574944901,10.9534873853
 01/10  20:00:00,727.134599216,29.6253840405,0.0,0.0,249.203635341,299.044362409,267.265377441,260.703396483,6.56198095763
 01/10  21:00:00,577.710830878,29.6253840405,0.0,0.0,149.522181205,249.203635341,388.761622161,380.01202126,8.74960090085
 01/10  22:00:00,553.322290473,29.6253840405,0.0,0.0,149.522181205,249.203635341,455.484500897,451.117763553,4.36673734467
 01/10  23:00:00,349.356949635,0.0,0.0,0.0,49.8407270682,199.362908273,2.19072148616,0.0,2.19072148616
 01/10  24:00:00,299.992190676,0.0,0.0,0.0,24.9203635341,199.362908273,4.36149829756,0.0,4.36149829756
 01/11  01:00:00,287.769993838,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053355109,0.0,2.19053355109
 01/11  02:00:00,287.769993826,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906387363,0.0,2.1906387363
 01/11  03:00:00,287.76999422,0.0,0.0,0.0,24.9203635341,199.362908273,4.36121860905,0.0,4.36121860905
 01/11  04:00:00,287.769994139,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905802551,0.0,2.1905802551
 01/11  05:00:00,299.992191654,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068554001,0.0,2.19068554001
 01/11  06:00:00,349.35846564,0.0,0.0,0.0,49.8407270682,199.362908273,4.36739893707,0.0,4.36739893707
 01/11  07:00:00,428.511628872,29.6253840405,0.0,0.0,49.8407270682,199.362908273,751.294298295,746.928676267,4.36562202855
 01/11  08:00:00,535.566323901,29.6253840405,0.0,0.0,149.522181205,199.362908273,752.86290636,744.103866497,8.75903986324
 01/11  09:00:00,1049.3324905,29.6253840405,0.0,0.0,448.566543614,448.566543614,393.079072018,375.447673852,17.631398166
 01/11  10:00:00,1012.58105879,29.6253840405,0.0,0.0,448.566543614,448.566543614,296.121908517,276.258622779,19.863285738
 01/11  11:00:00,964.638461812,30.5949882037,0.0,0.0,448.566543614,448.566543614,267.289346568,247.419879442,19.8694671259
 01/11  12:00:00,967.059791355,33.0796920088,0.0,0.0,448.566543614,448.566543614,197.606709159,173.231414932,24.3752942278
 01/11  13:00:00,918.582912645,34.4390391495,0.0,0.0,448.566543614,398.725816546,202.9402144,173.996716364,28.9434980364
 01/11  14:00:00,969.134036758,35.1858829363,0.0,0.0,448.566543614,448.566543614,162.926975756,136.252073626,26.6749021301
 01/11  15:00:00,968.189048446,34.2869988991,0.0,0.0,448.566543614,448.566543614,114.026568882,96.4039003652,17.6226685172
 01/11  16:00:00,966.229079944,32.3383149908,0.0,0.0,448.566543614,448.566543614,99.9581487868,84.5434558128,15.4146929739
 01/11  17:00:00,1021.39632066,30.0449690465,0.0,0.0,448.566543614,448.566543614,134.018678277,110.462045232,23.556633045
 01/11  18:00:00,950.897266662,29.6253840405,0.0,0.0,348.885089477,398.725816546,201.398059034,187.452323483,13.9457355505
 01/11  19:00:00,751.585939163,29.6253840405,0.0,0.0,249.203635341,299.044362409,259.521078758,250.7541462,8.7669325578
 01/11  20:00:00,727.126766214,29.6253840405,0.0,0.0,249.203635341,299.044362409,247.269425942,238.526019469,8.74340647271
 01/11  21:00:00,577.63651347,29.6253840405,0.0,0.0,149.522181205,249.203635341,285.276187266,276.525179375,8.75100789046
 01/11  22:00:00,553.210471062,29.6253840405,0.0,0.0,149.522181205,249.203635341,310.074161473,305.70677427,4.36738720302
 01/11  23:00:00,349.356950817,0.0,0.0,0.0,49.8407270682,199.362908273,2.19071460421,0.0,2.19071460421
 01/11  24:00:00,299.992192093,0.0,0.0,0.0,24.9203635341,199.362908273,4.360761976,0.0,4.360761976
 01/12  01:00:00,287.769995349,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066145257,0.0,2.19066145257
 01/12  02:00:00,287.76999517,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076926837,0.0,2.19076926837
 01/12  03:00:00,287.76999534,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050251111,0.0,2.19050251111
 01/12  04:00:00,287.76999553,0.0,0.0,0.0,24.9203635341,199.362908273,4.3613294721,0.0,4.3613294721
 01/12  05:00:00,299.992193148,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017516708,0.0,2.19017516708
 01/12  06:00:00,349.358467793,0.0,0.0,0.0,49.8407270682,199.362908273,4.3669492683,0.0,4.3669492683
 01/12  07:00:00,428.378716966,29.6253840405,0.0,0.0,49.8407270682,199.362908273,591.710837726,587.345402437,4.36543528856
 01/12  08:00:00,535.337937578,29.6253840405,0.0,0.0,149.522181205,199.362908273,498.978869061,490.21965754,8.75921152032
 01/12  09:00:00,1049.19370533,29.6253840405,0.0,0.0,448.566543614,448.566543614,245.918510728,228.285023916,17.6334868121
 01/12  10:00:00,1012.46431058,29.6402763203,0.0,0.0,448.566543614,448.566543614,156.000978371,136.13744075,19.8635376219
 01/12  11:00:00,965.353763135,31.4327524094,0.0,0.0,448.566543614,448.566543614,139.160796126,119.286795552,19.8740005741
 01/12  12:00:00,967.911768892,33.9917954374,0.0,0.0,448.566543614,448.566543614,138.273328748,113.898207945,24.3751208038
 01/12  13:00:00,919.464815577,35.3724784664,0.0,0.0,448.566543614,398.725816546,153.091425146,124.143896606,28.9475285402
 01/12  14:00:00,969.935067518,36.0308284384,0.0,0.0,448.566543614,448.566543614,118.939579213,92.2643199563,26.6752592572
 01/12  15:00:00,968.900706101,35.0397281602,0.0,0.0,448.566543614,448.566543614,70.5082448354,52.8840370549,17.6242077805
 01/12  16:00:00,966.999168872,33.1501009386,0.0,0.0,448.566543614,448.566543614,54.731719432,39.3167151099,15.4150043221
 01/12  17:00:00,1021.86428195,30.5669480028,0.0,0.0,448.566543614,448.566543614,76.1018519786,51.7582175619,24.3436344167
 01/12  18:00:00,950.833322955,29.6253840405,0.0,0.0,348.885089477,398.725816546,134.033144362,120.866198929,13.1669454329
 01/12  19:00:00,751.507523292,29.6253840405,0.0,0.0,249.203635341,299.044362409,180.792550838,169.839258586,10.9532922528
 01/12  20:00:00,727.067743705,29.6253840405,0.0,0.0,249.203635341,299.044362409,186.825376242,180.262871569,6.56250467258
 01/12  21:00:00,577.575692966,29.6253840405,0.0,0.0,149.522181205,249.203635341,225.965865643,217.214475642,8.7513900018
 01/12  22:00:00,553.141490517,29.6253840405,0.0,0.0,149.522181205,249.203635341,241.086357594,236.718794997,4.36756259731
 01/12  23:00:00,349.356952123,0.0,0.0,0.0,49.8407270682,199.362908273,2.19080102616,0.0,2.19080102616
 01/12  24:00:00,299.992193263,0.0,0.0,0.0,24.9203635341,199.362908273,4.36117715924,0.0,4.36117715924
 01/13  01:00:00,287.769996525,0.0,0.0,0.0,24.9203635341,199.362908273,2.19075546579,0.0,2.19075546579
 01/13  02:00:00,287.769996401,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904908265,0.0,2.1904908265
 01/13  03:00:00,287.769996591,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060176245,0.0,2.19060176245
 01/13  04:00:00,287.769996812,0.0,0.0,0.0,24.9203635341,199.362908273,4.3615356916,0.0,4.3615356916
 01/13  05:00:00,299.992194225,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055870431,0.0,2.19055870431
 01/13  06:00:00,349.358469648,0.0,0.0,0.0,49.8407270682,199.362908273,4.3671808068,0.0,4.3671808068
 01/13  07:00:00,428.227073722,29.6253840405,0.0,0.0,49.8407270682,199.362908273,443.013565522,438.648144646,4.36542087546
 01/13  08:00:00,526.665831742,29.6253840405,0.0,0.0,149.522181205,199.362908273,371.939579548,363.179768196,8.75981135131
 01/13  09:00:00,1055.39266906,29.6253840405,0.0,0.0,448.566543614,448.566543614,150.155794413,132.52340718,17.6323872327
 01/13  10:00:00,1012.64853223,29.8819729849,0.0,0.0,448.566543614,448.566543614,93.4312735,73.5670348113,19.8642386887
 01/13  11:00:00,972.827781218,32.4471540783,0.0,0.0,448.566543614,448.566543614,75.530863675,55.6609618733,19.8699018017
 01/13  12:00:00,969.141815185,35.2739161857,0.0,0.0,448.566543614,448.566543614,80.1650043992,55.7869958531,24.3780085461
 01/13  13:00:00,920.732288525,36.6936838936,0.0,0.0,448.566543614,398.725816546,92.8711446829,63.9230912005,28.9480534824
 01/13  14:00:00,1075.3339206,36.9680328905,75.5016017701,0.0,448.566543614,448.566543614,65.3831751252,38.7032981985,26.6798769267
 01/13  15:00:00,1249.52674326,36.3508782668,215.583636928,0.0,448.566543614,448.566543614,31.9621181592,14.3373455153,17.624772644
 01/13  16:00:00,1289.89165544,34.1762137061,240.192891891,0.0,448.566543614,448.566543614,32.02164567,14.4062651487,17.6153805213
 01/13  17:00:00,1384.70334555,31.5976572397,287.46689909,0.0,448.566543614,448.566543614,40.4105534483,18.2791587064,22.1313947419
 01/13  18:00:00,1398.1855463,29.7429649459,362.298839336,0.0,348.885089477,398.725816546,56.7532941971,43.584660134,13.1686340631
 01/13  19:00:00,1216.66284731,29.6253840405,379.35916476,0.0,249.203635341,299.044362409,87.2725046945,76.3177102771,10.9547944174
 01/13  20:00:00,1193.58209793,29.6253840405,380.719586364,0.0,249.203635341,299.044362409,91.027438315,84.4657342462,6.56170406882
 01/13  21:00:00,1044.25368126,29.6253840405,380.889785555,0.0,149.522181205,249.203635341,122.200531077,113.449721243,8.75080983349
 01/13  22:00:00,1029.02743701,29.6253840405,387.152830886,0.0,149.522181205,249.203635341,123.223872916,118.856575378,4.3672975382
 01/13  23:00:00,349.356953792,0.0,0.0,0.0,49.8407270682,199.362908273,4.36140780204,0.0,4.36140780204
 01/13  24:00:00,299.992194426,0.0,0.0,0.0,24.9203635341,199.362908273,2.19071936957,0.0,2.19071936957
 01/14  01:00:00,237.929270628,0.0,0.0,0.0,24.9203635341,149.522181205,2.19083412857,0.0,2.19083412857
 01/14  02:00:00,237.929270746,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057168293,0.0,2.19057168293
 01/14  03:00:00,237.929270949,0.0,0.0,0.0,24.9203635341,149.522181205,4.36148358731,0.0,4.36148358731
 01/14  04:00:00,237.929270619,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053606364,0.0,2.19053606364
 01/14  05:00:00,250.15146834,0.0,0.0,0.0,24.9203635341,149.522181205,2.19064969898,0.0,2.19064969898
 01/14  06:00:00,274.597381112,0.0,0.0,0.0,24.9203635341,149.522181205,4.36696989275,0.0,4.36696989275
 01/14  07:00:00,453.355342612,29.6700911896,0.00105591747513,0.0,49.8407270682,199.362908273,367.892542092,363.527290776,4.36525131675
 01/14  08:00:00,477.279697978,29.6253840405,0.00144466572722,0.0,49.8407270682,199.362908273,371.178070889,364.628007001,6.55006388801
 01/14  09:00:00,650.432280642,29.6253840405,0.0,0.0,249.203635341,249.203635341,223.700724902,217.138563444,6.56216145702
 01/14  10:00:00,613.724598041,29.6253840405,0.0,0.0,249.203635341,249.203635341,171.782621598,160.826355807,10.956265791
 01/14  11:00:00,566.028032105,30.812151835,0.0,0.0,249.203635341,249.203635341,180.114240898,169.170100642,10.9441402568
 01/14  12:00:00,568.416620193,33.1945407737,0.0,0.0,249.203635341,249.203635341,185.763737031,174.79863815,10.9650988812
 01/14  13:00:00,569.874448285,34.6512704373,0.0,0.0,249.203635341,249.203635341,189.489004885,178.540374452,10.9486304336
 01/14  14:00:00,570.009271336,34.7849196072,0.0,0.0,249.203635341,249.203635341,189.757117595,180.996729677,8.76038791893
 01/14  15:00:00,318.992791654,32.9456561558,0.0,0.0,74.7610906023,174.442544739,226.400325397,217.657260028,8.74306536904
 01/14  16:00:00,316.919544896,30.8598583855,0.0,0.0,74.7610906023,174.442544739,240.845344292,234.288532754,6.55681153768
 01/14  17:00:00,364.627262357,29.6253840405,0.0,0.0,74.7610906023,174.442544739,306.568803352,300.009099422,6.55970393036
 01/14  18:00:00,377.914804621,29.6253840405,0.0,0.0,24.9203635341,149.522181205,456.557506964,452.191909285,4.3655976786
 01/14  19:00:00,347.930062399,0.0,0.0,0.0,24.9203635341,149.522181205,4.36549815806,0.0,4.36549815806
 01/14  20:00:00,323.485666415,0.0,0.0,0.0,24.9203635341,149.522181205,2.19263026366,0.0,2.19263026366
 01/14  21:00:00,323.485666397,0.0,0.0,0.0,24.9203635341,149.522181205,4.36559343961,0.0,4.36559343961
 01/14  22:00:00,299.042282255,0.0,0.0,0.0,24.9203635341,149.522181205,4.36923129329,0.0,4.36923129329
 01/14  23:00:00,274.595864425,0.0,0.0,0.0,24.9203635341,149.522181205,4.36094033725,0.0,4.36094033725
 01/14  24:00:00,251.753965145,1.59657125254,0.0,0.0,24.9203635341,149.522181205,9.58010963736,7.38952806551,2.19058157186
 01/15  01:00:00,239.933755504,1.99571406567,0.0,0.0,24.9203635341,149.522181205,13.7577633239,11.5679904333,2.18977289064
 01/15  02:00:00,239.536365159,1.59657125254,0.0,0.0,24.9203635341,149.522181205,15.9423581023,13.7527492208,2.18960888144
 01/15  03:00:00,239.940695316,1.99571406567,0.0,0.0,24.9203635341,149.522181205,22.4047653003,20.2150105659,2.18975473439
 01/15  04:00:00,239.545927206,1.59657125254,0.0,0.0,24.9203635341,149.522181205,27.8245472705,25.6347719884,2.18977528204
 01/15  05:00:00,252.171238554,1.99571406567,0.0,0.0,24.9203635341,149.522181205,32.7029671301,30.513416264,2.18955086604
 01/15  06:00:00,276.227422273,1.59657125254,0.0,0.0,24.9203635341,149.522181205,46.4082427855,42.0428680607,4.36537472478
 01/15  07:00:00,325.51988655,1.99571406567,0.0,0.0,24.9203635341,149.522181205,51.4074519298,49.2176577184,2.18979421138
 01/15  08:00:00,323.943418165,1.59657125254,0.0,0.0,24.9203635341,149.522181205,62.2715045877,60.0819356345,2.18956895311
 01/15  09:00:00,298.709795564,1.99571406567,0.0,0.0,24.9203635341,149.522181205,59.4719641109,57.2821874688,2.18977664211
 01/15  10:00:00,261.640878416,1.59657125254,0.0,0.0,24.9203635341,149.522181205,54.9794745127,52.7897378545,2.18973665823
 01/15  11:00:00,213.145501046,1.99571406567,0.0,0.0,24.9203635341,149.522181205,47.6415577601,45.4518913415,2.1896664186
 01/15  12:00:00,212.73962121,1.59657125254,0.0,0.0,24.9203635341,149.522181205,40.3967898944,36.0331578859,4.36363200845
 01/15  13:00:00,225.385220902,14.254534967,0.0,0.0,24.9203635341,149.522181205,23.7004679098,21.5086336546,2.19183425517
 01/15  14:00:00,232.490044606,21.3629154366,0.0,0.0,24.9203635341,149.522181205,19.9608330913,15.5909551318,4.36987795952
 01/15  15:00:00,227.372058357,16.2496069214,0.0,0.0,24.9203635341,149.522181205,16.2850864913,11.9215542554,4.36353223596
 01/15  16:00:00,212.71599643,1.59657125254,0.0,0.0,24.9203635341,149.522181205,11.7721487471,9.58240617989,2.18974256724
 01/15  17:00:00,262.006843401,1.99571406567,0.0,0.0,24.9203635341,149.522181205,15.1463484392,12.9565834373,2.1897650019
 01/15  18:00:00,349.539294757,1.59657125254,0.0,0.0,24.9203635341,149.522181205,18.6208168313,16.4312155748,2.18960125644
 01/15  19:00:00,349.942299549,1.99571406567,0.0,0.0,24.9203635341,149.522181205,23.0874761815,20.8976672825,2.18980889895
 01/15  20:00:00,325.101837486,1.59657125254,0.0,0.0,24.9203635341,149.522181205,26.635306751,24.4455384946,2.18976825644
 01/15  21:00:00,325.509952295,1.99571406567,0.0,0.0,24.9203635341,149.522181205,36.9704140874,34.7808700853,2.18954400216
 01/15  22:00:00,300.679726723,1.59657125254,0.0,0.0,24.9203635341,149.522181205,52.6028447188,48.2370695027,4.36577521615
 01/15  23:00:00,276.643525236,1.99571406567,0.0,0.0,24.9203635341,149.522181205,62.2192813633,60.0294936258,2.1897877375
 01/15  24:00:00,251.810988874,1.59657125254,0.0,0.0,24.9203635341,149.522181205,74.1330966765,71.9435341678,2.18956250876
 01/16  01:00:00,240.002273592,1.99571406567,0.0,0.0,24.9203635341,149.522181205,89.2715369905,87.0817640357,2.18977295476
 01/16  02:00:00,239.616850788,1.59657125254,0.0,0.0,24.9203635341,149.522181205,102.893093579,100.703359419,2.18973415976
 01/16  03:00:00,248.754995636,10.7064263664,0.0,0.0,24.9203635341,149.522181205,131.590483221,129.400971669,2.1895115521
 01/16  04:00:00,252.33444291,14.2666982354,0.0,0.0,24.9203635341,149.522181205,150.091211901,147.901428624,2.18978327692
 01/16  05:00:00,272.114519512,21.7927874764,0.0,0.0,24.9203635341,149.522181205,181.407418054,179.217734945,2.18968310897
 01/16  06:00:00,292.205989404,17.4342299811,0.0,0.0,24.9203635341,149.522181205,185.16939309,180.803633019,4.36576007124
 01/16  07:00:00,345.469341822,21.7927874764,0.0,0.0,24.9203635341,149.522181205,198.254785493,196.064975149,2.18981034428
 01/16  08:00:00,339.917237017,17.4342299811,0.0,0.0,24.9203635341,149.522181205,188.420199958,186.230489636,2.18971032186
 01/16  09:00:00,336.183359742,21.7927874764,0.000875200378803,0.0,24.9203635341,149.522181205,159.193115995,157.003318822,2.18979717304
 01/16  10:00:00,261.69360617,1.59657125254,0.0,0.0,24.9203635341,149.522181205,96.5090598593,94.3196504392,2.18940942011
 01/16  11:00:00,213.191918847,1.99571406567,0.0,0.0,24.9203635341,149.522181205,83.3150990352,81.1252846214,2.18981441383
 01/16  12:00:00,212.774272215,1.59657125254,0.0,0.0,24.9203635341,149.522181205,66.1152291902,61.7514658591,4.36376333104
 01/16  13:00:00,213.156607275,1.99571406567,0.0,0.0,24.9203635341,149.522181205,47.8376707499,45.6460752299,2.19159552002
 01/16  14:00:00,222.252745761,11.0991664897,0.0,0.0,24.9203635341,149.522181205,43.9038282989,37.3590891667,6.54473913214
 01/16  15:00:00,213.135199706,1.99571406567,0.0,0.0,24.9203635341,149.522181205,27.8252910766,25.633441658,2.19184941861
 01/16  16:00:00,212.729106622,1.59657125254,0.0,0.0,24.9203635341,149.522181205,22.2792634354,20.0896651331,2.18959830234
 01/16  17:00:00,262.019737889,1.99571406567,0.0,0.0,24.9203635341,149.522181205,24.8522953974,22.6624868964,2.18980850107
 01/16  18:00:00,351.933290257,3.97222006183,0.0,0.0,24.9203635341,149.522181205,32.8573429312,30.6675728721,2.18977005908
 01/16  19:00:00,368.207110101,20.2090216036,0.0,0.0,24.9203635341,149.522181205,68.1097833339,65.9202355566,2.18954777736
 01/16  20:00:00,340.993804172,17.4342299811,0.0,0.0,24.9203635341,149.522181205,74.2816833004,72.0921235679,2.18955973252
 01/16  21:00:00,345.374018285,21.7927874764,0.0,0.0,24.9203635341,149.522181205,95.901411037,93.7116912892,2.18971974778
 01/16  22:00:00,316.573100809,17.4342299811,0.0,0.0,24.9203635341,149.522181205,99.4513751001,95.0855400775,4.36583502263
 01/16  23:00:00,296.508463,21.7927874764,0.0,0.0,24.9203635341,149.522181205,120.487577668,118.297791924,2.18978574347
 01/16  24:00:00,267.711747712,17.4342299811,0.0,0.0,24.9203635341,149.522181205,127.577458902,125.387711603,2.18974729874
 01/17  01:00:00,309.71068462,21.7927874764,0.0,0.0,24.9203635341,199.362908273,149.629960046,147.439325052,2.19063499411
 01/17  02:00:00,305.368643936,17.4342299811,0.0,0.0,24.9203635341,199.362908273,168.646585432,164.284949494,4.3616359376
 01/17  03:00:00,309.762689909,21.7927874764,0.0,0.0,24.9203635341,199.362908273,201.689357884,199.498509392,2.19084849223
 01/17  04:00:00,305.417175225,17.4342299811,0.0,0.0,24.9203635341,199.362908273,213.953154199,211.762412675,2.19074152405
 01/17  05:00:00,322.035304629,21.7927874764,0.0,0.0,24.9203635341,199.362908273,252.497844474,248.136376327,4.36146814733
 01/17  06:00:00,367.050729035,17.4342299811,0.0,0.0,49.8407270682,199.362908273,258.641706303,254.27423889,4.36746741296
 01/17  07:00:00,430.253354941,29.6253840405,0.0,0.0,49.8407270682,199.362908273,1964.03560978,1961.84280375,2.1928060284
 01/17  08:00:00,531.251837142,29.6253840405,0.0,0.0,149.522181205,199.362908273,2962.77821043,2951.83419229,10.9440181406
 01/17  09:00:00,1053.37752163,29.6253840405,0.0,0.0,448.566543614,448.566543614,1659.91411832,1642.28177769,17.6323406302
 01/17  10:00:00,1016.39895834,29.6253840405,0.0,0.0,448.566543614,448.566543614,1235.42527442,1215.55823778,19.8670366428
 01/17  11:00:00,966.882836367,29.6253840405,0.0,0.0,448.566543614,448.566543614,992.116815468,972.241879904,19.8749355635
 01/17  12:00:00,966.481072051,29.6255507496,0.0,0.0,448.566543614,448.566543614,940.639579455,916.25913473,24.3804447251
 01/17  13:00:00,916.722937612,29.6253840405,0.0,0.0,448.566543614,398.725816546,1009.23820339,980.285105585,28.9530978084
 01/17  14:00:00,966.493208833,29.6253840405,0.0,0.0,448.566543614,448.566543614,1000.52165853,973.838651919,26.6830066073
 01/17  15:00:00,966.290807657,29.6253840405,0.0,0.0,448.566543614,448.566543614,911.953540699,894.326304698,17.6272360008
 01/17  16:00:00,966.177409399,29.6253840405,0.0,0.0,448.566543614,448.566543614,863.86604261,846.248151636,17.6178909743
 01/17  17:00:00,1015.46028002,29.6253840405,0.0,0.0,448.566543614,448.566543614,961.609758217,939.473250457,22.1365077597
 01/17  18:00:00,954.289354694,29.6253840405,0.0,0.0,348.885089477,398.725816546,1052.00477925,1038.83349131,13.171287937
