Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  19:00:00,755.665959556,29.6253840405,0.0,0.0,249.203635341,299.044362409,1240.0652358,1229.10956767,10.9556681278
 01/17  20:00:00,731.788984559,29.6253840405,0.0,0.0,249.203635341,299.044362409,1267.3806491,1258.63828187,8.74236722693
 01/17  21:00:00,583.231323794,29.6253840405,0.0,0.0,149.522181205,249.203635341,1461.35619719,1452.60562414,8.75057305083
 01/17  22:00:00,559.443529199,29.6253840405,0.0,0.0,149.522181205,249.203635341,1491.86283642,1487.49576901,4.36706741263
 01/17  23:00:00,349.95968618,0.598714219701,0.0,0.0,49.8407270682,199.362908273,3.10741570172,0.916691735937,2.19072396578
 01/17  24:00:00,301.602983011,1.59657125254,0.0,0.0,24.9203635341,199.362908273,5.4830886886,3.29224491124,2.19084377736
 01/18  01:00:00,300.934633046,13.0820751757,0.0,0.0,24.9203635341,199.362908273,22.6640905525,20.4735004065,2.19059014606
 01/18  02:00:00,305.338236881,17.4342299811,0.0,0.0,24.9203635341,199.362908273,42.8137133766,38.4520656094,4.36164776717
 01/18  03:00:00,309.78822555,21.7927874764,0.0,0.0,24.9203635341,199.362908273,79.2511189206,77.0603082285,2.19081069211
 01/18  04:00:00,305.431593612,17.4342299811,0.0,0.0,24.9203635341,199.362908273,93.012422542,90.8215641769,2.19085836507
 01/18  05:00:00,322.124517464,21.7927874764,0.0,0.0,24.9203635341,199.362908273,159.150342312,154.788939056,4.36140325593
 01/18  06:00:00,367.113166252,17.4342299811,0.0,0.0,49.8407270682,199.362908273,166.970220098,162.602328035,4.36789206296
 01/18  07:00:00,430.064560393,29.6253840405,0.0,0.0,49.8407270682,199.362908273,1272.68365448,1270.49087014,2.19278433946
 01/18  08:00:00,534.339636397,29.6253840405,0.0,0.0,149.522181205,199.362908273,3061.41983612,3050.47580933,10.9440267901
 01/18  09:00:00,1056.31929624,29.6253840405,0.0,0.0,448.566543614,448.566543614,1718.19365338,1700.56098991,17.632663469
 01/18  10:00:00,1019.43659922,29.6253840405,0.0,0.0,448.566543614,448.566543614,1392.6545715,1372.78693581,19.8676356841
 01/18  11:00:00,970.204326091,29.6253840405,0.0,0.0,448.566543614,448.566543614,1185.1661469,1165.29086477,19.8752821279
 01/18  12:00:00,968.665493624,29.6253840405,0.0,0.0,448.566543614,448.566543614,999.705090766,975.322905368,24.3821853984
 01/18  13:00:00,917.57857182,29.6253840405,0.0,0.0,448.566543614,398.725816546,937.568462541,908.616346747,28.9521157934
 01/18  14:00:00,966.593390269,29.7610424303,0.0,0.0,448.566543614,448.566543614,837.561961638,810.876571756,26.6853898813
 01/18  15:00:00,966.116723369,29.6462955735,0.0,0.0,448.566543614,448.566543614,819.179394029,801.5512258,17.628168229
 01/18  16:00:00,966.025886969,29.6253840405,0.0,0.0,448.566543614,448.566543614,822.953744899,805.336562721,17.6171821779
 01/18  17:00:00,1015.30019352,29.6253840405,0.0,0.0,448.566543614,448.566543614,931.272274778,909.137528085,22.1347466933
 01/18  18:00:00,954.607987554,29.6253840405,0.0,0.0,348.885089477,398.725816546,1107.77960705,1094.60688236,13.1727246886
 01/18  19:00:00,755.880415251,29.6253840405,0.0,0.0,249.203635341,299.044362409,1185.85225319,1174.89766431,10.9545888799
 01/18  20:00:00,731.55619845,29.6253840405,0.0,0.0,249.203635341,299.044362409,1187.99670156,1179.25335699,8.74334456505
 01/18  21:00:00,582.994428462,29.6253840405,0.0,0.0,149.522181205,249.203635341,1374.63961235,1365.88801266,8.75159969226
 01/18  22:00:00,559.935575907,29.6253840405,0.0,0.0,149.522181205,249.203635341,1473.7291782,1469.36161456,4.36756363102
 01/18  23:00:00,349.560213673,0.199571406567,0.0,0.0,49.8407270682,199.362908273,2.93177529582,0.74099413948,2.19078115634
 01/18  24:00:00,302.004448508,1.99571406567,0.0,0.0,24.9203635341,199.362908273,5.56611469837,3.37524733736,2.19086736101
 01/19  01:00:00,289.398324951,1.59657125254,0.0,0.0,24.9203635341,199.362908273,11.035878803,6.67421971159,4.36165909141
 01/19  02:00:00,289.811358089,1.99571406567,0.0,0.0,24.9203635341,199.362908273,12.118986772,9.92827307892,2.19071369308
 01/19  03:00:00,309.29914268,21.3936446633,0.0,0.0,24.9203635341,199.362908273,35.3788356197,33.1879948942,2.19084072558
 01/19  04:00:00,305.741502621,17.8333727943,0.0,0.0,24.9203635341,199.362908273,42.0461769672,39.8553052809,2.1908716863
 01/19  05:00:00,321.569276931,21.3936446633,0.0,0.0,24.9203635341,199.362908273,65.5990589945,61.23735436,4.36170463454
 01/19  06:00:00,367.368597046,17.8333727943,0.0,0.0,49.8407270682,199.362908273,71.4281906033,67.0603108716,4.3678797317
 01/19  07:00:00,429.704732683,29.6253840405,0.0,0.0,49.8407270682,199.362908273,887.428999549,885.236199799,2.1927997502
 01/19  08:00:00,530.313717885,29.6253840405,0.0,0.0,149.522181205,199.362908273,2101.91682709,2090.97130169,10.9455253997
 01/19  09:00:00,1051.99595784,29.6253840405,0.0,0.0,448.566543614,448.566543614,1301.95010655,1284.3147612,17.6353453452
 01/19  10:00:00,1015.27195393,29.6253840405,0.0,0.0,448.566543614,448.566543614,1180.8770232,1161.01150722,19.8655159789
 01/19  11:00:00,966.179406222,29.6253840405,0.0,0.0,448.566543614,448.566543614,1032.69507066,1012.8181776,19.876893063
 01/19  12:00:00,965.866936565,29.6253840405,0.0,0.0,448.566543614,448.566543614,936.46762291,912.084196791,24.383426119
 01/19  13:00:00,915.759041769,29.6253840405,0.0,0.0,448.566543614,398.725816546,890.52439564,861.570362845,28.9540327957
 01/19  14:00:00,965.085312777,29.6253840405,0.0,0.0,448.566543614,448.566543614,747.017494104,720.326169193,26.6913249113
 01/19  15:00:00,964.921507047,29.6253840405,0.0,0.0,448.566543614,448.566543614,733.31707221,715.689978927,17.627093283
 01/19  16:00:00,964.906765194,29.6253840405,0.0,0.0,448.566543614,448.566543614,772.549576663,754.930805801,17.618770862
 01/19  17:00:00,1013.75636024,29.6253840405,0.0,0.0,448.566543614,448.566543614,777.127773393,754.992853419,22.1349199749
 01/19  18:00:00,952.206725553,29.6253840405,0.0,0.0,348.885089477,398.725816546,815.76916307,802.5932694,13.1758936705
 01/19  19:00:00,752.941571474,29.6253840405,0.0,0.0,249.203635341,299.044362409,892.995574299,882.041332977,10.9542413217
 01/19  20:00:00,728.527648734,29.6253840405,0.0,0.0,249.203635341,299.044362409,924.938083299,916.194798102,8.74328519684
 01/19  21:00:00,578.813289471,29.6253840405,0.0,0.0,149.522181205,249.203635341,846.684066719,837.932751398,8.75131532068
 01/19  22:00:00,553.956604652,29.6253840405,0.0,0.0,149.522181205,249.203635341,671.902174801,667.534728815,4.36744598598
 01/19  23:00:00,349.356960027,0.0,0.0,0.0,49.8407270682,199.362908273,2.19073894606,0.0,2.19073894606
 01/19  24:00:00,299.992201245,0.0,0.0,0.0,24.9203635341,199.362908273,4.36147426336,0.0,4.36147426336
 01/20  01:00:00,288.171251384,0.399142813134,0.0,0.0,24.9203635341,199.362908273,3.69113583603,1.5003955291,2.19074030692
 01/20  02:00:00,289.776488658,1.99571406567,0.0,0.0,24.9203635341,199.362908273,9.88788692548,7.69701756264,2.19086936283
 01/20  03:00:00,289.377964126,1.59657125254,0.0,0.0,24.9203635341,199.362908273,10.35946137,8.16865333071,2.19080803931
 01/20  04:00:00,289.781936854,1.99571406567,0.0,0.0,24.9203635341,199.362908273,16.0433695171,11.6817521903,4.36161732687
 01/20  05:00:00,301.606296787,1.59657125254,0.0,0.0,24.9203635341,199.362908273,14.8668148244,12.6761933565,2.19062146788
 01/20  06:00:00,351.375343731,1.99571406567,0.0,0.0,49.8407270682,199.362908273,19.7325180601,15.3651016362,4.3674164239
 01/20  07:00:00,429.159876635,29.6253840405,0.0,0.0,49.8407270682,199.362908273,946.559463783,942.193759912,4.36570387099
 01/20  08:00:00,528.162000861,29.6253840405,0.0,0.0,149.522181205,199.362908273,1407.61702036,1398.85729607,8.75972428579
 01/20  09:00:00,1050.43763686,29.6253840405,0.0,0.0,448.566543614,448.566543614,1062.66947819,1045.03466722,17.6348109646
 01/20  10:00:00,1013.64479947,29.6253840405,0.0,0.0,448.566543614,448.566543614,915.797229281,895.928564676,19.8686646051
 01/20  11:00:00,964.527922024,29.6253840405,0.0,0.0,448.566543614,448.566543614,737.00585744,717.128443098,19.877414342
 01/20  12:00:00,964.411172028,29.6253840405,0.0,0.0,448.566543614,448.566543614,663.038201953,638.653584152,24.384617802
 01/20  13:00:00,914.603906029,29.6253840405,0.0,0.0,448.566543614,398.725816546,695.894655386,666.939023158,28.9556322276
 01/20  14:00:00,964.249578792,29.6253840405,0.0,0.0,448.566543614,448.566543614,570.765814604,541.853007142,28.9128074625
 01/20  15:00:00,964.123523276,29.6253840405,0.0,0.0,448.566543614,448.566543614,487.640180058,470.012000065,17.6281799934
 01/20  16:00:00,964.120005028,29.6253840405,0.0,0.0,448.566543614,448.566543614,489.905268016,474.487867975,15.4174000413
 01/20  17:00:00,1013.12001115,29.6253840405,0.0,0.0,448.566543614,448.566543614,579.575005451,555.226900975,24.3481044762
 01/20  18:00:00,951.65028835,29.6253840405,0.0,0.0,348.885089477,398.725816546,664.799859136,651.63021601,13.1696431261
 01/20  19:00:00,752.479309591,29.6253840405,0.0,0.0,249.203635341,299.044362409,802.062909193,791.107023533,10.9558856604
 01/20  20:00:00,728.14777506,29.6253840405,0.0,0.0,249.203635341,299.044362409,860.475378809,853.913005734,6.5623730745
 01/20  21:00:00,578.699709439,29.6253840405,0.0,0.0,149.522181205,249.203635341,897.734269017,888.982237843,8.75203117407
 01/20  22:00:00,554.437519455,29.6253840405,0.0,0.0,149.522181205,249.203635341,994.975159719,990.607335867,4.36782385264
 01/20  23:00:00,349.356961449,0.0,0.0,0.0,49.8407270682,199.362908273,4.3617113059,0.0,4.3617113059
 01/20  24:00:00,299.992201855,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062993318,0.0,2.19062993318
 01/21  01:00:00,239.537255846,1.59657125254,0.0,0.0,24.9203635341,149.522181205,9.60653208736,7.41577144307,2.19076064429
 01/21  02:00:00,239.944531493,1.99571406567,0.0,0.0,24.9203635341,149.522181205,17.1213994151,12.7604403684,4.36095904669
 01/21  03:00:00,239.55696304,1.59657125254,0.0,0.0,24.9203635341,149.522181205,22.5993060382,20.4084576712,2.190848367
 01/21  04:00:00,248.709493013,10.7064263664,0.0,0.0,24.9203635341,149.522181205,51.1268261963,48.9359994046,2.19082679173
 01/21  05:00:00,271.721067585,21.3936446633,0.0,0.0,24.9203635341,149.522181205,123.066559503,120.875678738,2.19088076519
 01/21  06:00:00,292.635323891,17.8333727943,0.0,0.0,24.9203635341,149.522181205,150.240171098,145.872213876,4.36795722251
 01/21  07:00:00,429.739646484,29.6253840405,0.0,0.0,49.8407270682,199.362908273,1305.31853922,1300.95294452,4.36559470281
 01/21  08:00:00,434.489747303,29.6253840405,0.0,0.0,49.8407270682,199.362908273,3136.86651849,3130.31643551,6.55008297846
 01/21  09:00:00,657.68734737,29.6253840405,0.0,0.0,249.203635341,249.203635341,1779.04050959,1772.47754313,6.56296646843
 01/21  10:00:00,620.912890953,29.6253840405,0.0,0.0,249.203635341,249.203635341,1583.06838897,1572.11285457,10.9555343998
 01/21  11:00:00,571.598589326,29.6253840405,0.0,0.0,249.203635341,249.203635341,1430.69243373,1419.74622962,10.946204108
 01/21  12:00:00,569.502714277,29.6253840405,0.0,0.0,249.203635341,249.203635341,1146.30609432,1135.34284124,10.9632530788
 01/21  13:00:00,568.04612529,29.6253840405,0.0,0.0,249.203635341,249.203635341,988.128879802,977.177381528,10.9514982737
 01/21  14:00:00,567.421342689,29.6253840405,0.0,0.0,249.203635341,249.203635341,918.43180075,907.486516325,10.9452844245
 01/21  15:00:00,318.165569315,29.6253840405,0.0,0.0,74.7610906023,174.442544739,1081.07341651,1074.51108717,6.56232933093
 01/21  16:00:00,318.196405587,29.6253840405,0.0,0.0,74.7610906023,174.442544739,1238.17629481,1229.97035421,8.20594060094
 01/21  17:00:00,367.085481233,29.6253840405,0.0,0.0,74.7610906023,174.442544739,1296.77360124,1289.6842489,7.08935233769
 01/21  18:00:00,381.125964883,29.6253840405,0.0,0.0,24.9203635341,149.522181205,1652.57822437,1648.21258741,4.36563696674
 01/21  19:00:00,347.930072265,0.0,0.0,0.0,24.9203635341,149.522181205,2.19275349474,0.0,2.19275349474
 01/21  20:00:00,325.496324041,1.99571406567,0.0,0.0,24.9203635341,149.522181205,10.7013654191,6.33594535492,4.3654200642
 01/21  21:00:00,333.059664712,9.51540061684,0.0,0.0,24.9203635341,149.522181205,29.834002634,25.4680469275,4.36595570646
 01/21  22:00:00,317.024596359,17.8333727943,0.0,0.0,24.9203635341,149.522181205,73.5923737323,69.2223548733,4.37001885898
 01/21  23:00:00,296.195945383,21.3936446633,0.0,0.0,24.9203635341,149.522181205,106.68248771,104.491659002,2.19082870817
 01/21  24:00:00,268.712074916,18.2900650201,0.0,0.0,24.9203635341,149.522181205,152.658108605,148.296364803,4.36174380195
 01/22  01:00:00,261.095407679,22.8398367117,0.0,0.0,24.9203635341,149.522181205,194.301290866,192.111494799,2.1897960662
 01/22  02:00:00,260.673747197,19.7362570685,9.33241971274e-05,0.0,24.9203635341,149.522181205,251.700190199,249.510357842,2.18983235694
 01/22  03:00:00,261.277340062,22.9159520827,0.0,0.0,24.9203635341,149.522181205,280.290309563,278.10050273,2.18980683331
 01/22  04:00:00,258.14618122,19.7362570685,0.0,0.0,24.9203635341,149.522181205,319.831849669,317.642006436,2.18984323292
 01/22  05:00:00,273.547616578,22.9159520827,0.0,0.0,24.9203635341,149.522181205,324.780126331,322.590308538,2.18981779344
 01/22  06:00:00,294.848047059,19.7362570685,0.0,0.0,24.9203635341,149.522181205,355.143416871,350.777927973,4.36548889783
 01/22  07:00:00,346.918901349,22.9159520827,0.0,0.0,24.9203635341,149.522181205,358.603240211,356.413443454,2.18979675702
 01/22  08:00:00,346.505243407,19.7362570685,0.000266850141407,0.0,24.9203635341,149.522181205,391.016636553,388.826803244,2.18983330808
 01/22  09:00:00,320.127167511,22.9159520827,0.0,0.0,24.9203635341,149.522181205,380.640366782,378.450558804,2.18980797779
 01/22  10:00:00,280.286235437,19.7362570685,0.0,0.0,24.9203635341,149.522181205,386.421327804,384.231483271,2.18984453279
 01/22  11:00:00,234.548610258,22.9159520827,0.0,0.0,24.9203635341,149.522181205,366.998451259,364.80863205,2.18981920894
 01/22  12:00:00,231.391013066,19.7362570685,0.0,0.0,24.9203635341,149.522181205,386.30740541,381.943598092,4.36380731758
 01/22  13:00:00,234.53590159,22.9159520827,0.0,0.0,24.9203635341,149.522181205,362.168140477,359.976195972,2.19194450431
 01/22  14:00:00,231.350397417,19.7362570685,0.0,0.0,24.9203635341,149.522181205,364.389744433,360.02008463,4.36965980359
 01/22  15:00:00,234.486181375,22.9159520827,0.0,0.0,24.9203635341,149.522181205,339.010637472,334.646776766,4.36386070546
 01/22  16:00:00,231.296687917,19.7362570685,0.0,0.0,24.9203635341,149.522181205,337.064549021,334.874749448,2.18979957342
 01/22  17:00:00,283.357929934,22.9159520827,0.0,0.0,24.9203635341,149.522181205,337.347503245,335.15766708,2.18983616487
 01/22  18:00:00,359.568012828,19.7362570685,0.0,0.0,24.9203635341,149.522181205,347.10094322,344.911132355,2.18981086542
 01/22  19:00:00,371.295689853,22.9159520827,0.0,0.0,24.9203635341,149.522181205,355.209975278,353.020127834,2.18984744304
 01/22  20:00:00,343.679959966,19.7362570685,0.0,0.0,24.9203635341,149.522181205,366.504757456,364.314935319,2.18982213688
 01/22  21:00:00,346.870171665,22.9159520827,0.0,0.0,24.9203635341,149.522181205,377.759683403,375.569886553,2.1897968498
 01/22  22:00:00,319.25005127,19.7362570685,0.0,0.0,24.9203635341,149.522181205,384.783531641,380.417581228,4.36595041259
 01/22  23:00:00,297.990463317,22.9159520827,0.0,0.0,24.9203635341,149.522181205,389.151866029,386.96202824,2.18983778855
 01/22  24:00:00,270.379313809,19.7362570685,0.0,0.0,24.9203635341,149.522181205,401.029213834,398.839401348,2.18981248665
 01/23  01:00:00,317.709223158,22.9159520827,0.000475016152264,0.0,24.9203635341,199.362908273,411.908593339,409.717728487,2.19086485152
 01/23  02:00:00,308.038324633,19.7362570685,0.0,0.0,24.9203635341,199.362908273,435.018365948,430.657026367,4.36133958107
 01/23  03:00:00,311.290812816,22.9159520827,0.0,0.0,24.9203635341,199.362908273,486.329532659,484.138646308,2.19088635056
 01/23  04:00:00,308.153314445,19.7362570685,0.0,0.0,24.9203635341,199.362908273,511.298428512,509.1075602,2.19086831219
 01/23  05:00:00,323.625648079,22.9159520827,0.0,0.0,24.9203635341,199.362908273,549.738931466,547.548081161,2.1908503051
 01/23  06:00:00,369.780777907,19.7362570685,0.0,0.0,49.8407270682,199.362908273,517.343034424,512.975073588,4.36796083537
 01/23  07:00:00,432.117345032,29.6253840405,0.0,0.0,49.8407270682,199.362908273,2591.47870241,2587.11282295,4.36587946394
 01/23  08:00:00,535.325106433,29.6253840405,0.0,0.0,149.522181205,199.362908273,3694.96059677,3684.01508911,10.9455076529
 01/23  09:00:00,1056.82462883,29.6253840405,0.0,0.0,448.566543614,448.566543614,2211.05397327,2193.41725839,17.6367148738
 01/23  10:00:00,1019.81225028,29.6253840405,0.0,0.0,448.566543614,448.566543614,1828.19321173,1808.32280368,19.8704080485
 01/23  11:00:00,970.819984049,29.6253840405,0.0,0.0,448.566543614,448.566543614,1676.4376022,1656.55769858,19.8799036152
 01/23  12:00:00,969.834144705,29.6253840405,0.0,0.0,448.566543614,448.566543614,1461.46101979,1437.07592112,24.3850986698
 01/23  13:00:00,918.472378415,29.6253840405,0.0,0.0,448.566543614,398.725816546,1316.90592413,1287.94789436,28.9580297664
 01/23  14:00:00,967.604440154,29.6253840405,0.0,0.0,448.566543614,448.566543614,1209.09916741,1182.4029713,26.6961961135
 01/23  15:00:00,967.553721335,29.6253840405,0.0,0.0,448.566543614,448.566543614,1170.43026043,1152.80017155,17.6300888759
 01/23  16:00:00,967.510365181,29.6253840405,0.0,0.0,448.566543614,448.566543614,1152.64314626,1135.0232576,17.619888667
 01/23  17:00:00,1017.05094635,29.6253840405,0.0,0.0,448.566543614,448.566543614,1226.75610066,1204.61859678,22.1375038744
 01/23  18:00:00,948.044531786,29.6253840405,0.0,0.0,348.885089477,398.725816546,1334.8900513,1319.52498337,15.3650679262
 01/23  19:00:00,758.196279495,29.6253840405,0.0,0.0,249.203635341,299.044362409,1512.97130237,1502.01575401,10.9555483578
 01/23  20:00:00,734.213663031,29.6253840405,0.0,0.0,249.203635341,299.044362409,1561.84478279,1555.28196018,6.56282260964
 01/23  21:00:00,584.848523548,29.6253840405,0.0,0.0,149.522181205,249.203635341,1690.58981392,1681.83850858,8.75130533779
 01/23  22:00:00,560.438504579,29.6253840405,0.0,0.0,149.522181205,249.203635341,1762.85899176,1758.49155308,4.36743868356
 01/23  23:00:00,350.161502195,0.798285626268,0.0,0.0,49.8407270682,199.362908273,5.84896401202,1.4872154584,4.36174855362
 01/23  24:00:00,309.570869598,9.51540061684,0.0,0.0,24.9203635341,199.362908273,18.0349625966,15.8440581323,2.19090446437
 01/24  01:00:00,305.769553224,17.8333727943,0.0,0.0,24.9203635341,199.362908273,50.8325331899,48.641694933,2.19083825692
 01/24  02:00:00,310.395853386,22.3831444859,0.0,0.0,24.9203635341,199.362908273,88.5001738329,86.3093010991,2.19087273379
 01/24  03:00:00,307.81528093,19.7362570685,0.0,0.0,24.9203635341,199.362908273,135.103451793,130.741755374,4.36169641954
 01/24  04:00:00,311.059480286,22.9159520827,0.0,0.0,24.9203635341,199.362908273,183.488296298,181.297396761,2.19089953689
 01/24  05:00:00,320.139147795,19.7362570685,0.0,0.0,24.9203635341,199.362908273,223.451176903,221.260293696,2.19088320689
 01/24  06:00:00,372.72208143,22.9159520827,0.0,0.0,49.8407270682,199.362908273,263.081503902,258.713451235,4.36805266665
 01/24  07:00:00,430.434061195,29.6253840405,0.0,0.0,49.8407270682,199.362908273,1600.04425136,1595.67853782,4.36571354339
 01/24  08:00:00,534.591167225,29.6253840405,0.0,0.0,149.522181205,199.362908273,3344.18353755,3333.23887634,10.9446612092
 01/24  09:00:00,1056.49026406,29.6253840405,0.0,0.0,448.566543614,448.566543614,1901.60071601,1883.96288917,17.6378268355
 01/24  10:00:00,1019.40902468,29.6253840405,0.0,0.0,448.566543614,448.566543614,1531.62995711,1511.76064366,19.8693134485
 01/24  11:00:00,968.204086141,29.6253840405,0.0,0.0,448.566543614,448.566543614,1167.85500213,1147.9760058,19.8789963298
 01/24  12:00:00,966.808881347,29.6253840405,0.0,0.0,448.566543614,448.566543614,1068.07442884,1043.69009432,24.3843345192
 01/24  13:00:00,916.708350801,29.6253840405,0.0,0.0,448.566543614,398.725816546,1134.91016512,1105.95257473,28.9575903906
 01/24  14:00:00,966.384065202,29.6253840405,0.0,0.0,448.566543614,448.566543614,1109.3310305,1082.63501971,26.6960107888
 01/24  15:00:00,966.28188659,29.6253840405,0.0,0.0,448.566543614,448.566543614,1072.38130663,1054.75133475,17.6299718797
 01/24  16:00:00,965.878933409,29.6253840405,0.0,0.0,448.566543614,448.566543614,958.412877837,940.792995578,17.6198822591
 01/24  17:00:00,1014.80262902,29.6253840405,0.0,0.0,448.566543614,448.566543614,1036.55828901,1014.42049755,22.1377914591
 01/24  18:00:00,944.918835828,29.6253840405,0.0,0.0,348.885089477,398.725816546,1110.70956721,1095.34424743,15.3653197859
 01/24  19:00:00,754.242043485,29.6253840405,0.0,0.0,249.203635341,299.044362409,1180.82311957,1169.8674207,10.9556988699
 01/24  20:00:00,729.828917916,29.6253840405,0.0,0.0,249.203635341,299.044362409,1222.60167792,1216.03876512,6.56291280011
 01/24  21:00:00,580.108138567,29.6253840405,0.0,0.0,149.522181205,249.203635341,1221.23050013,1212.47904096,8.75145917191
 01/24  22:00:00,555.46391959,29.6253840405,0.0,0.0,149.522181205,249.203635341,1259.95806893,1255.59056268,4.36750624254
 01/24  23:00:00,349.356964867,0.0,0.0,0.0,49.8407270682,199.362908273,4.36162556122,0.0,4.36162556122
 01/24  24:00:00,301.197646699,1.1974284394,0.0,0.0,24.9203635341,199.362908273,6.32479608245,4.13393265031,2.19086343214
 01/25  01:00:00,289.381786463,1.59657125254,0.0,0.0,24.9203635341,199.362908273,10.0846013195,7.89398018417,2.19062113535
 01/25  02:00:00,289.786409587,1.99571406567,0.0,0.0,24.9203635341,199.362908273,13.0180269657,10.827268372,2.19075859366
 01/25  03:00:00,289.39108735,1.59657125254,0.0,0.0,24.9203635341,199.362908273,17.2992363528,12.9374558775,4.36178047529
 01/25  04:00:00,301.72328336,13.8739581121,0.0,0.0,24.9203635341,199.362908273,45.1937164104,43.0028481371,2.1908682733
 01/25  05:00:00,321.518732,21.3936446633,0.0,0.0,24.9203635341,199.362908273,78.5074188884,76.3165652536,2.19085363484
 01/25  06:00:00,367.3058374,17.8333727943,0.0,0.0,49.8407270682,199.362908273,73.8076142334,69.440072659,4.36754157436
 01/25  07:00:00,429.624203286,29.6253840405,0.0,0.0,49.8407270682,199.362908273,1154.07905222,1149.71349251,4.36555971177
 01/25  08:00:00,528.392400457,29.6253840405,0.0,0.0,149.522181205,199.362908273,1547.4672942,1536.52226512,10.9450290739
 01/25  09:00:00,1050.33511064,29.6253840405,0.0,0.0,448.566543614,448.566543614,1021.96489556,1004.32721418,17.6376813751
 01/25  10:00:00,1013.46913033,29.6253840405,0.0,0.0,448.566543614,448.566543614,869.238206027,849.367781768,19.8704242593
 01/25  11:00:00,964.412837141,29.6253840405,0.0,0.0,448.566543614,448.566543614,749.474403626,729.594144348,19.8802592784
 01/25  12:00:00,964.304567865,29.6253840405,0.0,0.0,448.566543614,448.566543614,685.591979106,661.205827628,24.3861514784
 01/25  13:00:00,914.399995868,29.6253840405,0.0,0.0,448.566543614,398.725816546,653.32243199,624.362272445,28.9601595455
 01/25  14:00:00,964.131527652,29.6253840405,0.0,0.0,448.566543614,448.566543614,586.22825748,557.305960212,28.922297268
 01/25  15:00:00,964.095538269,29.6253840405,0.0,0.0,448.566543614,448.566543614,567.657023498,550.030401022,17.626622476
 01/25  16:00:00,964.070983464,29.6253840405,0.0,0.0,448.566543614,448.566543614,555.371308524,539.952413525,15.4188949992
 01/25  17:00:00,1012.95083336,29.6253840405,0.0,0.0,448.566543614,448.566543614,559.587669562,535.236005112,24.3516644503
 01/25  18:00:00,942.840526963,29.6253840405,0.0,0.0,348.885089477,398.725816546,587.717147719,574.54744888,13.1696988386
 01/25  19:00:00,752.084744129,29.6253840405,0.0,0.0,249.203635341,299.044362409,652.665680016,641.709611814,10.9560682014
 01/25  20:00:00,727.650919265,29.6253840405,0.0,0.0,249.203635341,299.044362409,667.367718881,660.805222099,6.56249678144
 01/25  21:00:00,578.243475366,29.6253840405,0.0,0.0,149.522181205,249.203635341,783.48942101,774.73703755,8.75238345995
 01/25  22:00:00,553.820973439,29.6253840405,0.0,0.0,149.522181205,249.203635341,817.821262068,813.453307636,4.367954432
 01/25  23:00:00,349.356965699,0.0,0.0,0.0,49.8407270682,199.362908273,4.36146333325,0.0,4.36146333325
 01/25  24:00:00,299.992206109,0.0,0.0,0.0,24.9203635341,199.362908273,2.19070901166,0.0,2.19070901166
 01/26  01:00:00,287.77000916,0.0,0.0,0.0,24.9203635341,199.362908273,2.19084877199,0.0,2.19084877199
 01/26  02:00:00,287.770009447,0.0,0.0,0.0,24.9203635341,199.362908273,4.36135288982,0.0,4.36135288982
 01/26  03:00:00,288.572599618,0.798285626268,0.0,0.0,24.9203635341,199.362908273,6.24457802433,4.05369109509,2.19088692924
 01/26  04:00:00,289.375372196,1.59657125254,0.0,0.0,24.9203635341,199.362908273,10.4798516285,8.28901589583,2.19083573263
 01/26  05:00:00,302.000830045,1.99571406567,0.0,0.0,24.9203635341,199.362908273,15.7439822113,12.1901855103,3.55379670099
 01/26  06:00:00,350.965931218,1.59657125254,0.0,0.0,49.8407270682,199.362908273,13.2836061455,10.2814788183,3.00212732717
 01/26  07:00:00,428.991160669,29.6253840405,0.0,0.0,49.8407270682,199.362908273,1031.5371993,1027.17135811,4.36584119318
 01/26  08:00:00,527.458462639,29.6253840405,0.0,0.0,149.522181205,199.362908273,1057.98961316,1047.04462702,10.944986142
 01/26  09:00:00,1049.64885688,29.6253840405,0.0,0.0,448.566543614,448.566543614,645.501941996,627.865665893,17.6362761025
 01/26  10:00:00,1012.86217723,29.6253840405,0.0,0.0,448.566543614,448.566543614,531.909542348,512.041277918,19.8682644302
 01/26  11:00:00,963.885869745,29.6253840405,0.0,0.0,448.566543614,448.566543614,450.413605871,430.535952523,19.8776533473
 01/26  12:00:00,963.82279262,29.6253840405,0.0,0.0,448.566543614,448.566543614,395.459220428,371.072440401,24.3867800273
 01/26  13:00:00,913.955761693,29.6253840405,0.0,0.0,448.566543614,398.725816546,375.033083417,346.071901503,28.9611819134
 01/26  14:00:00,963.724536808,29.6253840405,0.0,0.0,448.566543614,448.566543614,309.781393269,280.86152214,28.9198711293
 01/26  15:00:00,963.747766203,29.6253840405,0.0,0.0,448.566543614,448.566543614,338.541034478,320.911106562,17.6299279154
 01/26  16:00:00,963.875367536,29.6253840405,0.0,0.0,448.566543614,448.566543614,474.767711056,457.147920893,17.6197901636
 01/26  17:00:00,1012.84628874,29.6253840405,0.0,0.0,448.566543614,448.566543614,550.888092838,528.749185564,22.1389072737
 01/26  18:00:00,942.804064681,29.6253840405,0.0,0.0,348.885089477,398.725816546,635.998373526,622.825964573,13.1724089535
 01/26  19:00:00,752.184286174,29.6253840405,0.0,0.0,249.203635341,299.044362409,807.488771666,796.531916845,10.9568548218
 01/26  20:00:00,728.023317723,29.6253840405,0.0,0.0,249.203635341,299.044362409,1009.61891486,1000.87555188,8.7433629855
 01/26  21:00:00,579.051901205,29.6253840405,0.0,0.0,149.522181205,249.203635341,1308.72771064,1299.97575987,8.75195077076
 01/26  22:00:00,555.475400329,29.6253840405,0.0,0.0,149.522181205,249.203635341,1556.62160258,1552.25393825,4.36766433691
 01/26  23:00:00,349.356966166,0.0,0.0,0.0,49.8407270682,199.362908273,2.19082623643,0.0,2.19082623643
 01/26  24:00:00,301.196327469,1.1974284394,0.0,0.0,24.9203635341,199.362908273,5.71897577205,3.52820181478,2.19077395726
 01/27  01:00:00,289.382205608,1.59657125254,0.0,0.0,24.9203635341,199.362908273,12.6462180176,8.28439668493,4.36182133265
 01/27  02:00:00,289.790793854,1.99571406567,0.0,0.0,24.9203635341,199.362908273,15.5874809723,13.3966658051,2.19081516723
 01/27  03:00:00,302.140820547,14.2666982354,0.0,0.0,24.9203635341,199.362908273,59.3280301989,57.1371489431,2.1908812558
 01/27  04:00:00,309.73519986,21.7927874764,0.0,0.0,24.9203635341,199.362908273,102.786355305,100.595639962,2.1907153432
 01/27  05:00:00,317.628438694,17.4342299811,0.0,0.0,24.9203635341,199.362908273,129.757177584,125.395397325,4.36178025867
 01/27  06:00:00,371.397039851,21.7927874764,0.0,0.0,49.8407270682,199.362908273,165.32044606,160.952417918,4.36802814164
 01/27  07:00:00,429.723943539,29.6253840405,0.0,0.0,49.8407270682,199.362908273,1265.43547068,1261.06990163,4.36556904091
 01/27  08:00:00,534.147010019,29.6253840405,0.0,0.0,149.522181205,199.362908273,3102.63691707,3093.87663042,8.76028664671
 01/27  09:00:00,1056.18107571,29.6253840405,0.0,0.0,448.566543614,448.566543614,1581.66855026,1564.03059571,17.6379545526
 01/27  10:00:00,1018.89817852,29.6253840405,0.0,0.0,448.566543614,448.566543614,1216.95779846,1197.08783226,19.8699661984
 01/27  11:00:00,968.424951469,29.6253840405,0.0,0.0,448.566543614,448.566543614,1003.95108666,984.071195749,19.8798909091
 01/27  12:00:00,967.166868283,29.6253840405,0.0,0.0,448.566543614,448.566543614,890.597285209,866.211286997,24.3859982125
 01/27  13:00:00,916.645434364,29.6253840405,0.0,0.0,448.566543614,398.725816546,868.196428312,837.00763293,31.188795382
 01/27  14:00:00,965.521830115,29.6253840405,0.0,0.0,448.566543614,448.566543614,686.057131816,659.368203731,26.6889280848
 01/27  15:00:00,965.038340743,29.6253840405,0.0,0.0,448.566543614,448.566543614,621.40699662,603.77685596,17.6301406602
 01/27  16:00:00,964.983254853,29.6253840405,0.0,0.0,448.566543614,448.566543614,650.001825659,632.381624109,17.6202015505
 01/27  17:00:00,1013.8743624,29.6253840405,0.0,0.0,448.566543614,448.566543614,682.456907333,660.317564666,22.1393426669
 01/27  18:00:00,944.036030694,29.6253840405,0.0,0.0,348.885089477,398.725816546,838.56909611,825.392689381,13.1764067293
 01/27  19:00:00,753.817296808,29.6253840405,0.0,0.0,249.203635341,299.044362409,1076.64940868,1065.69303209,10.9563765809
 01/27  20:00:00,730.097107351,29.6253840405,0.0,0.0,249.203635341,299.044362409,1228.63095457,1219.8871268,8.74382776912
 01/27  21:00:00,582.179603411,29.6253840405,0.0,0.0,149.522181205,249.203635341,1457.49390655,1448.74173237,8.75217418601
 01/27  22:00:00,558.943997716,29.6253840405,0.0,0.0,149.522181205,249.203635341,1376.60427898,1372.23647846,4.36780052486
 01/27  23:00:00,349.356966762,0.0,0.0,0.0,49.8407270682,199.362908273,2.19091056271,0.0,2.19091056271
 01/27  24:00:00,301.80768689,1.7961426591,0.0,0.0,24.9203635341,199.362908273,8.66522125434,4.30355054601,4.36167070832
 01/28  01:00:00,242.738643013,4.76410299826,0.0,0.0,24.9203635341,149.522181205,12.6349164006,10.4443448966,2.19057150393
 01/28  02:00:00,259.88889868,21.7927874764,0.0,0.0,24.9203635341,149.522181205,46.3179233672,44.1270171445,2.19090622273
 01/28  03:00:00,255.551309407,17.4342299811,0.0,0.0,24.9203635341,149.522181205,63.5956721522,59.2338903302,4.36178182199
 01/28  04:00:00,260.051344142,21.7927874764,0.0,0.0,24.9203635341,149.522181205,124.950866391,122.75995287,2.19091352124
 01/28  05:00:00,268.659291041,18.1953836908,0.0,0.0,24.9203635341,149.522181205,135.856332592,133.66543114,2.19090145135
 01/28  06:00:00,298.36739793,23.3150948958,0.0,0.0,24.9203635341,149.522181205,221.446408701,217.078329244,4.36807945662
 01/28  07:00:00,429.955788419,29.6253840405,0.0,0.0,49.8407270682,199.362908273,1173.26114635,1168.89552902,4.365617339
 01/28  08:00:00,434.785635502,29.6253840405,0.0,0.0,49.8407270682,199.362908273,3151.41908269,3144.86859865,6.55048403979
 01/28  09:00:00,657.992009571,29.6253840405,0.0,0.0,249.203635341,249.203635341,2074.66061088,2068.09756193,6.56304895363
 01/28  10:00:00,621.059097328,29.6253840405,0.0,0.0,249.203635341,249.203635341,1805.00800878,1794.05216246,10.955846325
 01/28  11:00:00,571.773633988,29.6253840405,0.0,0.0,249.203635341,249.203635341,1489.73800039,1478.79276193,10.9452384654
 01/28  12:00:00,569.680636149,29.6253840405,0.0,0.0,249.203635341,249.203635341,1153.4682158,1142.50214227,10.966073524
 01/28  13:00:00,568.180500532,29.6253840405,0.0,0.0,249.203635341,249.203635341,1025.43260974,1014.48140911,10.9512006295
 01/28  14:00:00,567.182405206,29.6253840405,0.0,0.0,249.203635341,249.203635341,862.208640694,851.26268519,10.9459555038
 01/28  15:00:00,317.465404423,29.6253840405,0.0,0.0,74.7610906023,174.442544739,873.547627175,866.984236416,6.5633907593
 01/28  16:00:00,317.229125674,29.6253840405,0.0,0.0,74.7610906023,174.442544739,955.140711231,948.58321707,6.55749416106
 01/28  17:00:00,366.169633226,29.6253840405,0.0,0.0,74.7610906023,174.442544739,1121.08720523,1112.34709905,8.74010618375
 01/28  18:00:00,371.199114429,29.6253840405,0.0,0.0,24.9203635341,149.522181205,1399.07831069,1394.71252928,4.36578141198
 01/28  19:00:00,347.930079959,0.0,0.0,0.0,24.9203635341,149.522181205,2.19284289167,0.0,2.19284289167
 01/28  20:00:00,324.688704711,1.1974284394,0.0,0.0,24.9203635341,149.522181205,7.88079461049,3.51521279136,4.36558181913
 01/28  21:00:00,325.497678417,1.99571406567,0.0,0.0,24.9203635341,149.522181205,14.6430745859,10.2771447229,4.36592986309
 01/28  22:00:00,303.044263914,3.97222006183,0.0,0.0,24.9203635341,149.522181205,23.2647176789,18.8945603507,4.37015732817
 01/28  23:00:00,296.512133099,21.7927874764,0.0,0.0,24.9203635341,149.522181205,82.7021328062,80.511377287,2.19075551923
 01/28  24:00:00,267.72460055,17.4342299811,0.0,0.0,24.9203635341,149.522181205,98.5900635773,94.2283131489,4.36175042845
 01/29  01:00:00,259.955620352,21.7927874764,0.0,0.0,24.9203635341,149.522181205,167.094662392,164.90480782,2.18985457257
 01/29  02:00:00,256.371556517,18.1953836908,0.0,0.0,24.9203635341,149.522181205,181.779324257,179.589673066,2.18965119111
 01/29  03:00:00,261.61283101,23.3150948958,0.0,0.0,24.9203635341,149.522181205,275.608306329,273.418481721,2.18982460885
 01/29  04:00:00,257.613470425,19.3371142554,0.0,0.0,24.9203635341,149.522181205,262.637773689,260.447901816,2.18987187288
 01/29  05:00:00,273.949929576,23.3150948958,0.0,0.0,24.9203635341,149.522181205,365.379919746,363.190062698,2.18985704847
 01/29  06:00:00,294.382576578,19.3371142554,0.0,0.0,24.9203635341,149.522181205,338.543331487,334.177809457,4.36552203001
 01/29  07:00:00,347.395570397,23.3150948958,0.0,0.0,24.9203635341,149.522181205,440.578012947,438.388144078,2.18986886893
 01/29  08:00:00,342.161376163,19.3371142554,0.0,0.0,24.9203635341,149.522181205,381.864623785,379.674754281,2.18986950384
 01/29  09:00:00,327.06079529,23.3150948958,0.00058345738451,0.0,24.9203635341,149.522181205,397.546623491,395.356784299,2.18983919192
 01/29  10:00:00,279.69253358,19.3371142554,0.0,0.0,24.9203635341,149.522181205,244.026090136,241.836265738,2.18982439829
 01/29  11:00:00,233.671228519,22.1733643313,0.0,0.0,24.9203635341,149.522181205,257.152485361,254.962613495,2.18987186569
 01/29  12:00:00,228.771811596,17.4342299811,0.0,0.0,24.9203635341,149.522181205,151.015499592,146.651566903,4.36393268848
 01/29  13:00:00,233.108329606,21.7927874764,0.0,0.0,24.9203635341,149.522181205,136.01518563,133.823251481,2.19193414896
 01/29  14:00:00,228.681367054,17.4342299811,0.0,0.0,24.9203635341,149.522181205,94.5339888174,90.1639567569,4.37003206055
 01/29  15:00:00,233.044046341,21.7927874764,0.0,0.0,24.9203635341,149.522181205,101.288582951,96.9246643411,4.36391861026
 01/29  16:00:00,235.162000625,17.4342299811,0.000565341060584,0.0,24.9203635341,149.522181205,73.5420537891,71.3521752063,2.18987858282
 01/29  17:00:00,281.919142985,21.7927874764,0.0,0.0,24.9203635341,149.522181205,95.9216243482,93.7317815021,2.18984284615
 01/29  18:00:00,356.949292647,17.4342299811,0.0,0.0,24.9203635341,149.522181205,102.095909209,99.9060601675,2.18984904184
 01/29  19:00:00,369.907093747,21.7927874764,0.0,0.0,24.9203635341,149.522181205,150.096103648,147.906457843,2.18964580446
 01/29  20:00:00,341.094025768,17.4342299811,0.0,0.0,24.9203635341,149.522181205,147.115538358,144.926117848,2.18942050992
 01/29  21:00:00,345.496943994,21.7927874764,0.0,0.0,24.9203635341,149.522181205,189.492586794,187.302721034,2.18986576047
 01/29  22:00:00,316.669459925,17.4342299811,0.0,0.0,24.9203635341,149.522181205,174.21337825,169.847715398,4.3656628519
 01/29  23:00:00,296.629541371,21.7927874764,0.0,0.0,24.9203635341,149.522181205,218.652441262,216.46256286,2.18987840214
 01/29  24:00:00,267.799447417,17.4342299811,0.0,0.0,24.9203635341,149.522181205,198.266575085,196.076711471,2.18986361352
 01/30  01:00:00,309.814696482,21.7927874764,0.0,0.0,24.9203635341,199.362908273,238.655765086,234.294181696,4.36158338977
 01/30  02:00:00,305.422397827,17.4342299811,0.0,0.0,24.9203635341,199.362908273,207.933449483,205.742553298,2.19089618493
 01/30  03:00:00,309.828830147,21.7927874764,0.0,0.0,24.9203635341,199.362908273,255.856419793,253.665531349,2.19088844394
 01/30  04:00:00,305.433820546,17.4342299811,0.0,0.0,24.9203635341,199.362908273,223.137846923,220.946966198,2.19088072506
 01/30  05:00:00,322.063809812,21.7927874764,0.0,0.0,24.9203635341,199.362908273,274.618765879,270.257413736,4.36135214246
 01/30  06:00:00,367.028576492,17.4342299811,0.0,0.0,49.8407270682,199.362908273,234.403621711,230.035405382,4.36821632854
 01/30  07:00:00,430.874918332,29.6253840405,0.0,0.0,49.8407270682,199.362908273,2355.01352141,2350.64796163,4.36555978242
 01/30  08:00:00,520.678760469,29.6253840405,0.0,0.0,149.522181205,199.362908273,2345.92282607,2337.16220973,8.76061634123
 01/30  09:00:00,1050.84667558,29.6253840405,0.0,0.0,448.566543614,448.566543614,1452.00276833,1434.36359786,17.6391704782
 01/30  10:00:00,1013.75251621,29.6253840405,0.0,0.0,448.566543614,448.566543614,1128.99265211,1109.12092465,19.8717274614
 01/30  11:00:00,964.675117083,29.6253840405,0.0,0.0,448.566543614,448.566543614,1009.38101952,989.498985562,19.8820339579
 01/30  12:00:00,964.406135861,29.6253840405,0.0,0.0,448.566543614,448.566543614,814.908722433,790.518961233,24.3897612005
 01/30  13:00:00,914.389465986,29.6253840405,0.0,0.0,448.566543614,398.725816546,709.654112536,678.460891294,31.1932212419
 01/30  14:00:00,963.992558311,29.6253840405,0.0,0.0,448.566543614,448.566543614,521.473478671,494.779468025,26.6940106462
 01/30  15:00:00,963.793714897,29.6253840405,0.0,0.0,448.566543614,448.566543614,347.246663516,329.617488578,17.6291749378
 01/30  16:00:00,963.678259899,29.6253840405,0.0,0.0,448.566543614,448.566543614,245.438313673,227.816908912,17.6214047612
 01/30  17:00:00,1012.60760001,29.6253840405,0.0,0.0,448.566543614,448.566543614,288.946840624,266.806208343,22.140632281
 01/30  18:00:00,934.161731764,29.6253840405,0.0,0.0,348.885089477,398.725816546,529.222229587,513.851242543,15.3709870437
 01/30  19:00:00,752.117375116,29.6253840405,0.0,0.0,249.203635341,299.044362409,761.005338976,750.049431922,10.9559070539
 01/30  20:00:00,727.750166546,29.6253840405,0.0,0.0,249.203635341,299.044362409,837.899893355,831.336842091,6.56305126388
 01/30  21:00:00,578.465619382,29.6253840405,0.0,0.0,149.522181205,249.203635341,1060.71721322,1051.96539616,8.75181706235
 01/30  22:00:00,554.091534633,29.6253840405,0.0,0.0,149.522181205,249.203635341,1100.63269881,1096.26505784,4.36764096603
 01/30  23:00:00,349.356968991,0.0,0.0,0.0,49.8407270682,199.362908273,4.36168718831,0.0,4.36168718831
 01/30  24:00:00,299.992209624,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056342679,0.0,2.19056342679
 01/31  01:00:00,288.170994546,0.399142813134,0.0,0.0,24.9203635341,199.362908273,3.93796532123,1.74725480068,2.19071052055
 01/31  02:00:00,289.776991602,1.99571406567,0.0,0.0,24.9203635341,199.362908273,15.0711690347,10.709691864,4.36147717071
 01/31  03:00:00,289.380668996,1.59657125254,0.0,0.0,24.9203635341,199.362908273,15.6005203584,13.409598877,2.19092148138
 01/31  04:00:00,289.785609141,1.99571406567,0.0,0.0,24.9203635341,199.362908273,21.1366777104,18.9457629218,2.19091478857
 01/31  05:00:00,315.926137688,15.8504641083,0.0,0.0,24.9203635341,199.362908273,82.1445250523,79.9536166853,2.19090836701
 01/31  06:00:00,371.277800552,21.7927874764,0.0,0.0,49.8407270682,199.362908273,127.231147712,122.863495736,4.3676519764
 01/31  07:00:00,429.61977196,29.6253840405,0.0,0.0,49.8407270682,199.362908273,1545.89588201,1541.53008517,4.36579683642
 01/31  08:00:00,521.679991742,29.6253840405,0.0,0.0,149.522181205,199.362908273,2642.5423799,2631.59601943,10.9463604678
 01/31  09:00:00,1052.24345226,29.6253840405,0.0,0.0,448.566543614,448.566543614,1484.72309258,1467.08463665,17.6384559294
 01/31  10:00:00,1014.38152904,29.6253840405,0.0,0.0,448.566543614,448.566543614,780.82519946,760.958174229,19.8670252313
 01/31  11:00:00,964.496490852,29.6253840405,0.0,0.0,448.566543614,448.566543614,472.918375105,453.041151989,19.8772231154
 01/31  12:00:00,964.219410534,29.6253840405,0.0,0.0,448.566543614,448.566543614,415.138147737,390.748826646,24.3893210906
 01/31  13:00:00,914.18869789,29.6253840405,0.0,0.0,448.566543614,398.725816546,360.608135425,331.644015197,28.9641202279
 01/31  14:00:00,963.92819631,29.7457463416,0.0,0.0,448.566543614,448.566543614,256.00179918,227.084455,28.9173441792
 01/31  15:00:00,964.043270363,29.9688783246,0.0,0.0,448.566543614,448.566543614,194.759672329,177.128701001,17.6309713286
 01/31  16:00:00,963.713503071,29.6253840405,0.0,0.0,448.566543614,448.566543614,214.945583271,197.323669983,17.6219132881
 01/31  17:00:00,1012.59483512,29.6253840405,0.0,0.0,448.566543614,448.566543614,218.95098725,196.810836854,22.1401503964
 01/31  18:00:00,934.019424716,29.6253840405,0.0,0.0,348.885089477,398.725816546,310.260844389,297.084032259,13.1768121302
 01/31  19:00:00,751.922447438,29.6253840405,0.0,0.0,249.203635341,299.044362409,470.720305405,459.76505858,10.9552468247
 01/31  20:00:00,727.605021557,29.6253840405,0.0,0.0,249.203635341,299.044362409,590.380997819,581.636825641,8.74417217784
 01/31  21:00:00,578.317129214,29.6253840405,0.0,0.0,149.522181205,249.203635341,791.15788911,782.405254868,8.75263424153
 01/31  22:00:00,554.157156834,29.6253840405,0.0,0.0,149.522181205,249.203635341,1004.19980666,999.831804557,4.36800210535
 01/31  23:00:00,349.35696921,0.0,0.0,0.0,49.8407270682,199.362908273,2.19088233867,0.0,2.19088233867
 01/31  24:00:00,299.992210336,0.0,0.0,0.0,24.9203635341,199.362908273,4.3616909473,0.0,4.3616909473
 02/01  01:00:00,288.974193657,1.1974284394,0.0,0.0,24.9203635341,199.362908273,7.60709815685,5.41618268004,2.19091547682
 02/01  02:00:00,289.385273901,1.59657125254,0.0,0.0,24.9203635341,199.362908273,17.2040627113,15.0132310184,2.19083169292
 02/01  03:00:00,289.799935772,1.99571406567,0.0,0.0,24.9203635341,199.362908273,31.8449355469,27.4835953093,4.36134023762
 02/01  04:00:00,309.335649093,21.3936446633,0.0,0.0,24.9203635341,199.362908273,142.006392591,139.81549945,2.19089314046
 02/01  05:00:00,318.032793472,17.8333727943,0.0,0.0,24.9203635341,199.362908273,173.256173144,171.065285483,2.19088766128
 02/01  06:00:00,371.048357788,21.3936446633,0.0,0.0,49.8407270682,199.362908273,251.145157496,246.777005169,4.36815232732
 02/01  07:00:00,429.719408829,29.6253840405,0.0,0.0,49.8407270682,199.362908273,1464.43140226,1460.0655657,4.3658365663
 02/01  08:00:00,525.625383783,29.6253840405,0.0,0.0,149.522181205,199.362908273,3325.32862296,3314.38421296,10.9444100028
 02/01  09:00:00,1056.21369952,29.6253840405,0.0,0.0,448.566543614,448.566543614,1645.7904386,1628.15117739,17.639261205
 02/01  10:00:00,1019.42184505,29.6253840405,0.0,0.0,448.566543614,448.566543614,1368.01515781,1348.14341359,19.8717442164
 02/01  11:00:00,969.961980148,29.6253840405,0.0,0.0,448.566543614,448.566543614,1192.79143698,1172.90895423,19.882482753
 02/01  12:00:00,968.545860884,29.6253840405,0.0,0.0,448.566543614,448.566543614,1070.6795962,1046.28905135,24.3905448496
 02/01  13:00:00,917.42435061,29.6253840405,0.0,0.0,448.566543614,398.725816546,963.035980559,934.072303913,28.9636766465
 02/01  14:00:00,966.086328402,29.6253840405,0.0,0.0,448.566543614,448.566543614,830.699279003,801.77612506,28.9231539435
 02/01  15:00:00,965.481910697,29.6253840405,0.0,0.0,448.566543614,448.566543614,774.157818781,756.525711955,17.6321068256
 02/01  16:00:00,965.211707775,29.6253840405,0.0,0.0,448.566543614,448.566543614,764.360119609,746.737687142,17.6224324666
 02/01  17:00:00,1013.99254195,29.6253840405,0.0,0.0,448.566543614,448.566543614,788.341119523,766.199579747,22.1415397764
 02/01  18:00:00,935.464428225,29.6253840405,0.0,0.0,348.885089477,398.725816546,894.564769504,881.389738006,13.1750314972
 02/01  19:00:00,753.507768643,29.6253840405,0.0,0.0,249.203635341,299.044362409,1041.51380536,1030.55792708,10.9558782851
 02/01  20:00:00,729.197393992,29.6253840405,0.0,0.0,249.203635341,299.044362409,1065.91618092,1057.17206348,8.74411744501
 02/01  21:00:00,579.789179799,29.6253840405,0.0,0.0,149.522181205,249.203635341,1103.67387308,1094.92235855,8.75151452968
 02/01  22:00:00,555.600523495,29.6253840405,0.0,0.0,149.522181205,249.203635341,1204.69190458,1200.32446099,4.36744358725
 02/01  23:00:00,349.356969624,0.0,0.0,0.0,49.8407270682,199.362908273,2.19092234024,0.0,2.19092234024
 02/01  24:00:00,300.395643621,0.399142813134,0.0,0.0,24.9203635341,199.362908273,6.26052218692,1.89905349093,4.36146869599
 02/02  01:00:00,289.780442205,1.99571406567,0.0,0.0,24.9203635341,199.362908273,8.74235731708,6.55156552243,2.19079179464
 02/02  02:00:00,289.388333622,1.59657125254,0.0,0.0,24.9203635341,199.362908273,11.967594386,9.77665428877,2.19094009723
 02/02  03:00:00,289.794258641,1.99571406567,0.0,0.0,24.9203635341,199.362908273,15.152311218,12.9616055776,2.19070564044
 02/02  04:00:00,289.410510452,1.59657125254,0.0,0.0,24.9203635341,199.362908273,24.5165998952,20.1547395451,4.3618603501
 02/02  05:00:00,317.949343299,17.8333727943,0.0,0.0,24.9203635341,199.362908273,61.3355356578,59.1446122561,2.19092340168
 02/02  06:00:00,370.920972883,21.3936446633,0.0,0.0,49.8407270682,199.362908273,91.5328000508,87.1647080571,4.36809199371
 02/02  07:00:00,429.557118177,29.6253840405,0.0,0.0,49.8407270682,199.362908273,993.359603176,988.993944959,4.36565821718
 02/02  08:00:00,521.983995232,29.6253840405,0.0,0.0,149.522181205,199.362908273,2253.12180116,2244.3616303,8.76017085913
 02/02  09:00:00,1052.60170323,29.6253840405,0.0,0.0,448.566543614,448.566543614,1451.33523047,1431.49377947,19.8414510062
 02/02  10:00:00,1015.93361285,29.6253840405,0.0,0.0,448.566543614,448.566543614,1268.28897817,1248.41942556,19.8695526072
 02/02  11:00:00,967.077599332,29.6253840405,0.0,0.0,448.566543614,448.566543614,1175.55680326,1155.67642635,19.8803769182
 02/02  12:00:00,966.991713152,29.6253840405,0.0,0.0,448.566543614,448.566543614,1112.98195089,1088.59164963,24.3903012545
 02/02  13:00:00,916.962629331,29.6253840405,0.0,0.0,448.566543614,398.725816546,1070.32039198,1041.35510833,28.9652836494
 02/02  14:00:00,966.569819379,29.6253840405,0.0,0.0,448.566543614,448.566543614,1020.62488977,991.6997166,28.9251731682
 02/02  15:00:00,966.484505589,29.6253840405,0.0,0.0,448.566543614,448.566543614,989.890943464,972.260338825,17.6306046388
 02/02  16:00:00,966.254981435,29.6253840405,0.0,0.0,448.566543614,448.566543614,938.916458771,921.295411111,17.6210476597
 02/02  17:00:00,1014.95586988,29.6253840405,0.0,0.0,448.566543614,448.566543614,935.617541976,913.475536557,22.142005419
 02/02  18:00:00,936.535749277,29.6253840405,0.0,0.0,348.885089477,398.725816546,1044.25501632,1031.08093695,13.174079369
 02/02  19:00:00,755.018425465,29.6253840405,0.0,0.0,249.203635341,299.044362409,1236.42881006,1225.471955,10.9568550596
 02/02  20:00:00,731.401681791,29.6253840405,0.0,0.0,249.203635341,299.044362409,1309.89340139,1301.14989401,8.74350738692
 02/02  21:00:00,582.757371456,29.6253840405,0.0,0.0,149.522181205,249.203635341,1373.43162865,1364.67823933,8.75338931994
 02/02  22:00:00,558.358193731,29.6253840405,0.0,0.0,149.522181205,249.203635341,1314.42851251,1310.06136953,4.36714298221
 02/02  23:00:00,349.356969988,0.0,0.0,0.0,49.8407270682,199.362908273,2.19077288951,0.0,2.19077288951
 02/02  24:00:00,301.607593636,1.59657125254,0.0,0.0,24.9203635341,199.362908273,6.95263295781,4.7617490599,2.19088389792
 02/03  01:00:00,289.795966417,1.99571406567,0.0,0.0,24.9203635341,199.362908273,12.2038650055,7.8423417291,4.36152327643
