Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/03  02:00:00,294.98523689,7.13975180755,0.0,0.0,24.9203635341,199.362908273,22.6289682382,20.4381738665,2.19079437166
 02/03  03:00:00,305.747066932,17.8333727943,0.0,0.0,24.9203635341,199.362908273,46.2003661102,44.0094207055,2.19094540463
 02/03  04:00:00,309.39168576,21.3936446633,0.0,0.0,24.9203635341,199.362908273,86.2648911568,81.9030112634,4.36187989336
 02/03  05:00:00,318.065272539,17.8333727943,0.0,0.0,24.9203635341,199.362908273,101.280520683,99.0895861718,2.1909345114
 02/03  06:00:00,371.093837922,21.3936446633,0.0,0.0,49.8407270682,199.362908273,163.443514014,159.075644121,4.36786989294
 02/03  07:00:00,429.893604031,29.6253840405,0.0,0.0,49.8407270682,199.362908273,1119.20847736,1114.84256072,4.36591664344
 02/03  08:00:00,525.707597443,29.6253840405,0.0,0.0,149.522181205,199.362908273,2968.12771656,2959.36806275,8.75965381298
 02/03  09:00:00,1056.29415205,29.6253840405,0.0,0.0,448.566543614,448.566543614,1676.22463157,1656.3816863,19.8429452655
 02/03  10:00:00,1019.53665169,29.6253840405,0.0,0.0,448.566543614,448.566543614,1465.03509441,1445.16647225,19.8686221642
 02/03  11:00:00,970.544484213,29.6253840405,0.0,0.0,448.566543614,448.566543614,1367.76406112,1347.88453559,19.8795255227
 02/03  12:00:00,970.471902348,29.6253840405,0.0,0.0,448.566543614,448.566543614,1288.4172211,1264.02649151,24.3907295896
 02/03  13:00:00,920.090068829,29.6253840405,0.0,0.0,448.566543614,398.725816546,1190.7044878,1161.73996156,28.9645262393
 02/03  14:00:00,968.441338446,29.6253840405,0.0,0.0,448.566543614,448.566543614,1045.27369962,1016.34911637,28.9245832556
 02/03  15:00:00,968.039280268,29.6253840405,0.0,0.0,448.566543614,448.566543614,1068.70121039,1051.07098322,17.6302271762
 02/03  16:00:00,967.968236457,29.6253840405,0.0,0.0,448.566543614,448.566543614,1092.16527394,1076.74497502,15.4202989177
 02/03  17:00:00,1016.78589586,29.6253840405,0.0,0.0,448.566543614,448.566543614,1093.3467491,1068.99022693,24.3565221629
 02/03  18:00:00,938.535400919,29.6253840405,0.0,0.0,348.885089477,398.725816546,1181.71739488,1168.54354307,13.1738518058
 02/03  19:00:00,756.817404563,29.6253840405,0.0,0.0,249.203635341,299.044362409,1264.50774594,1253.55106594,10.9566800058
 02/03  20:00:00,732.986431133,29.6253840405,0.0,0.0,249.203635341,299.044362409,1328.74628732,1320.00183095,8.74445636736
 02/03  21:00:00,584.404110272,29.6253840405,0.0,0.0,149.522181205,249.203635341,1420.01245336,1411.25918264,8.75327071703
 02/03  22:00:00,560.186909916,29.6253840405,0.0,0.0,149.522181205,249.203635341,1456.36165764,1451.99400851,4.36764913101
 02/03  23:00:00,349.761951121,0.399142813134,0.0,0.0,49.8407270682,199.362908273,3.38614714025,1.19521531104,2.19093182921
 02/03  24:00:00,302.015610748,1.99571406567,0.0,0.0,24.9203635341,199.362908273,7.97881245397,5.78811509429,2.19069735968
 02/04  01:00:00,251.522172175,13.474815299,0.0,0.0,24.9203635341,149.522181205,31.4013983301,27.0395488464,4.36184948379
 02/04  02:00:00,255.954272177,17.8333727943,0.0,0.0,24.9203635341,149.522181205,55.2040506652,53.0131301934,2.19092047184
 02/04  03:00:00,259.61631536,21.3936446633,0.0,0.0,24.9203635341,149.522181205,101.531862859,99.3409452161,2.19091764244
 02/04  04:00:00,256.944342403,18.6706418749,0.0,0.0,24.9203635341,149.522181205,142.004033195,137.642206363,4.36182683227
 02/04  05:00:00,273.909764856,23.2965289375,0.0,0.0,24.9203635341,149.522181205,214.628642257,212.437733049,2.1909092084
 02/04  06:00:00,294.462302013,19.3556802137,0.0,0.0,24.9203635341,149.522181205,262.118786822,257.750544214,4.36824260748
 02/04  07:00:00,430.175127343,29.6253840405,0.0,0.0,49.8407270682,199.362908273,1325.73853712,1321.37266369,4.36587342893
 02/04  08:00:00,426.389147152,29.6253840405,0.0,0.0,49.8407270682,199.362908273,3260.32000288,3255.94663194,4.37337094257
 02/04  09:00:00,657.918034119,29.6253840405,0.0,0.0,249.203635341,249.203635341,2058.10756345,2049.3624797,8.74508374536
 02/04  10:00:00,620.986203044,29.6253840405,0.0,0.0,249.203635341,249.203635341,1744.74098033,1733.78425224,10.9567280841
 02/04  11:00:00,571.990143143,29.6253840405,0.0,0.0,249.203635341,249.203635341,1591.93023679,1580.98410473,10.9461320611
 02/04  12:00:00,571.929186507,29.6253840405,0.0,0.0,249.203635341,249.203635341,1522.69369946,1511.72614356,10.9675559017
 02/04  13:00:00,571.8627334,29.6253840405,0.0,0.0,249.203635341,249.203635341,1442.78748929,1431.83562977,10.9518595177
 02/04  14:00:00,572.454345864,30.3663080448,0.0,0.0,249.203635341,249.203635341,1352.58103229,1341.63564494,10.9453873484
 02/04  15:00:00,323.013845284,29.9387370126,0.0,0.0,74.7610906023,174.442544739,1434.03465961,1427.47108164,6.56357796512
 02/04  16:00:00,322.668563438,29.6253840405,0.0,0.0,74.7610906023,174.442544739,1416.39685487,1409.83920046,6.55765441317
 02/04  17:00:00,371.574950878,29.6253840405,0.0,0.0,74.7610906023,174.442544739,1414.09233758,1405.350855,8.74148257316
 02/04  18:00:00,367.882366192,29.6253840405,0.0,0.0,24.9203635341,149.522181205,1618.4864976,1614.12056606,4.36593154363
 02/04  19:00:00,348.865764777,0.931333230646,0.0,0.0,24.9203635341,149.522181205,3.20683651334,1.01381955462,2.19301695873
 02/04  20:00:00,343.784709914,20.2090216036,0.0,0.0,24.9203635341,149.522181205,27.1225148047,22.7565209859,4.36599381879
 02/04  21:00:00,341.034177132,17.4342299811,0.0,0.0,24.9203635341,149.522181205,37.707376579,33.3418755683,4.3655010107
 02/04  22:00:00,322.217391413,22.934518041,0.0,0.0,24.9203635341,149.522181205,87.0475717947,82.677400543,4.37017125171
 02/04  23:00:00,294.169853609,19.3371142554,0.0,0.0,24.9203635341,149.522181205,99.3179093455,94.9561351758,4.36177416967
 02/04  24:00:00,273.872620694,23.3150948958,0.0,0.0,24.9203635341,149.522181205,187.843059395,185.652434059,2.19062533579
 02/05  01:00:00,257.61414071,19.3371142554,0.0,0.0,24.9203635341,149.522181205,178.95529526,176.765448909,2.18984635079
 02/05  02:00:00,261.81328663,23.3150948958,0.0,0.0,24.9203635341,149.522181205,312.856402422,310.666532911,2.18986951029
 02/05  03:00:00,257.728389736,19.3371142554,0.0,0.0,24.9203635341,149.522181205,268.378021145,266.188159792,2.18986135378
 02/05  04:00:00,261.981099195,23.3150948958,0.0,0.0,24.9203635341,149.522181205,438.976357244,436.786472869,2.18988437565
 02/05  05:00:00,270.070924945,19.3371142554,0.0,0.0,24.9203635341,149.522181205,353.563196921,351.373351848,2.18984507233
 02/05  06:00:00,298.798161365,23.3150948958,0.0,0.0,24.9203635341,149.522181205,539.457297607,535.091209184,4.36608842386
 02/05  07:00:00,343.477035431,19.3371142554,0.0,0.0,24.9203635341,149.522181205,398.735532759,396.545654963,2.18987779615
 02/05  08:00:00,338.009666771,23.3150948958,0.0,0.0,24.9203635341,149.522181205,567.389576187,565.199706488,2.18986969849
 02/05  09:00:00,316.700164596,19.3371142554,0.0,0.0,24.9203635341,149.522181205,418.091278382,415.901416768,2.18986161413
 02/05  10:00:00,284.275314756,23.3150948958,0.0,0.0,24.9203635341,149.522181205,571.16950258,568.979649039,2.18985354187
 02/05  11:00:00,231.066221157,19.3371142554,0.0,0.0,24.9203635341,149.522181205,369.270641662,367.080796182,2.18984548076
 02/05  12:00:00,235.090862952,23.3150948958,0.0,0.0,24.9203635341,149.522181205,402.916846186,398.552878791,4.36396739444
 02/05  13:00:00,230.853775454,19.3371142554,0.0,0.0,24.9203635341,149.522181205,246.582200444,244.390193361,2.19200708264
 02/05  14:00:00,234.914595135,23.3150948958,0.0,0.0,24.9203635341,149.522181205,302.019969251,295.474500743,6.54546850865
 02/05  15:00:00,230.781158467,19.3371142554,0.0,0.0,24.9203635341,149.522181205,207.706326525,205.514369912,2.19195661287
 02/05  16:00:00,234.90707175,23.3150948958,0.0,0.0,24.9203635341,149.522181205,310.164024004,307.974222561,2.18980144265
 02/05  17:00:00,279.689334947,19.3371142554,0.0,0.0,24.9203635341,149.522181205,238.39201583,236.202118012,2.18989781798
 02/05  18:00:00,354.675434194,23.3150948958,0.0,0.0,24.9203635341,149.522181205,364.899771015,362.709943867,2.18982714772
 02/05  19:00:00,367.670358601,19.3371142554,0.0,0.0,24.9203635341,149.522181205,295.111846933,292.921980948,2.18986598435
 02/05  20:00:00,347.386281722,23.3150948958,0.0,0.0,24.9203635341,149.522181205,437.594935035,435.405061417,2.18987361797
 02/05  21:00:00,356.30041907,19.3371142554,0.00087020452834,0.0,24.9203635341,149.522181205,340.739785736,336.380062701,4.35972303459
 02/05  22:00:00,322.991931698,23.3150948958,0.0,0.0,24.9203635341,149.522181205,486.862255162,484.669182928,2.19307223411
 02/05  23:00:00,294.392696809,19.3371142554,0.0,0.0,24.9203635341,149.522181205,356.385906386,354.19646687,2.18943951624
 02/05  24:00:00,274.117287394,23.3150948958,0.0,0.0,24.9203635341,149.522181205,504.248614894,502.058722168,2.18989272532
 02/06  01:00:00,307.55981632,19.3371142554,0.0,0.0,24.9203635341,199.362908273,355.323603226,350.961752693,4.36185053328
 02/06  02:00:00,311.715789047,23.3150948958,0.0,0.0,24.9203635341,199.362908273,491.987582905,489.796627219,2.19095568576
 02/06  03:00:00,307.569858235,19.3371142554,0.0,0.0,24.9203635341,199.362908273,363.068394126,360.877439891,2.19095423425
 02/06  04:00:00,311.745557314,23.3150948958,0.0,0.0,24.9203635341,199.362908273,518.073848574,513.711944428,4.36190414662
 02/06  05:00:00,319.817776826,19.3371142554,0.0,0.0,24.9203635341,199.362908273,381.888479736,379.697529809,2.19094992731
 02/06  06:00:00,373.372304118,23.3150948958,0.0,0.0,49.8407270682,199.362908273,543.205030868,538.836933204,4.36809766426
 02/06  07:00:00,431.920823663,29.6253840405,0.0,0.0,49.8407270682,199.362908273,2602.40810988,2598.04205285,4.36605702999
 02/06  08:00:00,526.572933894,29.6253840405,0.0,0.0,149.522181205,199.362908273,3680.05708478,3671.29722872,8.75985605815
 02/06  09:00:00,1056.05862005,29.6253840405,0.0,0.0,448.566543614,448.566543614,2046.82751172,2026.98316953,19.8443421876
 02/06  10:00:00,1018.01891001,29.6253840405,0.0,0.0,448.566543614,448.566543614,1706.44109845,1686.57143185,19.869666603
 02/06  11:00:00,968.353573857,29.6253840405,0.0,0.0,448.566543614,448.566543614,1486.23417481,1466.35337871,19.8807961016
 02/06  12:00:00,967.25227591,29.6253840405,0.0,0.0,448.566543614,448.566543614,1243.70126999,1219.30927153,24.3919984634
 02/06  13:00:00,916.322708897,29.6253840405,0.0,0.0,448.566543614,398.725816546,1040.32067496,1011.3543133,28.9663616571
 02/06  14:00:00,965.304829171,29.6253840405,0.0,0.0,448.566543614,448.566543614,846.777532084,817.853351197,28.9241808865
 02/06  15:00:00,964.904487407,29.6253840405,0.0,0.0,448.566543614,448.566543614,736.288502531,718.656294486,17.6322080443
 02/06  16:00:00,964.74141334,29.6253840405,0.0,0.0,448.566543614,448.566543614,687.917877409,670.29505356,17.6228238491
 02/06  17:00:00,1013.5846438,29.6253840405,0.0,0.0,448.566543614,448.566543614,671.158708663,649.016648238,22.1420604249
 02/06  18:00:00,935.104248615,29.6253840405,0.0,0.0,348.885089477,398.725816546,791.868582391,778.6928994,13.1756829914
 02/06  19:00:00,753.163395097,29.6253840405,0.0,0.0,249.203635341,299.044362409,1028.99860865,1018.04267161,10.9559370452
 02/06  20:00:00,729.325606908,29.6253840405,0.0,0.0,249.203635341,299.044362409,1345.31398698,1336.56937857,8.74460841506
 02/06  21:00:00,580.21650281,29.6253840405,0.0,0.0,149.522181205,249.203635341,1422.95223939,1414.20014477,8.75209461993
 02/06  22:00:00,555.841847622,29.6253840405,0.0,0.0,149.522181205,249.203635341,1432.25676811,1427.88905848,4.36770963595
 02/06  23:00:00,349.356971656,0.0,0.0,0.0,49.8407270682,199.362908273,2.1908621858,0.0,2.1908621858
 02/06  24:00:00,301.195517038,1.1974284394,0.0,0.0,24.9203635341,199.362908273,7.21408007872,2.85266884621,4.36141123251
 02/07  01:00:00,289.379591476,1.59657125254,0.0,0.0,24.9203635341,199.362908273,8.53773694119,6.34680049867,2.19093644252
 02/07  02:00:00,289.784442787,1.99571406567,0.0,0.0,24.9203635341,199.362908273,11.3932153333,9.20227967735,2.19093565598
 02/07  03:00:00,306.075255225,18.2261129176,0.0,0.0,24.9203635341,199.362908273,44.454042433,40.092173475,4.36186895801
 02/07  04:00:00,305.697013807,17.8333727943,0.0,0.0,24.9203635341,199.362908273,52.182495931,49.9917178367,2.19077809425
 02/07  05:00:00,321.522243132,21.3936446633,0.0,0.0,24.9203635341,199.362908273,79.5184401077,77.3275078822,2.19093222546
 02/07  06:00:00,367.316622463,17.8333727943,0.0,0.0,49.8407270682,199.362908273,79.3141332908,74.9459317117,4.3682015791
 02/07  07:00:00,429.747594627,29.6253840405,0.0,0.0,49.8407270682,199.362908273,1226.85080381,1222.48503659,4.36576721434
 02/07  08:00:00,520.72926923,29.6253840405,0.0,0.0,149.522181205,199.362908273,2024.86744501,2013.92182439,10.9456206172
 02/07  09:00:00,1051.45393715,29.6253840405,0.0,0.0,448.566543614,448.566543614,1433.04829478,1415.40863624,17.6396585475
 02/07  10:00:00,1013.84789652,29.6253840405,0.0,0.0,448.566543614,448.566543614,821.760465578,801.887774442,19.8726911366
 02/07  11:00:00,964.478393527,29.6253840405,0.0,0.0,448.566543614,448.566543614,613.255827647,593.371934418,19.8838932292
 02/07  12:00:00,964.304818771,29.6253840405,0.0,0.0,448.566543614,448.566543614,552.302443244,527.912834025,24.3896092195
 02/07  13:00:00,914.299606787,29.6253840405,0.0,0.0,448.566543614,398.725816546,479.163019984,450.196457237,28.9665627472
 02/07  14:00:00,964.035122362,29.6253840405,0.0,0.0,448.566543614,448.566543614,439.963955148,411.042500681,28.9214544673
 02/07  15:00:00,964.01649188,29.6253840405,0.0,0.0,448.566543614,448.566543614,447.272386309,429.642100858,17.6302854508
 02/07  16:00:00,964.007567313,29.6253840405,0.0,0.0,448.566543614,448.566543614,461.099878255,443.478289,17.6215892552
 02/07  17:00:00,1012.93703521,29.6253840405,0.0,0.0,448.566543614,448.566543614,509.885809589,487.743449373,22.1423602155
 02/07  18:00:00,925.808718108,29.6253840405,0.0,0.0,348.885089477,398.725816546,598.763382607,585.585356566,13.178026041
 02/07  19:00:00,752.222717264,29.6253840405,0.0,0.0,249.203635341,299.044362409,725.955943265,714.999629066,10.9563141989
 02/07  20:00:00,727.838156262,29.6253840405,0.0,0.0,249.203635341,299.044362409,775.141401819,766.396351873,8.7450499463
 02/07  21:00:00,578.385379108,29.6253840405,0.0,0.0,149.522181205,249.203635341,842.597717226,833.845314337,8.75240288848
 02/07  22:00:00,553.931144091,29.6253840405,0.0,0.0,149.522181205,249.203635341,858.774415599,854.407133476,4.36728212338
 02/07  23:00:00,349.356972063,0.0,0.0,0.0,49.8407270682,199.362908273,4.36148628177,0.0,4.36148628177
 02/07  24:00:00,299.992212838,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077973381,0.0,2.19077973381
 02/08  01:00:00,287.770015103,0.0,0.0,0.0,24.9203635341,199.362908273,2.1909331101,0.0,2.1909331101
 02/08  02:00:00,287.770015315,0.0,0.0,0.0,24.9203635341,199.362908273,2.19070238424,0.0,2.19070238424
 02/08  03:00:00,288.572167586,0.798285626268,0.0,0.0,24.9203635341,199.362908273,7.77439623051,3.41260694132,4.36178928919
 02/08  04:00:00,289.374700607,1.59657125254,0.0,0.0,24.9203635341,199.362908273,9.36201943708,7.17124126034,2.19077817674
 02/08  05:00:00,302.00036976,1.99571406567,0.0,0.0,24.9203635341,199.362908273,13.2101362197,11.0192050093,2.19093121043
 02/08  06:00:00,350.965741583,1.59657125254,0.0,0.0,49.8407270682,199.362908273,13.8378429292,9.4700615517,4.36778137752
 02/08  07:00:00,429.030230505,29.6253840405,0.0,0.0,49.8407270682,199.362908273,1011.33114488,1006.96544073,4.36570414855
 02/08  08:00:00,518.889570677,29.6253840405,0.0,0.0,149.522181205,199.362908273,1007.39563369,996.449407956,10.9462257373
 02/08  09:00:00,1049.6584937,29.6253840405,0.0,0.0,448.566543614,448.566543614,651.441222599,633.800776547,17.640446052
 02/08  10:00:00,1012.9119766,29.6253840405,0.0,0.0,448.566543614,448.566543614,579.445758061,559.577535235,19.8682228258
 02/08  11:00:00,963.918696176,29.6253840405,0.0,0.0,448.566543614,448.566543614,482.463266672,462.584040904,19.8792257676
 02/08  12:00:00,963.846784318,29.6253840405,0.0,0.0,448.566543614,448.566543614,419.870299591,395.479093975,24.3912056157
 02/08  13:00:00,914.002943754,29.6253840405,0.0,0.0,448.566543614,398.725816546,425.667877968,394.470873526,31.1970044419
 02/08  14:00:00,963.748053924,29.6253840405,0.0,0.0,448.566543614,448.566543614,331.681156916,304.986491374,26.6946655427
 02/08  15:00:00,963.686477126,29.6253840405,0.0,0.0,448.566543614,448.566543614,274.634215346,257.003422669,17.6307926774
 02/08  16:00:00,963.66004085,29.6253840405,0.0,0.0,448.566543614,448.566543614,251.965100623,234.342795779,17.622304844
 02/08  17:00:00,1012.54912169,29.6253840405,0.0,0.0,448.566543614,448.566543614,255.09464062,232.952870251,22.1417703692
 02/08  18:00:00,925.343576153,29.6253840405,0.0,0.0,348.885089477,398.725816546,283.899287185,268.530509692,15.3687774935
 02/08  19:00:00,751.663608629,29.6253840405,0.0,0.0,249.203635341,299.044362409,345.893731614,334.936570532,10.9571610823
 02/08  20:00:00,727.219760456,29.6253840405,0.0,0.0,249.203635341,299.044362409,350.771166776,344.208451317,6.56271545981
 02/08  21:00:00,577.747962145,29.6253840405,0.0,0.0,149.522181205,249.203635341,415.40255875,406.649580909,8.75297784043
 02/08  22:00:00,553.32556292,29.6253840405,0.0,0.0,149.522181205,249.203635341,447.641632372,443.273454499,4.36817787327
 02/08  23:00:00,349.356972444,0.0,0.0,0.0,49.8407270682,199.362908273,4.36161041612,0.0,4.36161041612
 02/08  24:00:00,299.992212955,0.0,0.0,0.0,24.9203635341,199.362908273,2.19084236785,0.0,2.19084236785
 02/09  01:00:00,287.770015572,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061214809,0.0,2.19061214809
 02/09  02:00:00,287.770015772,0.0,0.0,0.0,24.9203635341,199.362908273,4.3616856387,0.0,4.3616856387
 02/09  03:00:00,287.770015403,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068925539,0.0,2.19068925539
 02/09  04:00:00,287.77001541,0.0,0.0,0.0,24.9203635341,199.362908273,2.19084299952,0.0,2.19084299952
 02/09  05:00:00,299.992213582,0.0,0.0,0.0,24.9203635341,199.362908273,4.36137913585,0.0,4.36137913585
 02/09  06:00:00,349.358499914,0.0,0.0,0.0,49.8407270682,199.362908273,4.36752434016,0.0,4.36752434016
 02/09  07:00:00,428.715845028,29.6253840405,0.0,0.0,49.8407270682,199.362908273,959.857010973,957.664434157,2.19257681637
 02/09  08:00:00,509.965437413,29.6253840405,0.0,0.0,149.522181205,199.362908273,783.679417842,772.732247387,10.9471704545
 02/09  09:00:00,1049.38392723,29.6253840405,0.0,0.0,448.566543614,448.566543614,458.685902631,441.046764119,17.6391385121
 02/09  10:00:00,1012.63880592,29.6253840405,0.0,0.0,448.566543614,448.566543614,372.034162655,352.161647873,19.8725147821
 02/09  11:00:00,963.698894962,29.6253840405,0.0,0.0,448.566543614,448.566543614,315.47440698,295.590808933,19.8835980477
 02/09  12:00:00,963.678454474,29.6253840405,0.0,0.0,448.566543614,448.566543614,295.735984875,269.524544349,26.211440526
 02/09  13:00:00,913.873433808,29.6253840405,0.0,0.0,448.566543614,398.725816546,337.373067006,308.009336035,29.3637309717
 02/09  14:00:00,963.666736044,29.6253840405,0.0,0.0,448.566543614,448.566543614,281.956602314,255.255700222,26.7009020926
 02/09  15:00:00,963.642255686,29.6253840405,0.0,0.0,448.566543614,448.566543614,257.48729136,239.854331954,17.6329594057
 02/09  16:00:00,963.646976788,29.6253840405,0.0,0.0,448.566543614,448.566543614,265.331312525,247.707398342,17.6239141829
 02/09  17:00:00,1012.55251527,29.6253840405,0.0,0.0,448.566543614,448.566543614,286.88352719,262.526743177,24.3567840132
 02/09  18:00:00,925.374424722,29.6253840405,0.0,0.0,348.885089477,398.725816546,344.561875334,331.389109495,13.1727658396
 02/09  19:00:00,751.71756058,29.6253840405,0.0,0.0,249.203635341,299.044362409,436.675414235,425.718060256,10.9573539793
 02/09  20:00:00,727.285987537,29.6253840405,0.0,0.0,249.203635341,299.044362409,452.570132446,443.826323896,8.74380854964
 02/09  21:00:00,577.816938819,29.6253840405,0.0,0.0,149.522181205,249.203635341,513.941759235,505.189059284,8.75269995057
 02/09  22:00:00,553.411186832,29.6253840405,0.0,0.0,149.522181205,249.203635341,557.977030707,553.609062794,4.36796791229
 02/09  23:00:00,349.356972353,0.0,0.0,0.0,49.8407270682,199.362908273,2.19077958091,0.0,2.19077958091
 02/09  24:00:00,299.992213402,0.0,0.0,0.0,24.9203635341,199.362908273,2.19093316848,0.0,2.19093316848
 02/10  01:00:00,287.770015968,0.0,0.0,0.0,24.9203635341,199.362908273,4.36156049041,0.0,4.36156049041
 02/10  02:00:00,287.770015686,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062718178,0.0,2.19062718178
 02/10  03:00:00,287.770015553,0.0,0.0,0.0,24.9203635341,199.362908273,2.19078142969,0.0,2.19078142969
 02/10  04:00:00,287.770015943,0.0,0.0,0.0,24.9203635341,199.362908273,4.36164067154,0.0,4.36164067154
 02/10  05:00:00,301.998196925,1.99571406567,0.0,0.0,24.9203635341,199.362908273,14.4684392725,12.2774823989,2.19095687364
 02/10  06:00:00,350.964121465,1.59657125254,0.0,0.0,49.8407270682,199.362908273,15.1908642838,10.8231206575,4.36774362638
 02/10  07:00:00,428.748098848,29.6253840405,0.0,0.0,49.8407270682,199.362908273,989.077848867,984.711933435,4.36591543243
 02/10  08:00:00,510.078900213,29.6253840405,0.0,0.0,149.522181205,199.362908273,888.657157753,879.895112967,8.76204478597
 02/10  09:00:00,1049.46523429,29.6253840405,0.0,0.0,448.566543614,448.566543614,532.42574656,512.582525137,19.8432214229
 02/10  10:00:00,1012.66014657,29.6253840405,0.0,0.0,448.566543614,448.566543614,380.35020813,360.481296669,19.8689114602
 02/10  11:00:00,963.674870642,29.6253840405,0.0,0.0,448.566543614,448.566543614,276.710044165,256.829840875,19.8802032904
 02/10  12:00:00,963.61320129,29.6253840405,0.0,0.0,448.566543614,448.566543614,210.299821689,185.907501449,24.3923202396
 02/10  13:00:00,913.758479338,29.6253840405,0.0,0.0,448.566543614,398.725816546,195.237432866,166.271188053,28.9662448135
 02/10  14:00:00,963.911064631,29.9736490708,0.0,0.0,448.566543614,448.566543614,156.493554801,127.567587358,28.9259674426
 02/10  15:00:00,963.54189369,29.6253840405,0.0,0.0,448.566543614,448.566543614,133.73613039,116.10270494,17.6334254497
 02/10  16:00:00,963.542933958,29.6253840405,0.0,0.0,448.566543614,448.566543614,136.419475336,118.796337993,17.6231373431
 02/10  17:00:00,1012.43905548,29.6253840405,0.0,0.0,448.566543614,448.566543614,143.849706766,121.707363993,22.1423427735
 02/10  18:00:00,925.237860541,29.6253840405,0.0,0.0,348.885089477,398.725816546,174.664015397,161.487936546,13.1760788511
 02/10  19:00:00,751.561506393,29.6253840405,0.0,0.0,249.203635341,299.044362409,243.772955727,232.816661639,10.9562940875
 02/10  20:00:00,727.132845424,29.6253840405,0.0,0.0,249.203635341,299.044362409,266.467065781,257.722169978,8.7448958032
 02/10  21:00:00,577.658564168,29.6253840405,0.0,0.0,149.522181205,249.203635341,325.976710355,317.224288648,8.75242170729
 02/10  22:00:00,553.218973522,29.6253840405,0.0,0.0,149.522181205,249.203635341,335.453847869,331.085985623,4.36786224607
 02/10  23:00:00,349.356972582,0.0,0.0,0.0,49.8407270682,199.362908273,2.19093633345,0.0,2.19093633345
 02/10  24:00:00,299.992213704,0.0,0.0,0.0,24.9203635341,199.362908273,4.36156670648,0.0,4.36156670648
 02/11  01:00:00,237.929288687,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063073581,0.0,2.19063073581
 02/11  02:00:00,237.929288572,0.0,0.0,0.0,24.9203635341,149.522181205,2.19078524654,0.0,2.19078524654
 02/11  03:00:00,237.929288974,0.0,0.0,0.0,24.9203635341,149.522181205,4.36164905194,0.0,4.36164905194
 02/11  04:00:00,237.929288765,0.0,0.0,0.0,24.9203635341,149.522181205,2.19086397098,0.0,2.19086397098
 02/11  05:00:00,250.151486395,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063410742,0.0,2.19063410742
 02/11  06:00:00,274.59741012,0.0,0.0,0.0,24.9203635341,149.522181205,4.36719363043,0.0,4.36719363043
 02/11  07:00:00,428.468695936,29.6253840405,0.0,0.0,49.8407270682,199.362908273,719.328339073,714.962380054,4.365959019
 02/11  08:00:00,410.104275351,29.6253840405,0.0,0.0,49.8407270682,199.362908273,609.466234345,602.915065306,6.55116903822
 02/11  09:00:00,650.653860995,29.6253840405,0.0,0.0,249.203635341,249.203635341,476.523463957,469.960628299,6.56283565732
 02/11  10:00:00,613.975563759,29.6253840405,0.0,0.0,249.203635341,249.203635341,463.890672607,452.934425847,10.9562467601
 02/11  11:00:00,565.046261241,29.6253840405,0.0,0.0,249.203635341,249.203635341,417.451715297,406.504314572,10.9474007253
 02/11  12:00:00,565.026951393,29.6253840405,0.0,0.0,249.203635341,249.203635341,395.696990828,382.543036989,13.1539538389
 02/11  13:00:00,565.018272842,29.6253840405,0.0,0.0,249.203635341,249.203635341,384.363562204,375.598825704,8.7647364997
 02/11  14:00:00,565.02700734,29.6253840405,0.0,0.0,249.203635341,249.203635341,399.230138361,388.283199889,10.9469384715
 02/11  15:00:00,315.961943221,29.6253840405,0.0,0.0,74.7610906023,174.442544739,570.15112094,561.407213884,8.74390705543
 02/11  16:00:00,316.027650777,29.6253840405,0.0,0.0,74.7610906023,174.442544739,650.81706795,644.260143534,6.55692441552
 02/11  17:00:00,364.940618288,29.6253840405,0.0,0.0,74.7610906023,174.442544739,678.861711927,672.30196804,6.55974388694
 02/11  18:00:00,352.658901821,29.6253840405,0.0,0.0,24.9203635341,149.522181205,897.415521701,893.049956343,4.36556535843
 02/11  19:00:00,347.930087671,0.0,0.0,0.0,24.9203635341,149.522181205,4.36609271259,0.0,4.36609271259
 02/11  20:00:00,323.485691642,0.0,0.0,0.0,24.9203635341,149.522181205,4.36556361298,0.0,4.36556361298
 02/11  21:00:00,323.485691723,0.0,0.0,0.0,24.9203635341,149.522181205,2.19301135708,0.0,2.19301135708
 02/11  22:00:00,300.246363808,1.1974284394,0.0,0.0,24.9203635341,149.522181205,14.4844414476,7.93961305302,6.54482839461
 02/11  23:00:00,276.203853558,1.59657125254,0.0,0.0,24.9203635341,149.522181205,15.8651349519,13.6742342084,2.19090074345
 02/11  24:00:00,252.163266036,1.99571406567,0.0,0.0,24.9203635341,149.522181205,21.4640917591,19.2731902137,2.19090154549
 02/12  01:00:00,239.543218431,1.59657125254,0.0,0.0,24.9203635341,149.522181205,23.6195077772,21.4296562952,2.18985148192
 02/12  02:00:00,239.946923441,1.99571406567,0.0,0.0,24.9203635341,149.522181205,29.0689028779,26.8790891225,2.18981375538
 02/12  03:00:00,239.553433907,1.59657125254,0.0,0.0,24.9203635341,149.522181205,35.7776866903,33.5878143843,2.18987230592
 02/12  04:00:00,251.088401647,13.0820751757,0.0,0.0,24.9203635341,149.522181205,94.8021850058,92.6124446059,2.18974039989
 02/12  05:00:00,271.690492029,21.3936446633,0.0,0.0,24.9203635341,149.522181205,178.723329653,174.363611233,4.35971842007
 02/12  06:00:00,292.577880087,17.8333727943,0.0,0.0,24.9203635341,149.522181205,178.307599357,176.114519118,2.1930802388
 02/12  07:00:00,345.087693535,21.3936446633,0.0,0.0,24.9203635341,149.522181205,251.081165959,248.891271471,2.18989448755
 02/12  08:00:00,323.243233653,17.8333727943,0.0,0.0,24.9203635341,149.522181205,236.203730437,234.01401899,2.18971144669
 02/12  09:00:00,318.304214972,21.3936446633,0.0,0.0,24.9203635341,149.522181205,285.223843715,280.864057867,4.35978584846
 02/12  10:00:00,278.054568873,17.8333727943,0.0,0.0,24.9203635341,149.522181205,251.714336508,249.524498436,2.18983807257
 02/12  11:00:00,232.756656136,21.3936446633,0.0,0.0,24.9203635341,149.522181205,280.746381251,278.556501323,2.18987992815
 02/12  12:00:00,229.155157034,17.8333727943,0.0,0.0,24.9203635341,149.522181205,229.875544479,227.683538911,2.19200556875
 02/12  13:00:00,232.742256644,21.3936446633,0.0,0.0,24.9203635341,149.522181205,257.471672131,253.107695648,4.36397648353
 02/12  14:00:00,229.127341838,17.8333727943,0.0,0.0,24.9203635341,149.522181205,194.93844372,190.568452889,4.36999083059
 02/12  15:00:00,232.743705845,21.3936446633,0.0,0.0,24.9203635341,149.522181205,253.23086863,248.866902472,4.36396615787
 02/12  16:00:00,229.181148852,17.8333727943,0.0,0.0,24.9203635341,149.522181205,247.366408209,245.176503576,2.18990463278
 02/12  17:00:00,281.694367444,21.3936446633,0.0,0.0,24.9203635341,149.522181205,310.737509562,308.547610155,2.18989940762
 02/12  18:00:00,340.417647074,17.8333727943,0.0,0.0,24.9203635341,149.522181205,293.06368081,290.873976035,2.18970477465
 02/12  19:00:00,371.099238968,22.7637213408,0.0,0.0,24.9203635341,149.522181205,408.190184439,406.000295543,2.18988889561
 02/12  20:00:00,343.591189031,19.7362570685,0.0,0.0,24.9203635341,149.522181205,365.110950803,362.921067119,2.18988368429
 02/12  21:00:00,346.881635621,22.9159520827,0.0,0.0,24.9203635341,149.522181205,463.056629212,460.866750711,2.18987850074
 02/12  22:00:00,319.216167685,19.7362570685,0.0,0.0,24.9203635341,149.522181205,413.85111586,409.484980914,4.3661349462
 02/12  23:00:00,298.081427739,22.9159520827,0.0,0.0,24.9203635341,149.522181205,518.36500451,516.175146593,2.18985791678
 02/12  24:00:00,270.382399518,19.7362570685,0.0,0.0,24.9203635341,149.522181205,436.970559734,434.780707004,2.18985273057
 02/13  01:00:00,311.276091207,22.9159520827,0.0,0.0,24.9203635341,199.362908273,505.670038355,503.479431351,2.19060700444
 02/13  02:00:00,318.437016211,19.7362570685,0.000771498315399,0.0,24.9203635341,199.362908273,421.534015186,419.343097991,2.19091719479
 02/13  03:00:00,317.824334305,22.9159520827,0.000366799525877,0.0,24.9203635341,199.362908273,510.56505845,506.203221064,4.36183738586
 02/13  04:00:00,308.046377861,19.7362570685,0.0,0.0,24.9203635341,199.362908273,433.454004603,431.263084412,2.19092019075
 02/13  05:00:00,323.57623466,22.9159520827,0.0,0.0,24.9203635341,199.362908273,524.656018412,522.465097223,2.19092118892
 02/13  06:00:00,378.786305977,19.7362570685,0.000665969895189,0.0,49.8407270682,199.362908273,440.483305272,436.115261157,4.36804411497
 02/13  07:00:00,431.768832342,29.6253840405,0.0,0.0,49.8407270682,199.362908273,2417.9979794,2413.63197246,4.36600694273
 02/13  08:00:00,517.921574362,29.6253840405,0.0,0.0,149.522181205,199.362908273,3486.57768981,3475.63102962,10.9466601869
 02/13  09:00:00,1056.49801982,29.6253840405,0.0,0.0,448.566543614,448.566543614,1911.00085439,1893.36209959,17.6387548016
 02/13  10:00:00,1019.07555345,29.6253840405,0.0,0.0,448.566543614,448.566543614,1475.05965493,1455.19030803,19.8693469054
 02/13  11:00:00,968.409076257,29.6253840405,0.0,0.0,448.566543614,448.566543614,1188.88121934,1169.00073841,19.8804809318
 02/13  12:00:00,967.208444017,29.6253840405,0.0,0.0,448.566543614,448.566543614,1091.04320353,1066.65022972,24.3929738155
 02/13  13:00:00,917.075438331,29.6253840405,0.0,0.0,448.566543614,398.725816546,1206.32134304,1175.12588418,31.1954588572
 02/13  14:00:00,965.820202114,29.6253840405,0.0,0.0,448.566543614,448.566543614,886.383637093,859.685580912,26.6980561806
 02/13  15:00:00,965.095022992,29.6253840405,0.0,0.0,448.566543614,448.566543614,698.739498452,681.108956905,17.6305415477
 02/13  16:00:00,964.914338532,29.6253840405,0.0,0.0,448.566543614,448.566543614,667.079842715,649.458271111,17.6215716037
 02/13  17:00:00,1013.85855316,29.6253840405,0.0,0.0,448.566543614,448.566543614,708.393245463,684.192724858,24.2005206048
 02/13  18:00:00,926.992435865,29.6253840405,0.0,0.0,348.885089477,398.725816546,865.675075236,852.351717305,13.323357931
 02/13  19:00:00,753.832606115,29.6253840405,0.0,0.0,249.203635341,299.044362409,1134.38595971,1123.4284506,10.9575091078
 02/13  20:00:00,729.59060519,29.6253840405,0.0,0.0,249.203635341,299.044362409,1199.5380974,1192.97472532,6.56337208638
 02/13  21:00:00,580.19399513,29.6253840405,0.0,0.0,149.522181205,249.203635341,1280.34317746,1269.40784583,10.9353316293
 02/13  22:00:00,555.609035053,29.6253840405,0.0,0.0,149.522181205,249.203635341,1259.77523443,1255.40779754,4.36743688491
 02/13  23:00:00,349.356972919,0.0,0.0,0.0,49.8407270682,199.362908273,2.19090041329,0.0,2.19090041329
 02/13  24:00:00,300.394638101,0.399142813134,0.0,0.0,24.9203635341,199.362908273,3.78356875198,1.59289886898,2.190669883
 02/14  01:00:00,289.777575884,1.99571406567,0.0,0.0,24.9203635341,199.362908273,10.1340087308,5.7725892716,4.36141945916
 02/14  02:00:00,289.38444272,1.59657125254,0.0,0.0,24.9203635341,199.362908273,10.9515442975,8.76063911293,2.19090518457
 02/14  03:00:00,289.789016374,1.99571406567,0.0,0.0,24.9203635341,199.362908273,13.7026015136,11.511695272,2.19090624167
 02/14  04:00:00,289.402204869,1.59657125254,0.0,0.0,24.9203635341,199.362908273,19.9267406391,17.735833342,2.19090729714
 02/14  05:00:00,311.564238803,11.4983093028,0.0,0.0,24.9203635341,199.362908273,41.7729431893,37.411513538,4.36142965138
 02/14  06:00:00,370.888952704,21.3936446633,0.0,0.0,49.8407270682,199.362908273,77.5351998671,73.1671095742,4.36809029292
 02/14  07:00:00,429.574182856,29.6253840405,0.0,0.0,49.8407270682,199.362908273,1042.19378481,1037.82812059,4.36566421966
 02/14  08:00:00,512.38229718,29.6253840405,0.0,0.0,149.522181205,199.362908273,1986.38278204,1977.62174322,8.76103882113
 02/14  09:00:00,1051.21951091,29.6253840405,0.0,0.0,448.566543614,448.566543614,1234.66454908,1217.0252232,17.639325879
 02/14  10:00:00,1013.9854467,29.6253840405,0.0,0.0,448.566543614,448.566543614,891.133468532,871.258497863,19.874970669
 02/14  11:00:00,964.443290691,29.6253840405,0.0,0.0,448.566543614,448.566543614,571.276994005,549.186723432,22.0902705729
 02/14  12:00:00,964.012174213,29.6262836199,0.0,0.0,448.566543614,448.566543614,365.435459781,341.042673317,24.3927864645
 02/14  13:00:00,914.051822501,29.6253840405,0.0,0.0,448.566543614,398.725816546,324.663829685,295.698298154,28.9655315313
 02/14  14:00:00,963.857537996,29.6253840405,0.0,0.0,448.566543614,448.566543614,323.776428323,294.84718491,28.9292434127
 02/14  15:00:00,963.82998787,29.6253840405,0.0,0.0,448.566543614,448.566543614,315.55423063,297.923638888,17.630591742
 02/14  16:00:00,963.861114638,29.6253840405,0.0,0.0,448.566543614,448.566543614,348.980013868,333.559149279,15.4208645891
 02/14  17:00:00,1012.81712356,29.6253840405,0.0,0.0,448.566543614,448.566543614,414.858090008,390.499784778,24.3583052295
 02/14  18:00:00,925.687173966,29.6253840405,0.0,0.0,348.885089477,398.725816546,496.921708968,483.746971092,13.1747378763
 02/14  19:00:00,752.113681029,29.6253840405,0.0,0.0,249.203635341,299.044362409,640.17801638,629.220535111,10.9574812695
 02/14  20:00:00,727.699164419,29.6253840405,0.0,0.0,249.203635341,299.044362409,667.883283057,659.139262484,8.74402057262
 02/14  21:00:00,578.243579343,29.6253840405,0.0,0.0,149.522181205,249.203635341,734.655230293,725.902434477,8.75279581552
 02/14  22:00:00,553.873699721,29.6253840405,0.0,0.0,149.522181205,249.203635341,811.879675833,807.512244348,4.36743148482
 02/14  23:00:00,349.356972685,0.0,0.0,0.0,49.8407270682,199.362908273,2.1909150236,0.0,2.1909150236
 02/14  24:00:00,299.992213881,0.0,0.0,0.0,24.9203635341,199.362908273,4.36152352916,0.0,4.36152352916
 02/15  01:00:00,287.770015935,0.0,0.0,0.0,24.9203635341,199.362908273,2.1908015944,0.0,2.1908015944
 02/15  02:00:00,287.770015761,0.0,0.0,0.0,24.9203635341,199.362908273,2.19095597487,0.0,2.19095597487
 02/15  03:00:00,289.374613387,1.59657125254,0.0,0.0,24.9203635341,199.362908273,9.23513469813,7.04417625671,2.19095844142
 02/15  04:00:00,289.777892091,1.99571406567,0.0,0.0,24.9203635341,199.362908273,15.0569205923,10.6953886226,4.36153196969
 02/15  05:00:00,301.601985117,1.59657125254,0.0,0.0,24.9203635341,199.362908273,13.8239520853,11.633146351,2.19080573435
 02/15  06:00:00,351.371814394,1.99571406567,0.0,0.0,49.8407270682,199.362908273,19.9117341566,15.5437752237,4.36795893288
 02/15  07:00:00,431.672034384,29.6253840405,0.000236529210463,0.0,49.8407270682,199.362908273,1030.23874625,1025.87321268,4.36553357771
 02/15  08:00:00,510.951481655,29.6253840405,0.0,0.0,149.522181205,199.362908273,1444.60606226,1435.84539612,8.76066613316
 02/15  09:00:00,1050.22642918,29.6253840405,0.0,0.0,448.566543614,448.566543614,991.087244956,971.243800574,19.8434443821
 02/15  10:00:00,1013.29323703,29.6253840405,0.0,0.0,448.566543614,448.566543614,750.065330462,730.19321789,19.8721125728
 02/15  11:00:00,964.188816965,29.6253840405,0.0,0.0,448.566543614,448.566543614,586.443234847,566.559759463,19.8834753838
 02/15  12:00:00,964.075224166,29.6253840405,0.0,0.0,448.566543614,448.566543614,506.116714737,481.723766871,24.392947866
 02/15  13:00:00,914.234692732,29.6253840405,0.0,0.0,448.566543614,398.725816546,517.693610892,488.72539687,28.9682140219
 02/15  14:00:00,963.993346392,29.6253840405,0.0,0.0,448.566543614,448.566543614,460.794429441,431.869978468,28.9244509727
 02/15  15:00:00,963.929969385,29.6253840405,0.0,0.0,448.566543614,448.566543614,410.391916568,392.761400411,17.6305161568
 02/15  16:00:00,963.914281517,29.6253840405,0.0,0.0,448.566543614,448.566543614,404.497104525,386.875658269,17.6214462561
 02/15  17:00:00,1012.83268571,29.6253840405,0.0,0.0,448.566543614,448.566543614,435.18491155,413.041811385,22.1431001648
 02/15  18:00:00,917.167858031,29.6253840405,0.0,0.0,348.885089477,398.725816546,524.434781958,511.256344343,13.1784376151
 02/15  19:00:00,752.132946875,29.6253840405,0.0,0.0,249.203635341,299.044362409,655.202580269,644.245912708,10.9566675614
 02/15  20:00:00,727.897148157,29.6253840405,0.0,0.0,249.203635341,299.044362409,815.658294171,806.914047265,8.74424690599
 02/15  21:00:00,578.573807561,29.6253840405,0.0,0.0,149.522181205,249.203635341,929.36009194,920.607609462,8.75248247867
 02/15  22:00:00,554.311996568,29.6253840405,0.0,0.0,149.522181205,249.203635341,1011.62261075,1007.25517322,4.36743753117
 02/15  23:00:00,349.356972909,0.0,0.0,0.0,49.8407270682,199.362908273,4.361641783,0.0,4.361641783
 02/15  24:00:00,299.992213636,0.0,0.0,0.0,24.9203635341,199.362908273,2.1908598913,0.0,2.1908598913
 02/16  01:00:00,288.57263073,0.798285626268,0.0,0.0,24.9203635341,199.362908273,5.27888755117,3.08825759788,2.19062995328
 02/16  02:00:00,289.375991276,1.59657125254,0.0,0.0,24.9203635341,199.362908273,8.913870852,6.7229310228,2.1909398292
 02/16  03:00:00,289.782675771,1.99571406567,0.0,0.0,24.9203635341,199.362908273,16.5211407558,12.1592587395,4.36188201633
 02/16  04:00:00,289.382917905,1.59657125254,0.0,0.0,24.9203635341,199.362908273,13.9522676025,11.7614039693,2.19086363323
 02/16  05:00:00,302.018251945,1.99571406567,0.0,0.0,24.9203635341,199.362908273,24.1019939755,21.911360248,2.19063372752
 02/16  06:00:00,350.982085105,1.59657125254,0.0,0.0,49.8407270682,199.362908273,23.9332739194,19.5653111566,4.3679627629
 02/16  07:00:00,429.191871296,29.6253840405,0.0,0.0,49.8407270682,199.362908273,953.890435261,949.524652288,4.36578297266
 02/16  08:00:00,512.13792278,29.6253840405,0.0,0.0,149.522181205,199.362908273,1898.55331136,1887.60656093,10.9467504257
 02/16  09:00:00,1051.32311356,29.6253840405,0.0,0.0,448.566543614,448.566543614,1238.04731363,1220.4071908,17.6401228243
 02/16  10:00:00,1014.23714625,29.6253840405,0.0,0.0,448.566543614,448.566543614,956.824501043,936.955067938,19.8694331043
 02/16  11:00:00,964.954060613,29.6253840405,0.0,0.0,448.566543614,448.566543614,783.328527262,763.447978808,19.880548454
 02/16  12:00:00,964.66514243,29.6253840405,0.0,0.0,448.566543614,448.566543614,677.54322368,653.15021157,24.3930121099
 02/16  13:00:00,914.614053665,29.6253840405,0.0,0.0,448.566543614,398.725816546,609.122957729,577.927523823,31.1954339064
 02/16  14:00:00,964.316840678,29.6253840405,0.0,0.0,448.566543614,448.566543614,566.72246416,540.025410002,26.6970541575
 02/16  15:00:00,964.265265862,29.6253840405,0.0,0.0,448.566543614,448.566543614,553.760053776,536.129539121,17.6305146548
 02/16  16:00:00,964.225486971,29.6253840405,0.0,0.0,448.566543614,448.566543614,548.609508938,530.987982011,17.6215269264
 02/16  17:00:00,1013.14434373,29.6253840405,0.0,0.0,448.566543614,448.566543614,586.602911988,562.671908333,23.9310036556
 02/16  18:00:00,917.484004509,29.6253840405,0.0,0.0,348.885089477,398.725816546,661.290760487,647.69949532,13.5912651676
 02/16  19:00:00,752.578842973,29.6253840405,0.0,0.0,249.203635341,299.044362409,850.506543525,839.549078065,10.9574654606
 02/16  20:00:00,728.444673485,29.6253840405,0.0,0.0,249.203635341,299.044362409,1010.59959361,1004.03624754,6.56334606529
 02/16  21:00:00,579.384611389,29.6253840405,0.0,0.0,149.522181205,249.203635341,1193.89101828,1182.95573626,10.9352820219
 02/16  22:00:00,555.529607641,29.6253840405,0.0,0.0,149.522181205,249.203635341,1316.64158299,1312.27416476,4.36741822441
 02/16  23:00:00,349.356972797,0.0,0.0,0.0,49.8407270682,199.362908273,2.19089121517,0.0,2.19089121517
 02/16  24:00:00,301.197744336,1.1974284394,0.0,0.0,24.9203635341,199.362908273,5.94555442061,3.75489397954,2.19066044107
 02/17  01:00:00,289.385140657,1.59657125254,0.0,0.0,24.9203635341,199.362908273,12.5210685239,8.66226131189,3.85880721197
 02/17  02:00:00,289.791862012,1.99571406567,0.0,0.0,24.9203635341,199.362908273,15.0121988142,12.3191780127,2.69302080152
 02/17  03:00:00,291.001429401,3.1803371254,0.0,0.0,24.9203635341,199.362908273,26.5381272347,24.3472343385,2.19089289617
 02/17  04:00:00,309.703537109,21.7927874764,0.0,0.0,24.9203635341,199.362908273,72.7934982119,70.6028354365,2.19066277546
 02/17  05:00:00,317.602055456,17.4342299811,0.0,0.0,24.9203635341,199.362908273,99.3279476156,94.9661557711,4.36179184447
 02/17  06:00:00,371.378264385,21.7927874764,0.0,0.0,49.8407270682,199.362908273,136.209724105,131.841662493,4.36806161252
 02/17  07:00:00,429.62539676,29.6253840405,0.0,0.0,49.8407270682,199.362908273,1104.35587321,1099.9902391,4.36563410551
 02/17  08:00:00,506.152191728,29.6253840405,0.0,0.0,149.522181205,199.362908273,2542.71240098,2533.95144462,8.76095635672
 02/17  09:00:00,1053.07965465,29.6253840405,0.0,0.0,448.566543614,448.566543614,1330.71581436,1313.07482329,17.6409910674
 02/17  10:00:00,1015.46215974,29.6253840405,0.0,0.0,448.566543614,448.566543614,1031.68451627,1011.80986812,19.8746481475
 02/17  11:00:00,965.826677561,29.6253840405,0.0,0.0,448.566543614,448.566543614,866.600753589,844.510981808,22.0897717811
 02/17  12:00:00,965.175465441,29.6253840405,0.0,0.0,448.566543614,448.566543614,724.056807322,699.664275938,24.3925313843
 02/17  13:00:00,915.145445381,29.6253840405,0.0,0.0,448.566543614,398.725816546,742.337027553,713.372201997,28.9648255557
 02/17  14:00:00,964.678431633,29.6253840405,0.0,0.0,448.566543614,448.566543614,640.016970689,611.08858549,28.9283851987
 02/17  15:00:00,964.541596754,29.6253840405,0.0,0.0,448.566543614,448.566543614,605.56330753,587.933215158,17.6300923724
 02/17  16:00:00,964.476024322,29.6253840405,0.0,0.0,448.566543614,448.566543614,604.729554494,589.309157041,15.4203974524
 02/17  17:00:00,1013.36656858,29.6253840405,0.0,0.0,448.566543614,448.566543614,641.221270833,616.863784423,24.3574864102
 02/17  18:00:00,917.687612173,29.6253840405,0.0,0.0,348.885089477,398.725816546,708.890482195,695.716177439,13.1743047563
 02/17  19:00:00,752.671984813,29.6253840405,0.0,0.0,249.203635341,299.044362409,834.4688224,823.511706926,10.9571154743
 02/17  20:00:00,728.409855841,29.6253840405,0.0,0.0,249.203635341,299.044362409,940.113903195,931.370171995,8.74373119963
 02/17  21:00:00,579.130049667,29.6253840405,0.0,0.0,149.522181205,249.203635341,1050.97631644,1042.22299796,8.75331848448
 02/17  22:00:00,554.714210099,29.6253840405,0.0,0.0,149.522181205,249.203635341,1025.23099761,1020.86371412,4.36728349158
 02/17  23:00:00,349.356972389,0.0,0.0,0.0,49.8407270682,199.362908273,2.19084166755,0.0,2.19084166755
 02/17  24:00:00,299.992213594,0.0,0.0,0.0,24.9203635341,199.362908273,2.19080266755,0.0,2.19080266755
 02/18  01:00:00,239.93948749,1.99571406567,0.0,0.0,24.9203635341,149.522181205,12.7413795729,8.37946328145,4.36191629141
 02/18  02:00:00,239.540591761,1.59657125254,0.0,0.0,24.9203635341,149.522181205,10.7668509545,8.57597096291,2.19087999162
 02/18  03:00:00,239.952922197,1.99571406567,0.0,0.0,24.9203635341,149.522181205,18.5539844947,16.3633348752,2.19064961953
 02/18  04:00:00,239.55091779,1.59657125254,0.0,0.0,24.9203635341,149.522181205,19.1435689842,14.7818067678,4.36176221646
 02/18  05:00:00,264.126476288,13.8739581121,0.0,0.0,24.9203635341,149.522181205,62.9030980911,60.7121391359,2.19095895519
 02/18  06:00:00,292.16228454,17.4342299811,0.0,0.0,24.9203635341,149.522181205,86.4609412525,82.0927502165,4.36819103606
 02/18  07:00:00,429.515101323,29.6253840405,0.0,0.0,49.8407270682,199.362908273,1089.52433041,1085.15878508,4.36554532989
 02/18  08:00:00,404.794934937,29.6253840405,0.0,0.0,49.8407270682,199.362908273,2215.01801943,2208.46774521,6.55027422082
 02/18  09:00:00,653.713030863,29.6253840405,0.0,0.0,249.203635341,249.203635341,1500.14878628,1493.58576421,6.56302207098
 02/18  10:00:00,616.653574204,29.6253840405,0.0,0.0,249.203635341,249.203635341,1237.31311783,1226.35688322,10.9562346061
 02/18  11:00:00,567.407198809,29.6253840405,0.0,0.0,249.203635341,249.203635341,1120.91015373,1109.96430938,10.9458443468
 02/18  12:00:00,566.966526527,29.6253840405,0.0,0.0,249.203635341,249.203635341,974.27616374,963.307931943,10.9682317968
 02/18  13:00:00,566.622664465,29.6271233628,0.0,0.0,249.203635341,249.203635341,866.237892873,855.286209468,10.9516834055
 02/18  14:00:00,566.752571643,30.0925724224,0.0,0.0,249.203635341,249.203635341,770.590776785,759.644047817,10.9467289681
 02/18  15:00:00,317.287889236,29.8744819878,0.0,0.0,74.7610906023,174.442544739,831.994859339,825.431559692,6.56329964659
 02/18  16:00:00,316.980230227,29.6253840405,0.0,0.0,74.7610906023,174.442544739,867.634995341,858.899156325,8.7358390159
 02/18  17:00:00,365.967737765,29.6253840405,0.0,0.0,74.7610906023,174.442544739,943.810550148,937.249199861,6.56135028632
 02/18  18:00:00,345.403053773,29.6253840405,0.0,0.0,24.9203635341,149.522181205,1191.08312808,1186.71767244,4.36545563869
 02/18  19:00:00,347.930086818,0.0,0.0,0.0,24.9203635341,149.522181205,4.36571738398,0.0,4.36571738398
 02/18  20:00:00,324.687281486,1.1974284394,0.0,0.0,24.9203635341,149.522181205,4.60634968936,2.41326346017,2.19308622919
 02/18  21:00:00,325.492600593,1.99571406567,0.0,0.0,24.9203635341,149.522181205,10.8813896798,6.51535782309,4.36603185667
 02/18  22:00:00,300.65285678,1.59657125254,0.0,0.0,24.9203635341,149.522181205,12.5393139077,8.16985329412,4.36946061354
 02/18  23:00:00,287.742741227,13.0820751757,0.0,0.0,24.9203635341,149.522181205,42.741206694,38.3801525522,4.36105414182
 02/18  24:00:00,267.672403927,17.4342299811,0.0,0.0,24.9203635341,149.522181205,55.1398031194,52.9490679402,2.19073517917
 02/19  01:00:00,259.857537868,21.7927874764,0.0,0.0,24.9203635341,149.522181205,88.365275039,86.1754285471,2.18984649189
 02/19  02:00:00,255.496886841,17.4342299811,0.0,0.0,24.9203635341,149.522181205,90.2370651396,88.0471934841,2.18987165545
 02/19  03:00:00,259.923043372,21.7927874764,0.0,0.0,24.9203635341,149.522181205,139.470174821,137.28056159,2.1896132304
 02/19  04:00:00,255.5542571,17.4342299811,0.0,0.0,24.9203635341,149.522181205,136.679514255,134.489655054,2.18985920147
 02/19  05:00:00,303.498035313,21.7927874764,0.00195261788583,0.0,24.9203635341,149.522181205,198.449507192,196.259655514,2.18985167737
 02/19  06:00:00,292.274212112,17.4342299811,0.0,0.0,24.9203635341,149.522181205,183.930478916,179.564784888,4.36569402751
 02/19  07:00:00,345.596860689,21.7927874764,0.0,0.0,24.9203635341,149.522181205,243.084754336,240.894863351,2.18989098424
 02/19  08:00:00,314.354324991,17.4342299811,0.0,0.0,24.9203635341,149.522181205,196.104076756,193.914192077,2.18988467905
 02/19  09:00:00,318.75984294,21.7927874764,0.0,0.0,24.9203635341,149.522181205,235.014951008,232.825136523,2.1898144849
 02/19  10:00:00,277.640281563,17.4342299811,0.0,0.0,24.9203635341,149.522181205,163.888532711,161.698676534,2.1898561777
 02/19  11:00:00,233.108565094,21.7927874764,0.0,0.0,24.9203635341,149.522181205,165.035912766,162.846047145,2.18986562052
