Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/19  12:00:00,224.697669319,13.474815299,0.0,0.0,24.9203635341,149.522181205,93.8116662342,89.4483612849,4.36330494925
 02/19  13:00:00,225.102038281,13.8739581121,0.0,0.0,24.9203635341,149.522181205,99.2370750987,94.873786335,4.36328876375
 02/19  14:00:00,212.75596771,1.59657125254,0.0,0.0,24.9203635341,149.522181205,41.876845439,37.5066105034,4.37023493554
 02/19  15:00:00,222.701190798,11.4983093028,0.0,0.0,24.9203635341,149.522181205,76.7860282221,74.594326408,2.19170181416
 02/19  16:00:00,223.873218506,12.6829323626,0.0,0.0,24.9203635341,149.522181205,68.2517961765,66.0619569745,2.18983920197
 02/19  17:00:00,281.921465561,21.7927874764,0.0,0.0,24.9203635341,149.522181205,111.962774825,109.77289998,2.18987484514
 02/19  18:00:00,331.305131256,17.4342299811,0.0,0.0,24.9203635341,149.522181205,106.642345534,102.282614961,4.35973057381
 02/19  19:00:00,369.871455716,21.7927874764,0.0,0.0,24.9203635341,149.522181205,136.641690026,134.451898011,2.18979201505
 02/19  20:00:00,341.04687391,17.4342299811,0.0,0.0,24.9203635341,149.522181205,120.03759305,117.847785515,2.1898075347
 02/19  21:00:00,345.432964155,21.7927874764,0.0,0.0,24.9203635341,149.522181205,148.458724468,146.269257439,2.189467029
 02/19  22:00:00,316.604973291,17.4342299811,0.0,0.0,24.9203635341,149.522181205,128.272510459,123.906454342,4.3660561172
 02/19  23:00:00,296.544774873,21.7927874764,0.0,0.0,24.9203635341,149.522181205,154.974067282,152.784311812,2.18975546947
 02/19  24:00:00,267.714949031,17.4342299811,0.0,0.0,24.9203635341,149.522181205,131.030370938,128.840495282,2.18987565577
 02/20  01:00:00,259.873752476,21.7927874764,0.0,0.0,24.9203635341,149.522181205,155.803595753,153.613727085,2.18986866813
 02/20  02:00:00,255.487639477,17.4342299811,0.0,0.0,24.9203635341,149.522181205,129.925499554,127.736005759,2.18949379427
 02/20  03:00:00,259.869964499,21.7927874764,0.0,0.0,24.9203635341,149.522181205,156.450410622,154.260555347,2.18985527439
 02/20  04:00:00,255.487956087,17.4342299811,0.0,0.0,24.9203635341,149.522181205,133.811863692,131.622141771,2.18972192149
 02/20  05:00:00,272.09426854,21.7927874764,0.0,0.0,24.9203635341,149.522181205,162.710055731,160.52063095,2.18942478128
 02/20  06:00:00,292.160107279,17.4342299811,0.0,0.0,24.9203635341,149.522181205,143.54138843,139.175296261,4.36609216974
 02/20  07:00:00,345.429875594,21.7927874764,0.0,0.0,24.9203635341,149.522181205,168.999832775,166.809953854,2.18987892097
 02/20  08:00:00,314.226111167,17.4342299811,0.0,0.0,24.9203635341,149.522181205,140.29316659,138.103483733,2.18968285696
 02/20  09:00:00,318.601613159,21.7927874764,0.0,0.0,24.9203635341,149.522181205,160.447227657,158.257362298,2.18986535858
 02/20  10:00:00,277.540974254,17.4342299811,0.0,0.0,24.9203635341,149.522181205,122.013732972,119.823874363,2.18985860844
 02/20  11:00:00,221.091610862,9.91454342997,0.0,0.0,24.9203635341,149.522181205,76.5825470341,74.3927162441,2.18983078998
 02/20  12:00:00,212.732520589,1.59657125254,0.0,0.0,24.9203635341,149.522181205,31.2463691572,26.8823970662,4.36397209108
 02/20  13:00:00,213.136323345,1.99571406567,0.0,0.0,24.9203635341,149.522181205,34.3911771164,32.1991768691,2.19200024736
 02/20  14:00:00,212.730204861,1.59657125254,0.0,0.0,24.9203635341,149.522181205,26.9677744615,22.5982265458,4.3695479157
 02/20  15:00:00,213.132574223,1.99571406567,0.0,0.0,24.9203635341,149.522181205,32.3966300487,28.0327455267,4.36388452201
 02/20  16:00:00,212.726756845,1.59657125254,0.0,0.0,24.9203635341,149.522181205,23.8244925294,21.6346707084,2.18982182099
 02/20  17:00:00,262.020505304,1.99571406567,0.0,0.0,24.9203635341,149.522181205,30.4772473116,28.2875168668,2.18973044483
 02/20  18:00:00,315.370072339,1.59657125254,0.0,0.0,24.9203635341,149.522181205,24.5593422183,22.3694920934,2.18985012498
 02/20  19:00:00,349.9486938,1.99571406567,0.0,0.0,24.9203635341,149.522181205,30.0800152456,27.8903611662,2.1896540794
 02/20  20:00:00,336.033142805,12.4849616285,0.0,0.0,24.9203635341,149.522181205,75.5078789314,73.3180266446,2.18985228688
 02/20  21:00:00,343.403431448,19.8130801353,0.0,0.0,24.9203635341,149.522181205,124.504409901,122.314518586,2.18989131486
 02/20  22:00:00,316.56589945,17.4342299811,0.0,0.0,24.9203635341,149.522181205,109.128752678,104.763195861,4.3655568172
 02/20  23:00:00,296.510517623,21.7927874764,0.0,0.0,24.9203635341,149.522181205,144.941984297,142.752370156,2.18961414071
 02/20  24:00:00,267.684940309,17.4342299811,0.0,0.0,24.9203635341,149.522181205,119.274331022,117.084471484,2.1898595386
 02/21  01:00:00,309.68461002,21.7927874764,0.0,0.0,24.9203635341,199.362908273,148.18848229,143.826846879,4.36163541104
 02/21  02:00:00,305.296400283,17.4342299811,0.0,0.0,24.9203635341,199.362908273,111.612024961,109.421123792,2.19090116876
 02/21  03:00:00,309.683195125,21.7927874764,0.0,0.0,24.9203635341,199.362908273,145.883378528,143.692708975,2.19066955283
 02/21  04:00:00,305.299015749,17.4342299811,0.0,0.0,24.9203635341,199.362908273,118.040449638,113.678650159,4.36179947876
 02/21  05:00:00,321.910247513,21.7927874764,0.0,0.0,24.9203635341,199.362908273,153.136075481,150.945139456,2.19093602548
 02/21  06:00:00,366.890553229,17.4342299811,0.0,0.0,49.8407270682,199.362908273,122.797768183,118.429523343,4.36824484057
 02/21  07:00:00,430.491611976,29.6253840405,0.0,0.0,49.8407270682,199.362908273,2385.58632508,2381.2206585,4.36566658216
 02/21  08:00:00,502.313966007,29.6253840405,0.0,0.0,149.522181205,199.362908273,1635.96744394,1627.20596836,8.76147558287
 02/21  09:00:00,1049.83551331,29.6253840405,0.0,0.0,448.566543614,448.566543614,921.614663845,903.97539867,17.6392651751
 02/21  10:00:00,1012.9470104,29.6253840405,0.0,0.0,448.566543614,448.566543614,708.697443245,688.822081324,19.8753619212
 02/21  11:00:00,963.939486054,29.6253840405,0.0,0.0,448.566543614,448.566543614,594.024206261,571.936693651,22.0875126095
 02/21  12:00:00,963.853861098,29.6253840405,0.0,0.0,448.566543614,448.566543614,503.42201196,479.030414035,24.3915979244
 02/21  13:00:00,914.035562585,29.6253840405,0.0,0.0,448.566543614,398.725816546,538.235678527,509.272029089,28.9636494384
 02/21  14:00:00,963.750527009,29.6253840405,0.0,0.0,448.566543614,448.566543614,393.834937266,364.906930881,28.9280063855
 02/21  15:00:00,963.705793678,29.6253840405,0.0,0.0,448.566543614,448.566543614,343.748347357,326.118466824,17.6298805335
 02/21  16:00:00,963.674461678,29.6253840405,0.0,0.0,448.566543614,448.566543614,305.866691927,290.446574704,15.4201172227
 02/21  17:00:00,1012.54830888,29.6253840405,0.0,0.0,448.566543614,448.566543614,290.944107212,266.587409622,24.35669759
 02/21  18:00:00,916.847020805,29.6253840405,0.0,0.0,348.885089477,398.725816546,377.723177366,364.549268554,13.1739088123
 02/21  19:00:00,751.77890319,29.6253840405,0.0,0.0,249.203635341,299.044362409,533.941538931,522.984777834,10.9567610977
 02/21  20:00:00,727.33545416,29.6253840405,0.0,0.0,249.203635341,299.044362409,539.65083519,530.906297247,8.74453794261
 02/21  21:00:00,577.912906975,29.6253840405,0.0,0.0,149.522181205,249.203635341,668.707403468,659.954005602,8.75339786583
 02/21  22:00:00,553.477486774,29.6253840405,0.0,0.0,149.522181205,249.203635341,683.786014189,679.418884844,4.36712934511
 02/21  23:00:00,349.356971564,0.0,0.0,0.0,49.8407270682,199.362908273,2.19095582393,0.0,2.19095582393
 02/21  24:00:00,299.992212651,0.0,0.0,0.0,24.9203635341,199.362908273,2.19072427856,0.0,2.19072427856
 02/22  01:00:00,287.770014679,0.0,0.0,0.0,24.9203635341,199.362908273,4.36151930561,0.0,4.36151930561
 02/22  02:00:00,287.770014318,0.0,0.0,0.0,24.9203635341,199.362908273,2.19079523953,0.0,2.19079523953
 02/22  03:00:00,287.770014535,0.0,0.0,0.0,24.9203635341,199.362908273,2.19094654763,0.0,2.19094654763
 02/22  04:00:00,287.770014741,0.0,0.0,0.0,24.9203635341,199.362908273,4.36158037982,0.0,4.36158037982
 02/22  05:00:00,299.992212263,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063376597,0.0,2.19063376597
 02/22  06:00:00,349.358498362,0.0,0.0,0.0,49.8407270682,199.362908273,4.36759478185,0.0,4.36759478185
 02/22  07:00:00,428.819521143,29.6253840405,0.0,0.0,49.8407270682,199.362908273,1166.91498931,1162.54904051,4.36594879732
 02/22  08:00:00,501.442975593,29.6253840405,0.0,0.0,149.522181205,199.362908273,865.271168398,856.51137705,8.75979134783
 02/22  09:00:00,1049.30080951,29.6253840405,0.0,0.0,448.566543614,448.566543614,391.313988842,371.470463481,19.8435253611
 02/22  10:00:00,1012.58026446,29.6253840405,0.0,0.0,448.566543614,448.566543614,325.041059846,305.171691577,19.8693682684
 02/22  11:00:00,963.662227204,29.6253840405,0.0,0.0,448.566543614,448.566543614,289.966134175,270.08569667,19.8804375058
 02/22  12:00:00,963.644031027,29.6253840405,0.0,0.0,448.566543614,448.566543614,268.233633796,243.841490495,24.3921433008
 02/22  13:00:00,913.821053171,29.6253840405,0.0,0.0,448.566543614,398.725816546,290.06875468,261.102132267,28.9666224127
 02/22  14:00:00,963.616417057,29.6253840405,0.0,0.0,448.566543614,448.566543614,235.96988214,207.044248153,28.9256339864
 02/22  15:00:00,963.597944869,29.6253840405,0.0,0.0,448.566543614,448.566543614,215.135395537,197.503753856,17.6316416808
 02/22  16:00:00,963.594288433,29.6253840405,0.0,0.0,448.566543614,448.566543614,211.977220574,194.354985978,17.6222345952
 02/22  17:00:00,1012.48987201,29.6253840405,0.0,0.0,448.566543614,448.566543614,218.825245324,196.681285652,22.1439596723
 02/22  18:00:00,916.743552455,29.6253840405,0.0,0.0,348.885089477,398.725816546,250.55227286,237.377092664,13.1751801958
 02/22  19:00:00,751.600130211,29.6253840405,0.0,0.0,249.203635341,299.044362409,310.042231824,299.085181466,10.9570503578
 02/22  20:00:00,727.167133531,29.6253840405,0.0,0.0,249.203635341,299.044362409,327.073073228,318.328806759,8.74426646848
 02/22  21:00:00,577.724836854,29.6253840405,0.0,0.0,149.522181205,249.203635341,429.496899761,420.745158008,8.75174175216
 02/22  22:00:00,553.307298041,29.6253840405,0.0,0.0,149.522181205,249.203635341,466.350562298,461.983024129,4.36753816916
 02/22  23:00:00,349.356971278,0.0,0.0,0.0,49.8407270682,199.362908273,2.19077599659,0.0,2.19077599659
 02/22  24:00:00,299.99221257,0.0,0.0,0.0,24.9203635341,199.362908273,4.36162247466,0.0,4.36162247466
 02/23  01:00:00,287.770014214,0.0,0.0,0.0,24.9203635341,199.362908273,2.19084529557,0.0,2.19084529557
 02/23  02:00:00,287.770014051,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061252978,0.0,2.19061252978
 02/23  03:00:00,287.770014296,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076342912,0.0,2.19076342912
 02/23  04:00:00,287.770014344,0.0,0.0,0.0,24.9203635341,199.362908273,4.3615952429,0.0,4.3615952429
 02/23  05:00:00,299.992211808,0.0,0.0,0.0,24.9203635341,199.362908273,2.19083196867,0.0,2.19083196867
 02/23  06:00:00,349.35849793,0.0,0.0,0.0,49.8407270682,199.362908273,4.36798679978,0.0,4.36798679978
 02/23  07:00:00,428.592316314,29.6253840405,0.0,0.0,49.8407270682,199.362908273,899.443718118,895.078166285,4.36555183302
 02/23  08:00:00,501.291627473,29.6253840405,0.0,0.0,149.522181205,199.362908273,687.34228476,678.581739506,8.76054525371
 02/23  09:00:00,1049.26581577,29.6253840405,0.0,0.0,448.566543614,448.566543614,350.875343836,331.032327633,19.8430162029
 02/23  10:00:00,1012.5544738,29.6253840405,0.0,0.0,448.566543614,448.566543614,295.009188836,275.138313914,19.8708749221
 02/23  11:00:00,963.633421203,29.6253840405,0.0,0.0,448.566543614,448.566543614,255.49971035,235.617827027,19.8818833227
 02/23  12:00:00,963.617571485,29.6253840405,0.0,0.0,448.566543614,448.566543614,236.231075577,211.840717095,24.3903584821
 02/23  13:00:00,913.796294754,29.6253840405,0.0,0.0,448.566543614,398.725816546,260.000663955,231.036442206,28.9642217495
 02/23  14:00:00,963.577500868,29.6253840405,0.0,0.0,448.566543614,448.566543614,187.441079861,158.516476565,28.9246032961
 02/23  15:00:00,963.554265023,29.6253840405,0.0,0.0,448.566543614,448.566543614,160.165859182,142.533181459,17.6326777225
 02/23  16:00:00,963.553046714,29.6253840405,0.0,0.0,448.566543614,448.566543614,159.77694371,142.153760196,17.6231835133
 02/23  17:00:00,1012.45389168,29.6253840405,0.0,0.0,448.566543614,448.566543614,173.086971355,150.945123011,22.1418483435
 02/23  18:00:00,908.172140713,29.6253840405,0.0,0.0,348.885089477,398.725816546,215.298702736,202.122858535,13.1758442015
 02/23  19:00:00,751.57629431,29.6253840405,0.0,0.0,249.203635341,299.044362409,279.900064145,268.944007615,10.9560565305
 02/23  20:00:00,727.137835629,29.6253840405,0.0,0.0,249.203635341,299.044362409,289.943841337,281.199148265,8.74469307208
 02/23  21:00:00,577.653379448,29.6253840405,0.0,0.0,149.522181205,249.203635341,338.006805694,329.254655944,8.75214975064
 02/23  22:00:00,559.728777834,29.6253840405,0.000538106684277,0.0,149.522181205,249.203635341,343.074639575,338.706895953,4.36774362161
 02/23  23:00:00,349.356971033,0.0,0.0,0.0,49.8407270682,199.362908273,2.19087837467,0.0,2.19087837467
 02/23  24:00:00,299.992212226,0.0,0.0,0.0,24.9203635341,199.362908273,4.36144193088,0.0,4.36144193088
 02/24  01:00:00,287.770013831,0.0,0.0,0.0,24.9203635341,199.362908273,2.190945309,0.0,2.190945309
 02/24  02:00:00,287.770013617,0.0,0.0,0.0,24.9203635341,199.362908273,2.19071191185,0.0,2.19071191185
 02/24  03:00:00,287.770013985,0.0,0.0,0.0,24.9203635341,199.362908273,4.36148993746,0.0,4.36148993746
 02/24  04:00:00,287.770013873,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077817971,0.0,2.19077817971
 02/24  05:00:00,299.992211476,0.0,0.0,0.0,24.9203635341,199.362908273,2.19092780715,0.0,2.19092780715
 02/24  06:00:00,349.35849748,0.0,0.0,0.0,49.8407270682,199.362908273,4.36817332057,0.0,4.36817332057
 02/24  07:00:00,419.781605107,29.6253840405,0.0,0.0,49.8407270682,199.362908273,584.667627682,580.301892494,4.36573518835
 02/24  08:00:00,501.069295366,29.6253840405,0.0,0.0,149.522181205,199.362908273,427.593718157,417.375557437,10.2181607193
 02/24  09:00:00,1049.11342668,29.6253840405,0.0,0.0,448.566543614,448.566543614,165.3293203,146.956266997,18.3730533031
 02/24  10:00:00,1012.41759366,29.6253840405,0.0,0.0,448.566543614,448.566543614,127.765897857,107.894857308,19.8710405489
 02/24  11:00:00,963.646307891,29.757165608,0.0,0.0,448.566543614,448.566543614,109.040772734,89.1583351686,19.882437565
 02/24  12:00:00,965.239132981,31.3422042445,0.0,0.0,448.566543614,448.566543614,118.501856162,94.1109821513,24.390874011
 02/24  13:00:00,916.498930601,32.4244638038,0.0,0.0,448.566543614,398.725816546,140.250134008,111.285532438,28.9646015698
 02/24  14:00:00,967.593770191,33.7050932929,0.0,0.0,448.566543614,448.566543614,108.23520389,79.3129787437,28.9222251461
 02/24  15:00:00,967.620366533,33.775470311,0.0,0.0,448.566543614,448.566543614,53.6766556279,36.045567765,17.6310878629
 02/24  16:00:00,966.17866071,32.3400371912,0.0,0.0,448.566543614,448.566543614,46.2514985937,28.6281877114,17.6233108823
 02/24  17:00:00,1013.23198343,30.4954083984,0.0,0.0,448.566543614,448.566543614,55.4011500449,33.2592869359,22.141863109
 02/24  18:00:00,908.062465726,29.6253840405,0.0,0.0,348.885089477,398.725816546,74.4212470354,61.2448730478,13.1763739876
 02/24  19:00:00,751.476149366,29.6253840405,0.0,0.0,249.203635341,299.044362409,151.144669892,140.188606056,10.9560638363
 02/24  20:00:00,727.056297965,29.6253840405,0.0,0.0,249.203635341,299.044362409,185.060485996,176.315784503,8.74470149261
 02/24  21:00:00,577.575543723,29.6253840405,0.0,0.0,149.522181205,249.203635341,237.932717298,229.180576799,8.75214049825
 02/24  22:00:00,553.154793704,29.6253840405,0.0,0.0,149.522181205,249.203635341,270.587294,266.219550638,4.36774336181
 02/24  23:00:00,349.35697064,0.0,0.0,0.0,49.8407270682,199.362908273,2.19087851926,0.0,2.19087851926
 02/24  24:00:00,299.992211831,0.0,0.0,0.0,24.9203635341,199.362908273,4.36143990786,0.0,4.36143990786
 02/25  01:00:00,237.92928633,0.0,0.0,0.0,24.9203635341,149.522181205,2.19094280794,0.0,2.19094280794
 02/25  02:00:00,237.929286118,0.0,0.0,0.0,24.9203635341,149.522181205,2.19070863686,0.0,2.19070863686
 02/25  03:00:00,237.929286486,0.0,0.0,0.0,24.9203635341,149.522181205,4.36148066612,0.0,4.36148066612
 02/25  04:00:00,237.929286378,0.0,0.0,0.0,24.9203635341,149.522181205,2.19077218438,0.0,2.19077218438
 02/25  05:00:00,250.151483976,0.0,0.0,0.0,24.9203635341,149.522181205,2.19092084274,0.0,2.19092084274
 02/25  06:00:00,274.59740618,0.0,0.0,0.0,24.9203635341,149.522181205,4.36815305561,0.0,4.36815305561
 02/25  07:00:00,419.785303938,29.6253840405,0.0,0.0,49.8407270682,199.362908273,587.975076553,583.609363933,4.36571261926
 02/25  08:00:00,401.367972954,29.6253840405,0.0,0.0,49.8407270682,199.362908273,401.943855847,395.393137064,6.55071878312
 02/25  09:00:00,650.428168781,29.6253840405,0.0,0.0,249.203635341,249.203635341,217.088882564,210.525486951,6.5633956132
 02/25  10:00:00,613.726053041,29.6253840405,0.0,0.0,249.203635341,249.203635341,172.755611419,161.797411827,10.9581995924
 02/25  11:00:00,565.432053466,30.2331934618,0.0,0.0,249.203635341,249.203635341,157.766072211,146.818509455,10.947562756
 02/25  12:00:00,566.363444444,31.1652329188,0.0,0.0,249.203635341,249.203635341,154.726305453,143.760734498,10.965570955
 02/25  13:00:00,622.094503769,32.5957830568,15.3605202549,0.0,249.203635341,249.203635341,142.490558619,131.53882282,10.951735799
 02/25  14:00:00,706.284827716,33.3503272729,59.6138642853,0.0,249.203635341,249.203635341,128.069171075,117.123877157,10.9452939179
 02/25  15:00:00,511.374602905,32.0822086315,113.432206359,0.0,74.7610906023,174.442544739,136.261884462,129.698638367,6.56324609476
 02/25  16:00:00,546.934602499,30.5399967762,149.625021389,0.0,74.7610906023,174.442544739,129.971351307,121.236107606,8.73524370072
 02/25  17:00:00,572.269207576,29.6640487314,127.574756668,0.0,74.7610906023,174.442544739,149.268244897,142.707564834,6.56068006223
 02/25  18:00:00,487.240233852,29.6253840405,73.7609268077,0.0,24.9203635341,149.522181205,248.195416223,243.830040547,4.36537567555
 02/25  19:00:00,347.930083783,0.0,0.0,0.0,24.9203635341,149.522181205,4.36561580381,0.0,4.36561580381
 02/25  20:00:00,323.48568835,0.0,0.0,0.0,24.9203635341,149.522181205,2.19302877206,0.0,2.19302877206
 02/25  21:00:00,323.485688393,0.0,0.0,0.0,24.9203635341,149.522181205,4.36545201671,0.0,4.36545201671
 02/25  22:00:00,299.042310459,0.0,0.0,0.0,24.9203635341,149.522181205,4.36930312525,0.0,4.36930312525
 02/25  23:00:00,274.595879937,0.0,0.0,0.0,24.9203635341,149.522181205,4.36162392224,0.0,4.36162392224
 02/25  24:00:00,250.151484004,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065203303,0.0,2.19065203303
 02/26  01:00:00,237.928777157,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960341703,0.0,2.18960341703
 02/26  02:00:00,237.928777117,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971757491,0.0,2.18971757491
 02/26  03:00:00,237.928777159,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983142547,0.0,2.18983142547
 02/26  04:00:00,237.928777179,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963242397,0.0,2.18963242397
 02/26  05:00:00,250.150974976,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974641241,0.0,2.18974641241
 02/26  06:00:00,274.596896717,0.0,0.0,0.0,24.9203635341,149.522181205,4.36575948564,0.0,4.36575948564
 02/26  07:00:00,314.940495041,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976901359,0.0,2.18976901359
 02/26  08:00:00,296.666557392,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898826277,0.0,2.1898826277
 02/26  09:00:00,296.666557361,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968360974,0.0,2.18968360974
 02/26  10:00:00,259.99996399,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979740229,0.0,2.18979740229
 02/26  11:00:00,211.11117285,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959827702,0.0,2.18959827702
 02/26  12:00:00,211.112190133,0.0,0.0,0.0,24.9203635341,149.522181205,4.36369456112,0.0,4.36369456112
 02/26  13:00:00,211.112190086,0.0,0.0,0.0,24.9203635341,149.522181205,2.19191072942,0.0,2.19191072942
 02/26  14:00:00,211.113716047,0.0,0.0,0.0,24.9203635341,149.522181205,6.54470863556,0.0,6.54470863556
 02/26  15:00:00,211.112189919,0.0,0.0,0.0,24.9203635341,149.522181205,2.19196708529,0.0,2.19196708529
 02/26  16:00:00,211.111172765,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975596537,0.0,2.18975596537
 02/26  17:00:00,259.99996405,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986958421,0.0,2.18986958421
 02/26  18:00:00,305.210224116,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967053574,0.0,2.18967053574
 02/26  19:00:00,347.928557477,0.0,0.0,0.0,24.9203635341,149.522181205,4.35936953977,0.0,4.35936953977
 02/26  20:00:00,323.484161864,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969920564,0.0,2.18969920564
 02/26  21:00:00,323.484161852,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981295088,0.0,2.18981295088
 02/26  22:00:00,299.041292088,0.0,0.0,0.0,24.9203635341,149.522181205,2.19257636783,0.0,2.19257636783
 02/26  23:00:00,274.595370649,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972492177,0.0,2.18972492177
 02/26  24:00:00,250.150975054,0.0,0.0,0.0,24.9203635341,149.522181205,4.35947813654,0.0,4.35947813654
 02/27  01:00:00,287.770012434,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077304161,0.0,2.19077304161
 02/27  02:00:00,287.77001225,0.0,0.0,0.0,24.9203635341,199.362908273,2.19091953099,0.0,2.19091953099
 02/27  03:00:00,287.770012433,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068356867,0.0,2.19068356867
 02/27  04:00:00,288.57177343,0.798285626268,0.0,0.0,24.9203635341,199.362908273,8.87464021482,4.51292723691,4.36171297791
 02/27  05:00:00,301.59636665,1.59657125254,0.0,0.0,24.9203635341,199.362908273,12.0417491216,9.85100825901,2.19074086261
 02/27  06:00:00,351.365905377,1.99571406567,0.0,0.0,49.8407270682,199.362908273,19.556726694,15.1887483401,4.36797835396
 02/27  07:00:00,420.029644167,29.6253840405,0.0,0.0,49.8407270682,199.362908273,870.85519568,866.489601652,4.36559402737
 02/27  08:00:00,501.300843548,29.6253840405,0.0,0.0,149.522181205,199.362908273,682.616016067,673.856077911,8.75993815581
 02/27  09:00:00,1049.30883155,29.6253840405,0.0,0.0,448.566543614,448.566543614,391.538289272,371.697250492,19.8410387805
 02/27  10:00:00,1012.56346575,29.6253840405,0.0,0.0,448.566543614,448.566543614,296.438775401,276.570264319,19.8685110815
 02/27  11:00:00,963.624270232,29.6253840405,0.0,0.0,448.566543614,448.566543614,236.70303191,216.82388835,19.8791435594
 02/27  12:00:00,963.592360773,29.6253840405,0.0,0.0,448.566543614,448.566543614,198.981252198,174.5915217,24.3897304986
 02/27  13:00:00,913.763683797,29.6253840405,0.0,0.0,448.566543614,398.725816546,213.29303186,184.330441369,28.9625904909
 02/27  14:00:00,963.563921082,29.6253840405,0.0,0.0,448.566543614,448.566543614,166.317937747,137.391844855,28.9260928917
 02/27  15:00:00,963.552301294,29.6253840405,0.0,0.0,448.566543614,448.566543614,153.9186242,136.289833546,17.6287906537
 02/27  16:00:00,963.558375463,29.6253840405,0.0,0.0,448.566543614,448.566543614,160.563356429,145.143615196,15.4197412329
 02/27  17:00:00,1012.46206007,29.6253840405,0.0,0.0,448.566543614,448.566543614,181.808930294,157.455166273,24.3537640205
 02/27  18:00:00,908.175221796,29.6253840405,0.0,0.0,348.885089477,398.725816546,214.443429306,201.271018471,13.1724108347
 02/27  19:00:00,751.580257352,29.6253840405,0.0,0.0,249.203635341,299.044362409,279.113737521,268.15677984,10.956957681
 02/27  20:00:00,727.141004715,29.6253840405,0.0,0.0,249.203635341,299.044362409,288.495511639,279.752040543,8.74347109678
 02/27  21:00:00,577.666883331,29.6253840405,0.0,0.0,149.522181205,249.203635341,349.382598967,340.630387457,8.75221150945
 02/27  22:00:00,553.235856521,29.6253840405,0.0,0.0,149.522181205,249.203635341,368.478312809,364.110553069,4.36775974003
 02/27  23:00:00,349.356969316,0.0,0.0,0.0,49.8407270682,199.362908273,2.19067907035,0.0,2.19067907035
 02/27  24:00:00,299.992210188,0.0,0.0,0.0,24.9203635341,199.362908273,2.1908256697,0.0,2.1908256697
 02/28  01:00:00,287.770012177,0.0,0.0,0.0,24.9203635341,199.362908273,4.36132244183,0.0,4.36132244183
 02/28  02:00:00,287.770011925,0.0,0.0,0.0,24.9203635341,199.362908273,2.19087938784,0.0,2.19087938784
 02/28  03:00:00,287.770011728,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064241539,0.0,2.19064241539
 02/28  04:00:00,287.770012039,0.0,0.0,0.0,24.9203635341,199.362908273,2.19078789323,0.0,2.19078789323
 02/28  05:00:00,299.992209814,0.0,0.0,0.0,24.9203635341,199.362908273,4.36162914833,0.0,4.36162914833
 02/28  06:00:00,349.358494349,0.0,0.0,0.0,49.8407270682,199.362908273,4.36809813235,0.0,4.36809813235
 02/28  07:00:00,419.754497106,29.6253840405,0.0,0.0,49.8407270682,199.362908273,541.438506115,537.072998099,4.3655080163
 02/28  08:00:00,501.028901821,29.6253840405,0.0,0.0,149.522181205,199.362908273,369.72523237,360.964354353,8.76087801723
 02/28  09:00:00,1049.11469632,29.6253840405,0.0,0.0,448.566543614,448.566543614,164.476003921,146.838954246,17.637049675
 02/28  10:00:00,1012.4119758,29.6253840405,0.0,0.0,448.566543614,448.566543614,119.478146901,99.6071946645,19.8709522365
 02/28  11:00:00,963.71567414,29.8323370469,0.0,0.0,448.566543614,448.566543614,102.817384382,80.8547905727,21.9625938092
 02/28  12:00:00,963.516509986,29.6253840405,0.0,0.0,448.566543614,448.566543614,108.578797913,85.7564580648,22.8223398478
 02/28  13:00:00,913.697259861,29.6253840405,0.0,0.0,448.566543614,398.725816546,137.511432926,106.849384319,30.6620486073
 02/28  14:00:00,963.504595706,29.6253840405,0.0,0.0,448.566543614,448.566543614,93.1493498453,66.4543137617,26.6950360836
 02/28  15:00:00,963.495006685,29.6253840405,0.0,0.0,448.566543614,448.566543614,84.9505991718,67.3212709448,17.629328227
 02/28  16:00:00,963.487246382,29.6253840405,0.0,0.0,448.566543614,448.566543614,75.7750322767,58.1552253922,17.6198068845
 02/28  17:00:00,1012.42660735,29.6253840405,0.0,0.0,448.566543614,448.566543614,138.075315738,115.936105051,22.1392106875
 02/28  18:00:00,908.288261239,29.6253840405,0.0,0.0,348.885089477,398.725816546,362.286569349,346.918632012,15.3679373371
 02/28  19:00:00,751.92491608,29.6253840405,0.0,0.0,249.203635341,299.044362409,686.254059261,675.297623693,10.9564355684
 02/28  20:00:00,727.701019834,29.6253840405,0.0,0.0,249.203635341,299.044362409,874.159338195,867.595972745,6.56336545078
 02/28  21:00:00,578.397185105,29.6253840405,0.0,0.0,149.522181205,249.203635341,999.554776135,990.802539625,8.75223651012
 02/28  22:00:00,553.992657258,29.6253840405,0.0,0.0,149.522181205,249.203635341,936.778581861,932.410734178,4.36784768303
 02/28  23:00:00,349.356969142,0.0,0.0,0.0,49.8407270682,199.362908273,4.36181633456,0.0,4.36181633456
 02/28  24:00:00,299.992209553,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066648521,0.0,2.19066648521
 03/01  01:00:00,287.770011161,0.0,0.0,0.0,24.9203635341,199.362908273,2.19081008283,0.0,2.19081008283
 03/01  02:00:00,287.770011541,0.0,0.0,0.0,24.9203635341,199.362908273,4.36128841135,0.0,4.36128841135
 03/01  03:00:00,287.770011297,0.0,0.0,0.0,24.9203635341,199.362908273,2.19086037039,0.0,2.19086037039
 03/01  04:00:00,289.775389104,1.99571406567,0.0,0.0,24.9203635341,199.362908273,10.5054324664,8.31481019174,2.19062227468
 03/01  05:00:00,301.597503914,1.59657125254,0.0,0.0,24.9203635341,199.362908273,9.71140502747,7.52048419697,2.19092083049
 03/01  06:00:00,351.367304676,1.99571406567,0.0,0.0,49.8407270682,199.362908273,15.6843672002,11.3161992885,4.36816791171
 03/01  07:00:00,420.114091457,29.6253840405,0.0,0.0,49.8407270682,199.362908273,674.440082305,670.074232186,4.36585011848
 03/01  08:00:00,501.760610786,29.6253840405,0.0,0.0,149.522181205,199.362908273,902.881121401,891.935863337,10.9452580647
 03/01  09:00:00,1049.66050201,29.6253840405,0.0,0.0,448.566543614,448.566543614,589.877191971,572.239022386,17.638169585
 03/01  10:00:00,1012.77020722,29.6253840405,0.0,0.0,448.566543614,448.566543614,406.07646402,386.209720641,19.8667433797
 03/01  11:00:00,963.824976639,29.6253840405,0.0,0.0,448.566543614,448.566543614,366.226575205,346.349652802,19.8769224021
 03/01  12:00:00,963.772798349,29.6253840405,0.0,0.0,448.566543614,448.566543614,327.854372299,303.465004197,24.3893681017
 03/01  13:00:00,913.966247377,29.6253840405,0.0,0.0,448.566543614,398.725816546,369.717742828,340.755545254,28.9621975739
 03/01  14:00:00,963.716150644,29.6253840405,0.0,0.0,448.566543614,448.566543614,288.160148104,259.242311265,28.9178368387
 03/01  15:00:00,963.722223918,29.6253840405,0.0,0.0,448.566543614,448.566543614,297.759793196,280.131191283,17.6286019134
 03/01  16:00:00,963.746065617,29.6253840405,0.0,0.0,448.566543614,448.566543614,325.6308836,308.009632169,17.6212514306
 03/01  17:00:00,1012.64168215,29.6253840405,0.0,0.0,448.566543614,448.566543614,334.455193808,312.313882486,22.1413113227
 03/01  18:00:00,908.39729207,29.6253840405,0.0,0.0,348.885089477,398.725816546,406.721245997,393.54560596,13.1756400369
 03/01  19:00:00,751.869537803,29.6253840405,0.0,0.0,249.203635341,299.044362409,526.922065107,515.966265701,10.9557994054
 03/01  20:00:00,727.445520354,29.6253840405,0.0,0.0,249.203635341,299.044362409,547.383321482,538.638858595,8.74446288785
 03/01  21:00:00,578.043364659,29.6253840405,0.0,0.0,149.522181205,249.203635341,664.763197233,656.011412815,8.75178441874
 03/01  22:00:00,553.670002226,29.6253840405,0.0,0.0,149.522181205,249.203635341,722.369518191,718.001924491,4.36759369983
 03/01  23:00:00,349.35696812,0.0,0.0,0.0,49.8407270682,199.362908273,2.19080697849,0.0,2.19080697849
 03/01  24:00:00,299.992209328,0.0,0.0,0.0,24.9203635341,199.362908273,4.36127987497,0.0,4.36127987497
 03/02  01:00:00,287.770010661,0.0,0.0,0.0,24.9203635341,199.362908273,2.19085359164,0.0,2.19085359164
 03/02  02:00:00,288.973694111,1.1974284394,0.0,0.0,24.9203635341,199.362908273,8.36803288754,6.17741843962,2.19061444792
 03/02  03:00:00,289.377396008,1.59657125254,0.0,0.0,24.9203635341,199.362908273,12.8818337573,10.6909793831,2.19085437421
 03/02  04:00:00,289.781549849,1.99571406567,0.0,0.0,24.9203635341,199.362908273,20.0292052625,15.667644933,4.36156032951
 03/02  05:00:00,301.606579158,1.59657125254,0.0,0.0,24.9203635341,199.362908273,19.8349562881,17.6441531489,2.1908031392
 03/02  06:00:00,351.375975711,1.99571406567,0.0,0.0,49.8407270682,199.362908273,25.9664162977,21.5985395226,4.36787677513
 03/02  07:00:00,420.377879131,29.6253840405,0.0,0.0,49.8407270682,199.362908273,988.374538634,984.009116369,4.36542226439
 03/02  08:00:00,502.279333969,29.6253840405,0.0,0.0,149.522181205,199.362908273,1353.74654632,1344.98658894,8.7599573842
 03/02  09:00:00,1050.24097936,29.6253840405,0.0,0.0,448.566543614,448.566543614,989.254447711,969.413961845,19.8404858666
 03/02  10:00:00,1013.33632727,29.6253840405,0.0,0.0,448.566543614,448.566543614,761.405871675,741.538304578,19.8675670975
 03/02  11:00:00,964.318148951,29.6253840405,0.0,0.0,448.566543614,448.566543614,659.744689472,639.866848411,19.8778410603
 03/02  12:00:00,964.260289311,29.6253840405,0.0,0.0,448.566543614,448.566543614,614.814416199,590.426948923,24.387467276
 03/02  13:00:00,914.391484315,29.6253840405,0.0,0.0,448.566543614,398.725816546,598.881070885,569.921820397,28.9592504882
 03/02  14:00:00,964.191218243,29.6253840405,0.0,0.0,448.566543614,448.566543614,577.495413428,550.797241197,26.6981722308
 03/02  15:00:00,964.221181958,29.6253840405,0.0,0.0,448.566543614,448.566543614,594.662491796,577.031191597,17.6313001997
 03/02  16:00:00,964.205468444,29.6253840405,0.0,0.0,448.566543614,448.566543614,579.867506041,562.245905163,17.6216008786
 03/02  17:00:00,1013.16369697,29.6253840405,0.0,0.0,448.566543614,448.566543614,623.411538938,599.058892896,24.3526460422
 03/02  18:00:00,909.108720331,29.6253840405,0.0,0.0,348.885089477,398.725816546,776.680584021,763.510437908,13.1701461131
 03/02  19:00:00,752.535042768,29.6253840405,0.0,0.0,249.203635341,299.044362409,800.39609018,789.439575528,10.9565146518
 03/02  20:00:00,728.162512326,29.6253840405,0.0,0.0,249.203635341,299.044362409,842.349463626,835.786696234,6.56276739141
 03/02  21:00:00,578.821165486,29.6253840405,0.0,0.0,149.522181205,249.203635341,940.04459553,931.291754323,8.7528412073
 03/02  22:00:00,554.421480156,29.6253840405,0.0,0.0,149.522181205,249.203635341,946.88821533,942.520057653,4.36815767665
 03/02  23:00:00,349.356967694,0.0,0.0,0.0,49.8407270682,199.362908273,4.36158976369,0.0,4.36158976369
 03/02  24:00:00,299.992208273,0.0,0.0,0.0,24.9203635341,199.362908273,2.19081707167,0.0,2.19081707167
 03/03  01:00:00,289.377835478,1.59657125254,0.0,0.0,24.9203635341,199.362908273,9.35143875084,7.16055565548,2.19088309536
 03/03  02:00:00,289.783101424,1.99571406567,0.0,0.0,24.9203635341,199.362908273,15.4736230702,11.1120472198,4.36157585035
 03/03  03:00:00,289.389494585,1.59657125254,0.0,0.0,24.9203635341,199.362908273,16.919467904,14.7288498931,2.19061801088
 03/03  04:00:00,289.791999781,1.99571406567,0.0,0.0,24.9203635341,199.362908273,19.1621332654,16.9712198374,2.19091342801
 03/03  05:00:00,301.626269455,1.59657125254,0.0,0.0,24.9203635341,199.362908273,28.6719902833,24.3101975658,4.36179271745
 03/03  06:00:00,351.396284642,1.99571406567,0.0,0.0,49.8407270682,199.362908273,31.7194502561,27.3518372192,4.36761303687
 03/03  07:00:00,412.02607838,29.6253840405,0.0,0.0,49.8407270682,199.362908273,817.561498613,815.368556302,2.19294231083
 03/03  08:00:00,503.22101917,29.6253840405,0.0,0.0,149.522181205,199.362908273,1563.34783452,1552.4021096,10.945724924
 03/03  09:00:00,1050.69944166,29.6253840405,0.0,0.0,448.566543614,448.566543614,951.173750161,933.535222429,17.6385277319
 03/03  10:00:00,1013.7345877,29.6253840405,0.0,0.0,448.566543614,448.566543614,792.005853369,772.138992179,19.8668611903
 03/03  11:00:00,964.588480251,29.6253840405,0.0,0.0,448.566543614,448.566543614,657.690811398,637.814023222,19.8767881762
 03/03  12:00:00,964.241315686,29.6253840405,0.0,0.0,448.566543614,448.566543614,483.675110902,459.287935185,24.3871757168
 03/03  13:00:00,914.209659558,29.6253840405,0.0,0.0,448.566543614,398.725816546,401.134345734,372.173654304,28.9606914305
 03/03  14:00:00,963.910261114,29.6253840405,0.0,0.0,448.566543614,448.566543614,335.024620052,306.108694898,28.915925154
 03/03  15:00:00,963.842677207,29.6253840405,0.0,0.0,448.566543614,448.566543614,301.82855521,284.201085016,17.6274701936
 03/03  16:00:00,963.821259536,29.6253840405,0.0,0.0,448.566543614,448.566543614,297.356481238,279.73417967,17.622301568
 03/03  17:00:00,1012.74207458,29.6253840405,0.0,0.0,448.566543614,448.566543614,324.76732498,302.628136646,22.1391883342
 03/03  18:00:00,908.55682079,29.6253840405,0.0,0.0,348.885089477,398.725816546,422.606671198,409.432249962,13.1744212359
 03/03  19:00:00,752.179140929,29.6253840405,0.0,0.0,249.203635341,299.044362409,633.665464209,622.70917967,10.956284539
 03/03  20:00:00,727.833059063,29.6253840405,0.0,0.0,249.203635341,299.044362409,709.098158216,700.354533244,8.74362497203
 03/03  21:00:00,578.486128321,29.6253840405,0.0,0.0,149.522181205,249.203635341,834.06443468,825.312318765,8.75211591585
 03/03  22:00:00,554.287369265,29.6253840405,0.0,0.0,149.522181205,249.203635341,974.308309757,969.941147284,4.36716247262
 03/03  23:00:00,349.356966677,0.0,0.0,0.0,49.8407270682,199.362908273,2.19078404217,0.0,2.19078404217
 03/03  24:00:00,299.992207836,0.0,0.0,0.0,24.9203635341,199.362908273,2.19073330503,0.0,2.19073330503
 03/04  01:00:00,239.133539456,1.1974284394,0.0,0.0,24.9203635341,149.522181205,9.14965542928,4.78815161344,4.36150381583
 03/04  02:00:00,239.539324761,1.59657125254,0.0,0.0,24.9203635341,149.522181205,11.6647272832,9.47395654126,2.19077074198
 03/04  03:00:00,239.946113596,1.99571406567,0.0,0.0,24.9203635341,149.522181205,17.0976180377,14.9067061705,2.19091186726
 03/04  04:00:00,239.556170136,1.59657125254,0.0,0.0,24.9203635341,149.522181205,25.8275487842,21.465763506,4.36178527819
 03/04  05:00:00,252.184109556,1.99571406567,0.0,0.0,24.9203635341,149.522181205,28.385775427,26.1949020174,2.19087340958
 03/04  06:00:00,276.250776994,1.59657125254,0.0,0.0,24.9203635341,149.522181205,44.6244189995,40.2563190543,4.36809994517
 03/04  07:00:00,412.143646837,29.6253840405,0.0,0.0,49.8407270682,199.362908273,944.515987231,940.150283699,4.36570353263
 03/04  08:00:00,404.277586068,29.6253840405,0.0,0.0,49.8407270682,199.362908273,1917.65362703,1913.28051672,4.37311031049
 03/04  09:00:00,652.351779226,29.6253840405,0.0,0.0,249.203635341,249.203635341,1052.43217044,1043.68785972,8.74431071789
 03/04  10:00:00,614.874842624,29.6253840405,0.0,0.0,249.203635341,249.203635341,686.279224429,675.323908891,10.9553155373
 03/04  11:00:00,565.784631888,29.6253840405,0.0,0.0,249.203635341,249.203635341,640.616304174,629.671782995,10.9445211783
 03/04  12:00:00,565.549332344,29.6253840405,0.0,0.0,249.203635341,249.203635341,541.999874094,531.032701563,10.9671725308
 03/04  13:00:00,565.246748143,29.626841423,0.0,0.0,249.203635341,249.203635341,378.571185733,367.618636489,10.9525492439
 03/04  14:00:00,565.484160157,29.9882829154,0.0,0.0,249.203635341,249.203635341,314.929515859,306.169464874,8.76005098569
 03/04  15:00:00,316.000958581,29.6393904931,0.0,0.0,74.7610906023,174.442544739,394.048783928,385.304238278,8.74454564971
 03/04  16:00:00,315.949971838,29.6253840405,0.0,0.0,74.7610906023,174.442544739,386.116310762,379.559745009,6.55656575296
 03/04  17:00:00,364.919845014,29.6253840405,0.0,0.0,74.7610906023,174.442544739,484.499346773,475.759120005,8.74022676812
 03/04  18:00:00,326.956444963,29.6253840405,0.0,0.0,24.9203635341,149.522181205,629.582670489,627.390146825,2.19252366324
 03/04  19:00:00,347.930078241,0.0,0.0,0.0,24.9203635341,149.522181205,4.36556838759,0.0,4.36556838759
 03/04  20:00:00,323.485682789,0.0,0.0,0.0,24.9203635341,149.522181205,4.36566453282,0.0,4.36566453282
 03/04  21:00:00,323.485682828,0.0,0.0,0.0,24.9203635341,149.522181205,4.3653474684,0.0,4.3653474684
 03/04  22:00:00,299.042303026,0.0,0.0,0.0,24.9203635341,149.522181205,4.36955861837,0.0,4.36955861837
 03/04  23:00:00,275.797768152,1.1974284394,0.0,0.0,24.9203635341,149.522181205,6.51396536494,4.3231260412,2.19083932374
 03/04  24:00:00,252.158609788,1.99571406567,0.0,0.0,24.9203635341,149.522181205,15.4271797858,11.0658484497,4.36133133616
 03/05  01:00:00,239.536902998,1.59657125254,0.0,0.0,24.9203635341,149.522181205,13.4080910918,11.2182375818,2.18985350998
 03/05  02:00:00,239.945780387,1.99571406567,0.0,0.0,24.9203635341,149.522181205,22.8768724365,20.6871022577,2.18977017885
 03/05  03:00:00,239.546048749,1.59657125254,0.0,0.0,24.9203635341,149.522181205,22.303667884,20.1141046263,2.18956325765
 03/05  04:00:00,239.966745108,1.99571406567,0.0,0.0,24.9203635341,149.522181205,43.1450414158,40.9551857635,2.1898556523
 03/05  05:00:00,251.785987968,1.59657125254,0.0,0.0,24.9203635341,149.522181205,39.2664157956,37.076643547,2.18977224859
 03/05  06:00:00,288.587506435,13.8739581121,0.0,0.0,24.9203635341,149.522181205,116.02267593,111.657240493,4.36543543705
 03/05  07:00:00,323.961667948,17.4342299811,0.0,0.0,24.9203635341,149.522181205,127.324141005,125.134310028,2.18983097687
 03/05  08:00:00,317.012877048,20.2090216036,0.0,0.0,24.9203635341,149.522181205,133.043311679,130.853500788,2.18981089184
 03/05  09:00:00,298.323495829,1.59657125254,0.0,0.0,24.9203635341,149.522181205,59.0027903153,56.812968983,2.18982133236
 03/05  10:00:00,262.060833548,1.99571406567,0.0,0.0,24.9203635341,149.522181205,62.6023955167,60.4125627802,2.18983273658
 03/05  11:00:00,212.739625539,1.59657125254,0.0,0.0,24.9203635341,149.522181205,31.4800858851,29.2903669339,2.18971895118
 03/05  12:00:00,213.132512607,1.99571406567,0.0,0.0,24.9203635341,149.522181205,24.7372230903,22.5453369888,2.19188610154
 03/05  13:00:00,212.719543922,1.59657125254,0.0,0.0,24.9203635341,149.522181205,14.2513562252,9.88778812434,4.36356810085
 03/05  14:00:00,213.12001059,1.99571406567,0.0,0.0,24.9203635341,149.522181205,14.090987694,9.7207840387,4.37020365526
 03/05  15:00:00,212.713923627,1.59657125254,0.0,0.0,24.9203635341,149.522181205,9.11361170942,4.7501311523,4.36348055712
 03/05  16:00:00,213.111595206,1.99571406567,0.0,0.0,24.9203635341,149.522181205,6.52405618089,4.33421965393,2.18983652696
 03/05  17:00:00,261.600226928,1.59657125254,0.0,0.0,24.9203635341,149.522181205,5.59139259882,3.40163962063,2.18975297819
 03/05  18:00:00,298.668202586,1.99571406567,0.0,0.0,24.9203635341,149.522181205,7.65672326339,5.46686506284,2.18985820054
 03/05  19:00:00,349.531269519,1.59657125254,0.0,0.0,24.9203635341,149.522181205,7.85460908729,5.6649588637,2.18965022359
 03/05  20:00:00,325.490631447,1.99571406567,0.0,0.0,24.9203635341,149.522181205,12.1209027889,9.93106944393,2.18983334495
 03/05  21:00:00,325.091284855,1.59657125254,0.0,0.0,24.9203635341,149.522181205,11.9465159688,9.75665731222,2.18985865655
 03/05  22:00:00,301.054582491,1.99571406567,0.0,0.0,24.9203635341,149.522181205,20.6441119055,16.278399439,4.36571246655
 03/05  23:00:00,276.209277951,1.59657125254,0.0,0.0,24.9203635341,149.522181205,18.278543046,16.0886897599,2.18985328606
 03/05  24:00:00,252.175986058,1.99571406567,0.0,0.0,24.9203635341,149.522181205,29.4295988487,27.2397647004,2.18983414827
 03/06  01:00:00,289.390404515,1.59657125254,0.0,0.0,24.9203635341,199.362908273,24.3785767571,22.1877209385,2.19085581854
 03/06  02:00:00,289.804472114,1.99571406567,0.0,0.0,24.9203635341,199.362908273,38.3047537397,36.1139917747,2.19076196497
 03/06  03:00:00,289.398643236,1.59657125254,0.0,0.0,24.9203635341,199.362908273,34.25585779,29.8943064188,4.36155137121
 03/06  04:00:00,289.819249013,1.99571406567,0.0,0.0,24.9203635341,199.362908273,52.0333113796,49.8424439242,2.19086745536
 03/06  05:00:00,301.631285482,1.59657125254,0.0,0.0,24.9203635341,199.362908273,41.6861162532,39.4952647415,2.19085151168
 03/06  06:00:00,351.416583241,1.99571406567,0.0,0.0,49.8407270682,199.362908273,62.1275091922,57.7599570666,4.36755212558
 03/06  07:00:00,412.252320878,29.6253840405,0.0,0.0,49.8407270682,199.362908273,1281.90517923,1277.53937388,4.36580535099
 03/06  08:00:00,501.875999129,29.6253840405,0.0,0.0,149.522181205,199.362908273,1046.32568332,1035.38077624,10.9449070836
 03/06  09:00:00,1049.50433996,29.6253840405,0.0,0.0,448.566543614,448.566543614,493.517275545,475.879997771,17.637277774
 03/06  10:00:00,1012.57113071,29.6253840405,0.0,0.0,448.566543614,448.566543614,249.817353315,229.948505591,19.8688477239
 03/06  11:00:00,963.625515714,29.635188405,0.0,0.0,448.566543614,448.566543614,188.982147207,169.103515745,19.8786314625
 03/06  12:00:00,964.514094148,30.5419249109,0.0,0.0,448.566543614,448.566543614,174.791521533,150.406502681,24.3850188518
 03/06  13:00:00,914.423097287,30.2816200865,0.0,0.0,448.566543614,398.725816546,187.595140688,158.636694048,28.9584466398
 03/06  14:00:00,963.752660589,29.8159132212,0.0,0.0,448.566543614,448.566543614,141.901303957,115.204445873,26.6968580848
 03/06  15:00:00,963.548316742,29.6472280898,0.0,0.0,448.566543614,448.566543614,107.149026369,89.5185316403,17.6304947287
 03/06  16:00:00,963.523735363,29.6253840405,0.0,0.0,448.566543614,448.566543614,105.668421996,88.0480083324,17.6204136635
 03/06  17:00:00,1012.42227387,29.6253840405,0.0,0.0,448.566543614,448.566543614,115.582344175,93.4438479778,22.1384961977
 03/06  18:00:00,899.565240505,29.6253840405,0.0,0.0,348.885089477,398.725816546,118.162914352,102.799070185,15.3638441672
 03/06  19:00:00,751.535984385,29.6253840405,0.0,0.0,249.203635341,299.044362409,197.38307841,186.427019868,10.9560585421
 03/06  20:00:00,727.112559218,29.6253840405,0.0,0.0,249.203635341,299.044362409,222.834227408,216.271102111,6.56312529692
 03/06  21:00:00,577.643584798,29.6253840405,0.0,0.0,149.522181205,249.203635341,288.105347882,279.353603314,8.75174456764
 03/06  22:00:00,553.214860246,29.6253840405,0.0,0.0,149.522181205,249.203635341,311.390113174,307.022466729,4.36764644484
 03/06  23:00:00,349.356965034,0.0,0.0,0.0,49.8407270682,199.362908273,4.36168915731,0.0,4.36168915731
 03/06  24:00:00,299.99220559,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055321722,0.0,2.19055321722
 03/07  01:00:00,287.770006792,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068703527,0.0,2.19068703527
 03/07  02:00:00,287.770007162,0.0,0.0,0.0,24.9203635341,199.362908273,4.36139690886,0.0,4.36139690886
 03/07  03:00:00,287.770007053,0.0,0.0,0.0,24.9203635341,199.362908273,2.19071002835,0.0,2.19071002835
 03/07  04:00:00,287.770006811,0.0,0.0,0.0,24.9203635341,199.362908273,2.19084420842,0.0,2.19084420842
 03/07  05:00:00,299.992204798,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059836111,0.0,2.19059836111
 03/07  06:00:00,349.358486239,0.0,0.0,0.0,49.8407270682,199.362908273,4.36775903732,0.0,4.36775903732
 03/07  07:00:00,411.316046939,29.6253840405,0.0,0.0,49.8407270682,199.362908273,614.82152132,610.455993151,4.36552816897
 03/07  08:00:00,501.056131072,29.6253840405,0.0,0.0,149.522181205,199.362908273,375.892098209,364.947055519,10.9450426902
 03/07  09:00:00,1049.10943485,29.6253840405,0.0,0.0,448.566543614,448.566543614,148.038983657,130.400913156,17.6380705016
 03/07  10:00:00,1012.40622622,29.6253840405,0.0,0.0,448.566543614,448.566543614,106.040098186,86.171953493,19.8681446929
 03/07  11:00:00,964.020322939,30.151798001,0.0,0.0,448.566543614,448.566543614,77.9508506033,58.0721553922,19.8786952111
 03/07  12:00:00,963.823754263,29.9610933603,0.0,0.0,448.566543614,448.566543614,70.8534548567,46.4695585573,24.3838962993
 03/07  13:00:00,1031.16992365,32.7902649486,37.2902342892,0.0,448.566543614,398.725816546,73.1665724576,44.2094946892,28.9570777683
 03/07  14:00:00,1183.88248463,33.9282339832,136.026098163,0.0,448.566543614,448.566543614,48.1229421317,21.4276331846,26.6953089471
 03/07  15:00:00,1173.89682294,30.5863351538,129.739732756,0.0,448.566543614,448.566543614,37.1491593014,19.5196187536,17.6295405478
 03/07  16:00:00,1021.3790818,29.6253840405,19.4691888661,0.0,448.566543614,448.566543614,60.6930860388,43.0737287121,17.6193573268
 03/07  17:00:00,1047.28220422,29.6253840405,9.41043103005,0.0,448.566543614,448.566543614,56.7926660882,34.6557983159,22.1368677723
 03/07  18:00:00,959.001155009,29.6253840405,8.83411896624,0.0,348.885089477,398.725816546,79.0436477881,63.6758837025,15.3677640856
 03/07  19:00:00,827.072893348,29.6253840405,12.2156384714,0.0,249.203635341,299.044362409,120.273301941,109.318079192,10.9552227496
 03/07  20:00:00,773.829086081,29.6253840405,8.73833200216,0.0,249.203635341,299.044362409,130.840945483,124.278317422,6.56262806106
 03/07  21:00:00,615.266289588,29.6253840405,0.00121477617831,0.0,149.522181205,249.203635341,176.144956792,167.393905508,8.75105128463
 03/07  22:00:00,628.566879078,29.6253840405,0.00296053649154,0.0,149.522181205,249.203635341,196.186207846,191.818896036,4.36731181011
 03/07  23:00:00,349.356964065,0.0,0.0,0.0,49.8407270682,199.362908273,4.36150669729,0.0,4.36150669729
 03/07  24:00:00,299.992204756,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076422891,0.0,2.19076422891
 03/08  01:00:00,287.770005961,0.0,0.0,0.0,24.9203635341,199.362908273,2.19089530487,0.0,2.19089530487
 03/08  02:00:00,287.770006122,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064805318,0.0,2.19064805318
 03/08  03:00:00,287.770006342,0.0,0.0,0.0,24.9203635341,199.362908273,4.36131354963,0.0,4.36131354963
 03/08  04:00:00,287.770005925,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066567706,0.0,2.19066567706
 03/08  05:00:00,299.992203791,0.0,0.0,0.0,24.9203635341,199.362908273,2.19079798654,0.0,2.19079798654
 03/08  06:00:00,349.358484864,0.0,0.0,0.0,49.8407270682,199.362908273,4.36738514271,0.0,4.36738514271
