Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/08  07:00:00,460.552820278,29.6253840405,0.00441307484783,0.0,49.8407270682,199.362908273,600.705996553,596.340120419,4.36587613404
 03/08  08:00:00,501.684126567,29.6253840405,0.0,0.0,149.522181205,199.362908273,1082.69401451,1071.75003823,10.9439762738
 03/08  09:00:00,1049.92770109,29.6253840405,0.0,0.0,448.566543614,448.566543614,948.14089127,930.503605216,17.6372860543
 03/08  10:00:00,1013.39276701,29.6253840405,0.0,0.0,448.566543614,448.566543614,949.564195645,929.696990954,19.8672046915
 03/08  11:00:00,964.558570239,29.6253840405,0.0,0.0,448.566543614,448.566543614,879.128420065,859.251853293,19.8765667722
 03/08  12:00:00,964.398905917,29.6253840405,0.0,0.0,448.566543614,448.566543614,696.369952627,671.98615051,24.3838021172
 03/08  13:00:00,914.425606031,29.6968889448,0.0,0.0,448.566543614,398.725816546,536.359846545,507.40258389,28.9572626547
 03/08  14:00:00,965.287175472,30.9219630667,0.0,0.0,448.566543614,448.566543614,399.501945712,372.811186664,26.6907590484
 03/08  15:00:00,965.271458305,30.9834853875,0.0,0.0,448.566543614,448.566543614,349.224207587,331.596305053,17.6279025344
 03/08  16:00:00,964.309305055,29.8912300283,0.0,0.0,448.566543614,448.566543614,436.688037201,419.069313578,17.6187236231
 03/08  17:00:00,1013.01682214,29.6253840405,0.0,0.0,448.566543614,448.566543614,481.225322012,459.089380361,22.1359416509
 03/08  18:00:00,900.28944949,29.6253840405,0.0,0.0,348.885089477,398.725816546,547.219311809,534.042921165,13.1763906445
 03/08  19:00:00,752.553643241,29.6253840405,0.0,0.0,249.203635341,299.044362409,750.730274692,739.775524897,10.9547497944
 03/08  20:00:00,728.479086868,29.6253840405,0.0,0.0,249.203635341,299.044362409,917.128306136,908.384591756,8.7437143805
 03/08  21:00:00,579.460157971,29.6253840405,0.0,0.0,149.522181205,249.203635341,1088.11670001,1079.36481996,8.75188004465
 03/08  22:00:00,555.313607695,29.6253840405,0.0,0.0,149.522181205,249.203635341,1094.16221486,1089.79452034,4.3676945196
 03/08  23:00:00,349.356962953,0.0,0.0,0.0,49.8407270682,199.362908273,2.19086044117,0.0,2.19086044117
 03/08  24:00:00,300.392980765,0.399142813134,0.0,0.0,24.9203635341,199.362908273,5.0830559543,0.721545966884,4.36150998741
 03/09  01:00:00,289.776571839,1.99571406567,0.0,0.0,24.9203635341,199.362908273,7.00684536831,4.81597216322,2.19087320509
 03/09  02:00:00,289.383510112,1.59657125254,0.0,0.0,24.9203635341,199.362908273,9.77101526198,7.58039099385,2.19062426812
 03/09  03:00:00,289.789253214,1.99571406567,0.0,0.0,24.9203635341,199.362908273,12.8351049876,10.6443503421,2.19075464552
 03/09  04:00:00,289.400809039,1.59657125254,0.0,0.0,24.9203635341,199.362908273,20.0189746097,15.6572227837,4.36175182601
 03/09  05:00:00,302.030058513,1.99571406567,0.0,0.0,24.9203635341,199.362908273,21.6710409064,19.4801968694,2.19084403702
 03/09  06:00:00,351.013809429,1.59657125254,0.0,0.0,49.8407270682,199.362908273,31.7560482295,27.3880805429,4.36796768662
 03/09  07:00:00,403.519998295,29.6253840405,0.0,0.0,49.8407270682,199.362908273,655.176987758,650.811488492,4.36549926669
 03/09  08:00:00,503.473560293,29.6253840405,0.0,0.0,149.522181205,199.362908273,1465.38188553,1456.62279232,8.75909320992
 03/09  09:00:00,1051.15319966,29.6253840405,0.0,0.0,448.566543614,448.566543614,994.99693774,975.15774318,19.8391945601
 03/09  10:00:00,1013.80833439,29.6253840405,0.0,0.0,448.566543614,448.566543614,649.48290827,631.820967428,17.6619408413
 03/09  11:00:00,964.464960067,29.6298103823,0.0,0.0,448.566543614,448.566543614,487.125581517,466.976108482,20.1494730348
 03/09  12:00:00,964.925149179,30.3610073158,0.0,0.0,448.566543614,448.566543614,401.57900819,377.466422296,24.1125858944
 03/09  13:00:00,915.957981708,31.3638857497,0.0,0.0,448.566543614,398.725816546,374.882312979,344.999656881,29.8826560985
 03/09  14:00:00,966.661177272,32.3459292704,0.0,0.0,448.566543614,448.566543614,330.07431424,302.091477251,27.9828369883
 03/09  15:00:00,966.048958392,31.840399975,0.0,0.0,448.566543614,448.566543614,273.442974795,255.81654142,17.6264333751
 03/09  16:00:00,964.551913434,30.2573940095,0.0,0.0,448.566543614,448.566543614,338.473118624,320.852538296,17.6205803275
 03/09  17:00:00,1012.82770726,29.6253840405,0.0,0.0,448.566543614,448.566543614,353.470082011,331.331658669,22.1384233425
 03/09  18:00:00,900.091213568,29.6253840405,0.0,0.0,348.885089477,398.725816546,433.965968053,420.790890189,13.1750778642
 03/09  19:00:00,752.357671973,29.6253840405,0.0,0.0,249.203635341,299.044362409,668.395800814,657.440321799,10.9554790149
 03/09  20:00:00,728.076557638,29.6253840405,0.0,0.0,249.203635341,299.044362409,752.123550981,743.380416557,8.74313442392
 03/09  21:00:00,578.650367205,29.6253840405,0.0,0.0,149.522181205,249.203635341,798.724382966,789.972849214,8.75153375178
 03/09  22:00:00,554.416983947,29.6253840405,0.0,0.0,149.522181205,249.203635341,910.358166911,905.990666643,4.36750026778
 03/09  23:00:00,349.356962218,0.0,0.0,0.0,49.8407270682,199.362908273,2.1907476286,0.0,2.1907476286
 03/09  24:00:00,299.992202941,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068722045,0.0,2.19068722045
 03/10  01:00:00,288.972467133,1.1974284394,0.0,0.0,24.9203635341,199.362908273,7.39738367366,3.03600425825,4.36137941541
 03/10  02:00:00,289.377015876,1.59657125254,0.0,0.0,24.9203635341,199.362908273,8.50685812608,6.31601195429,2.19084617178
 03/10  03:00:00,289.78128938,1.99571406567,0.0,0.0,24.9203635341,199.362908273,11.6550186413,9.46419556793,2.19082307339
 03/10  04:00:00,289.388241612,1.59657125254,0.0,0.0,24.9203635341,199.362908273,15.4260640953,13.2351886467,2.19087544865
 03/10  05:00:00,302.017693191,1.99571406567,0.0,0.0,24.9203635341,199.362908273,22.6417766435,18.2802505357,4.36152610771
 03/10  06:00:00,351.00480809,1.59657125254,0.0,0.0,49.8407270682,199.362908273,34.9909203895,30.6231959081,4.36772448132
 03/10  07:00:00,403.38577369,29.6253840405,0.0,0.0,49.8407270682,199.362908273,722.103288935,719.910489984,2.19279895101
 03/10  08:00:00,503.375522745,29.6253840405,0.0,0.0,149.522181205,199.362908273,1544.52863729,1533.58298706,10.9456502348
 03/10  09:00:00,1050.51787826,29.6253840405,0.0,0.0,448.566543614,448.566543614,788.356253297,770.719559571,17.6366937263
 03/10  10:00:00,1013.27308715,29.6253840405,0.0,0.0,448.566543614,448.566543614,502.644093347,482.777309896,19.8667834504
 03/10  11:00:00,964.080213354,29.6895006692,0.0,0.0,448.566543614,448.566543614,334.039438643,314.165348484,19.8740901593
 03/10  12:00:00,965.396017192,31.0741302622,0.0,0.0,448.566543614,448.566543614,323.384754678,299.001727131,24.3830275477
 03/10  13:00:00,916.692950123,32.2429343067,0.0,0.0,448.566543614,398.725816546,324.697407345,295.741258652,28.9561486928
 03/10  14:00:00,967.223963149,33.1134432173,0.0,0.0,448.566543614,448.566543614,219.869327486,193.17519982,26.6941276661
 03/10  15:00:00,966.761453448,32.7443670576,0.0,0.0,448.566543614,448.566543614,160.354811232,142.726618161,17.6281930707
 03/10  16:00:00,965.036257308,31.0171471662,0.0,0.0,448.566543614,448.566543614,165.918163843,148.299868159,17.6182956832
 03/10  17:00:00,1012.63517078,29.6476333539,0.0,0.0,448.566543614,448.566543614,229.097621702,206.963059977,22.1345617253
 03/10  18:00:00,899.810655451,29.6253840405,0.0,0.0,348.885089477,398.725816546,271.073266819,257.735379046,13.3378877728
 03/10  19:00:00,751.865975307,29.6253840405,0.0,0.0,249.203635341,299.044362409,395.898526773,385.103086289,10.7954404848
 03/10  20:00:00,727.520852834,29.6253840405,0.0,0.0,249.203635341,299.044362409,478.538264886,469.793874646,8.7443902395
 03/10  21:00:00,578.077947931,29.6253840405,0.0,0.0,149.522181205,249.203635341,547.294610096,538.542143349,8.75246674663
 03/10  22:00:00,553.671688823,29.6253840405,0.0,0.0,149.522181205,249.203635341,584.983164512,580.615162476,4.36800203598
 03/10  23:00:00,349.356961089,0.0,0.0,0.0,49.8407270682,199.362908273,2.19037552444,0.0,2.19037552444
 03/10  24:00:00,299.992202177,0.0,0.0,0.0,24.9203635341,199.362908273,4.36127599713,0.0,4.36127599713
 03/11  01:00:00,237.929275958,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063773141,0.0,2.19063773141
 03/11  02:00:00,237.92927603,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076390724,0.0,2.19076390724
 03/11  03:00:00,239.130622429,1.1974284394,0.0,0.0,24.9203635341,149.522181205,7.53506256649,3.17368451051,4.36137805598
 03/11  04:00:00,239.93440639,1.99571406567,0.0,0.0,24.9203635341,149.522181205,9.83195059426,7.64109051527,2.19086007899
 03/11  05:00:00,251.757688983,1.59657125254,0.0,0.0,24.9203635341,149.522181205,10.0342209079,7.84342371544,2.19079719248
 03/11  06:00:00,276.609115092,1.99571406567,0.0,0.0,24.9203635341,149.522181205,17.4221432253,13.0541950891,4.36794813611
 03/11  07:00:00,403.041280717,29.6253840405,0.0,0.0,49.8407270682,199.362908273,653.47190499,649.106455212,4.3654497777
 03/11  08:00:00,402.127146028,29.6253840405,0.0,0.0,49.8407270682,199.362908273,899.479262561,892.929263886,6.5499986756
 03/11  09:00:00,651.150528538,29.6253840405,0.0,0.0,249.203635341,249.203635341,733.889182912,727.326886385,6.5622965273
 03/11  10:00:00,614.393341144,29.6253840405,0.0,0.0,249.203635341,249.203635341,662.993450491,652.037986951,10.9554635398
 03/11  11:00:00,565.300120058,29.6253840405,0.0,0.0,249.203635341,249.203635341,509.71187609,498.767474555,10.9444015347
 03/11  12:00:00,565.166979017,29.6253840405,0.0,0.0,249.203635341,249.203635341,414.377861101,403.411332034,10.966529067
 03/11  13:00:00,565.128747539,29.6253840405,0.0,0.0,249.203635341,249.203635341,399.549280024,388.599036235,10.9502437884
 03/11  14:00:00,565.078398828,29.6253840405,0.0,0.0,249.203635341,249.203635341,364.575654854,355.816493067,8.75916178721
 03/11  15:00:00,315.917624826,29.6253840405,0.0,0.0,74.7610906023,174.442544739,423.745297929,415.001732753,8.74356517601
 03/11  16:00:00,315.948555971,29.6253840405,0.0,0.0,74.7610906023,174.442544739,470.566024623,464.010747912,6.55527671055
 03/11  17:00:00,364.914374127,29.6253840405,0.0,0.0,74.7610906023,174.442544739,567.321817797,560.762219019,6.55959877795
 03/11  18:00:00,326.883646683,29.6253840405,0.0,0.0,24.9203635341,149.522181205,650.043585767,645.677872642,4.36571312428
 03/11  19:00:00,347.930070092,0.0,0.0,0.0,24.9203635341,149.522181205,4.36576312466,0.0,4.36576312466
 03/11  20:00:00,323.485674529,0.0,0.0,0.0,24.9203635341,149.522181205,4.36549706685,0.0,4.36549706685
 03/11  21:00:00,323.485674274,0.0,0.0,0.0,24.9203635341,149.522181205,3.25860664602,0.0,3.25860664602
 03/11  22:00:00,299.042292222,0.0,0.0,0.0,24.9203635341,149.522181205,5.47680621435,0.0,5.47680621435
 03/11  23:00:00,276.201199095,1.59657125254,0.0,0.0,24.9203635341,149.522181205,11.8560350897,9.66540614541,2.19062894424
 03/11  24:00:00,252.160456784,1.99571406567,0.0,0.0,24.9203635341,149.522181205,16.8435578852,14.6527255467,2.19083233853
 03/12  01:00:00,239.539975954,1.59657125254,0.0,0.0,24.9203635341,149.522181205,18.3617809519,16.1720129203,2.18976803165
 03/12  02:00:00,239.944224318,1.99571406567,0.0,0.0,24.9203635341,149.522181205,24.0076629322,21.8181138471,2.18954908509
 03/12  03:00:00,239.548973447,1.59657125254,0.0,0.0,24.9203635341,149.522181205,28.2948344451,26.1050076511,2.18982679399
 03/12  04:00:00,252.176082465,1.99571406567,0.0,0.0,24.9203635341,149.522181205,34.6116372458,32.4219058794,2.18973136641
 03/12  05:00:00,276.235112941,1.59657125254,0.0,0.0,24.9203635341,149.522181205,50.1108041413,45.7451204014,4.36568373985
 03/12  06:00:00,325.530911915,1.99571406567,0.0,0.0,24.9203635341,149.522181205,57.8157032955,55.6260162144,2.18968708107
 03/12  07:00:00,323.959437917,1.59657125254,0.0,0.0,24.9203635341,149.522181205,72.5317494554,70.3419703992,2.1897790562
 03/12  08:00:00,298.721847338,1.99571406567,0.0,0.0,24.9203635341,149.522181205,65.4307429043,63.2409761439,2.18976676039
 03/12  09:00:00,261.640724239,1.59657125254,0.0,0.0,24.9203635341,149.522181205,48.5298964829,46.3401210493,2.18977543354
 03/12  10:00:00,213.134797528,1.99571406567,0.0,0.0,24.9203635341,149.522181205,32.3041606857,29.0551832641,3.24897742153
 03/12  11:00:00,212.729321812,1.59657125254,0.0,0.0,24.9203635341,149.522181205,24.6402648552,21.3376222918,3.30264256337
 03/12  12:00:00,213.124483971,1.99571406567,0.0,0.0,24.9203635341,149.522181205,21.5579713329,17.1949319264,4.3630394065
 03/12  13:00:00,212.727181111,1.59657125254,0.0,0.0,24.9203635341,149.522181205,21.9034581648,17.5338079486,4.3696502162
 03/12  14:00:00,213.126102264,1.99571406567,0.0,0.0,24.9203635341,149.522181205,21.0886518801,18.8968366413,2.19181523888
 03/12  15:00:00,212.722412754,1.59657125254,0.0,0.0,24.9203635341,149.522181205,17.4368348475,15.2470347342,2.18980011333
 03/12  16:00:00,262.006486844,1.99571406567,0.0,0.0,24.9203635341,149.522181205,13.4403464309,11.2505329238,2.18981350709
 03/12  17:00:00,298.273162083,1.59657125254,0.0,0.0,24.9203635341,149.522181205,12.6435392793,10.4537582643,2.18978101508
 03/12  18:00:00,298.676682036,1.99571406567,0.0,0.0,24.9203635341,149.522181205,17.2128823112,15.0231969821,2.18968532915
 03/12  19:00:00,325.098885691,1.59657125254,0.0,0.0,24.9203635341,149.522181205,23.2966317058,18.9370483526,4.35958335325
 03/12  20:00:00,325.505600555,1.99571406567,0.0,0.0,24.9203635341,149.522181205,29.0475949177,26.8579461521,2.18964876555
 03/12  21:00:00,300.664483628,1.59657125254,0.0,0.0,24.9203635341,149.522181205,30.0101140321,27.8172473913,2.19286664081
 03/12  22:00:00,276.624641738,1.99571406567,0.0,0.0,24.9203635341,149.522181205,37.2579101801,35.0680855202,2.18982465989
 03/12  23:00:00,251.786178429,1.59657125254,0.0,0.0,24.9203635341,149.522181205,42.5263516983,40.3365587322,2.18979296603
 03/12  24:00:00,239.96698508,1.99571406567,0.0,0.0,24.9203635341,149.522181205,46.4976604692,44.3079631709,2.1896972983
 03/13  01:00:00,289.4117088,1.59657125254,0.0,0.0,24.9203635341,199.362908273,51.3002266558,46.9385968772,4.3616297786
 03/13  02:00:00,289.818519999,1.99571406567,0.0,0.0,24.9203635341,199.362908273,56.893211948,54.7023656768,2.19084627116
 03/13  03:00:00,289.429594968,1.59657125254,0.0,0.0,24.9203635341,199.362908273,67.0570755469,64.8662604972,2.1908150497
 03/13  04:00:00,317.948982138,17.8333727943,0.0,0.0,24.9203635341,199.362908273,130.832565413,126.471628574,4.36093683853
 03/13  05:00:00,370.898831037,21.3936446633,0.0,0.0,49.8407270682,199.362908273,154.878880916,150.511079992,4.36780092471
 03/13  06:00:00,429.665213138,29.6253840405,0.0,0.0,49.8407270682,199.362908273,1629.806432,1627.61354955,2.19288245551
 03/13  07:00:00,528.673308949,29.6253840405,0.0,0.0,149.522181205,199.362908273,1901.83017209,1890.88574839,10.944423698
 03/13  08:00:00,1050.36934451,29.6253840405,0.0,0.0,448.566543614,448.566543614,1018.77022656,1001.13720971,17.633016846
 03/13  09:00:00,1013.36135323,29.6253840405,0.0,0.0,448.566543614,448.566543614,749.826058766,729.958225705,19.8678330609
 03/13  10:00:00,964.134675265,29.6253840405,0.0,0.0,448.566543614,448.566543614,520.087020244,500.210829769,19.8761904744
 03/13  11:00:00,963.882496289,29.6253840405,0.0,0.0,448.566543614,448.566543614,351.11711016,326.735661033,24.381449127
 03/13  12:00:00,914.072856486,29.6253840405,0.0,0.0,448.566543614,398.725816546,392.463424023,363.511922287,28.9515017365
 03/13  13:00:00,963.797750731,29.6253840405,0.0,0.0,448.566543614,448.566543614,312.478015714,285.793726321,26.6842893926
 03/13  14:00:00,963.660448886,29.6288446378,0.0,0.0,448.566543614,448.566543614,201.840817604,184.212804057,17.628013547
 03/13  15:00:00,963.624343409,29.64224709,0.0,0.0,448.566543614,448.566543614,163.867351898,146.248672745,17.6186791529
 03/13  16:00:00,1012.46483011,29.6253840405,0.0,0.0,448.566543614,448.566543614,137.420190673,115.285781622,22.1344090511
 03/13  17:00:00,899.635260493,29.6253840405,0.0,0.0,348.885089477,398.725816546,162.56145108,149.388615053,13.1728360274
 03/13  18:00:00,700.410071894,29.6253840405,0.0,0.0,249.203635341,299.044362409,292.69748052,281.742792839,10.9546876808
 03/13  19:00:00,718.799481974,29.6253840405,0.0,0.0,249.203635341,299.044362409,406.791037386,398.04825769,8.74277969581
 03/13  20:00:00,577.900122104,29.6253840405,0.0,0.0,149.522181205,249.203635341,490.261805824,481.510814006,8.750991818
 03/13  21:00:00,553.540991251,29.6253840405,0.0,0.0,149.522181205,249.203635341,580.29819235,575.930919223,4.36727312727
 03/13  22:00:00,349.356958318,0.0,0.0,0.0,49.8407270682,199.362908273,2.19082486926,0.0,2.19082486926
 03/13  23:00:00,299.992199007,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905687993,0.0,2.1905687993
 03/13  24:00:00,287.770001448,0.0,0.0,0.0,24.9203635341,199.362908273,2.19069031275,0.0,2.19069031275
 03/14  01:00:00,287.770000428,0.0,0.0,0.0,24.9203635341,199.362908273,4.36136062549,0.0,4.36136062549
 03/14  02:00:00,289.374160467,1.59657125254,0.0,0.0,24.9203635341,199.362908273,9.6022719245,7.41160122593,2.19067069856
 03/14  03:00:00,289.777907399,1.99571406567,0.0,0.0,24.9203635341,199.362908273,14.1135349429,11.9227433004,2.19079164244
 03/14  04:00:00,301.603399133,1.59657125254,0.0,0.0,24.9203635341,199.362908273,18.6835021476,14.3218631791,4.36163896851
 03/14  05:00:00,351.374989331,1.99571406567,0.0,0.0,49.8407270682,199.362908273,24.7461766132,20.3787462587,4.36743035446
 03/14  06:00:00,428.988986806,29.6253840405,0.0,0.0,49.8407270682,199.362908273,1041.0212875,1038.82844615,2.19284134815
 03/14  07:00:00,528.73284915,29.6253840405,0.0,0.0,149.522181205,199.362908273,1882.68761029,1871.74350746,10.9441028245
 03/14  08:00:00,1050.65807185,29.6253840405,0.0,0.0,448.566543614,448.566543614,1051.41316004,1033.78118312,17.6319769148
 03/14  09:00:00,1013.53051952,29.6253840405,0.0,0.0,448.566543614,448.566543614,707.167480118,687.300824444,19.8666556745
 03/14  10:00:00,964.228102294,29.6253840405,0.0,0.0,448.566543614,448.566543614,469.430136615,449.556243445,19.8738931699
 03/14  11:00:00,963.928614924,29.6285539665,0.0,0.0,448.566543614,448.566543614,310.430030453,286.050809426,24.3792210268
 03/14  12:00:00,914.719901607,30.4090526468,0.0,0.0,448.566543614,398.725816546,236.913776498,207.961887531,28.9518889663
 03/14  13:00:00,966.144353136,32.1494908845,0.0,0.0,448.566543614,448.566543614,142.072173353,115.391177983,26.68099537
 03/14  14:00:00,966.669433724,32.7157222131,0.0,0.0,448.566543614,448.566543614,116.390565149,98.7651453835,17.6254197653
 03/14  15:00:00,966.017675927,32.1182355861,0.0,0.0,448.566543614,448.566543614,79.639675688,62.0225610786,17.6171146093
 03/14  16:00:00,1013.17333982,30.3907559509,0.0,0.0,448.566543614,448.566543614,77.0036116338,54.8691666693,22.1344449646
 03/14  17:00:00,899.560895939,29.6253840405,0.0,0.0,348.885089477,398.725816546,83.0305290681,69.8594896115,13.1710394566
 03/14  18:00:00,700.248661963,29.6253840405,0.0,0.0,249.203635341,299.044362409,125.481275324,114.52585652,10.9554188043
 03/14  19:00:00,718.640891868,29.6253840405,0.0,0.0,249.203635341,299.044362409,225.358190855,218.795670971,6.56251988377
 03/14  20:00:00,577.847052974,29.6253840405,0.0,0.0,149.522181205,249.203635341,393.383363433,384.631310847,8.75205258576
 03/14  21:00:00,553.479463003,29.6253840405,0.0,0.0,149.522181205,249.203635341,471.973976596,467.606101955,4.36787464061
 03/14  22:00:00,349.356957343,0.0,0.0,0.0,49.8407270682,199.362908273,4.36138251915,0.0,4.36138251915
 03/14  23:00:00,299.992197792,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064295786,0.0,2.19064295786
 03/14  24:00:00,287.770000069,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076188437,0.0,2.19076188437
 03/15  01:00:00,287.769999299,0.0,0.0,0.0,24.9203635341,199.362908273,4.36111970777,0.0,4.36111970777
 03/15  02:00:00,287.769999072,0.0,0.0,0.0,24.9203635341,199.362908273,2.19073501045,0.0,2.19073501045
 03/15  03:00:00,289.373221596,1.59657125254,0.0,0.0,24.9203635341,199.362908273,8.14422031081,5.95336892488,2.19085138593
 03/15  04:00:00,301.999228821,1.99571406567,0.0,0.0,24.9203635341,199.362908273,12.3366257842,10.1460343352,2.19059144905
 03/15  05:00:00,350.96714928,1.59657125254,0.0,0.0,49.8407270682,199.362908273,15.2378823166,10.8701333517,4.36774896492
 03/15  06:00:00,428.746894046,29.6253840405,0.0,0.0,49.8407270682,199.362908273,768.673566306,764.308214286,4.36535201924
 03/15  07:00:00,519.307185026,29.6253840405,0.0,0.0,149.522181205,199.362908273,1252.18411115,1241.24046255,10.9436485951
 03/15  08:00:00,1050.02413153,29.6253840405,0.0,0.0,448.566543614,448.566543614,793.147348673,775.51137785,17.6359708231
 03/15  09:00:00,1012.97764844,29.6253840405,0.0,0.0,448.566543614,448.566543614,491.318294268,471.455542365,19.862751903
 03/15  10:00:00,963.847776602,29.6253840405,0.0,0.0,448.566543614,448.566543614,318.484500391,298.612432785,19.8720676063
 03/15  11:00:00,963.846533264,29.7426687163,0.0,0.0,448.566543614,448.566543614,234.84577277,212.680711714,22.1650610562
 03/15  12:00:00,915.11486182,30.9300567908,0.0,0.0,448.566543614,398.725816546,183.462616234,154.513734704,28.9488815305
 03/15  13:00:00,966.622701498,32.6756157358,0.0,0.0,448.566543614,448.566543614,126.361216763,97.4566865366,28.9045302261
 03/15  14:00:00,967.181935802,33.2695611214,0.0,0.0,448.566543614,448.566543614,97.3311900962,79.7055520678,17.6256380284
 03/15  15:00:00,966.545507848,32.6776254381,0.0,0.0,448.566543614,448.566543614,59.2435988781,43.8261574835,15.4174413946
 03/15  16:00:00,1013.65232381,30.8986001204,0.0,0.0,448.566543614,448.566543614,59.1551665281,37.0211498739,22.1340166542
 03/15  17:00:00,899.531183137,29.6253840405,0.0,0.0,348.885089477,398.725816546,67.4724907199,52.1090362576,15.3634544622
 03/15  18:00:00,700.200464944,29.6253840405,0.0,0.0,249.203635341,299.044362409,94.7606259233,83.8046111677,10.9560147556
 03/15  19:00:00,718.535372914,29.6253840405,0.0,0.0,249.203635341,299.044362409,150.347001216,143.784505946,6.56249526966
 03/15  20:00:00,577.676585924,29.6253840405,0.0,0.0,149.522181205,249.203635341,267.356770871,258.604828282,8.751942589
 03/15  21:00:00,553.268773631,29.6253840405,0.0,0.0,149.522181205,249.203635341,310.835504405,306.467707122,4.36779728272
 03/15  22:00:00,349.356955832,0.0,0.0,0.0,49.8407270682,199.362908273,2.19079151463,0.0,2.19079151463
 03/15  23:00:00,299.992196936,0.0,0.0,0.0,24.9203635341,199.362908273,4.36142777984,0.0,4.36142777984
 03/15  24:00:00,287.76999892,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051203498,0.0,2.19051203498
 03/16  01:00:00,287.769997647,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062524813,0.0,2.19062524813
 03/16  02:00:00,287.769998038,0.0,0.0,0.0,24.9203635341,199.362908273,4.36121674885,0.0,4.36121674885
 03/16  03:00:00,287.769998009,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059168818,0.0,2.19059168818
 03/16  04:00:00,300.793044506,0.798285626268,0.0,0.0,24.9203635341,199.362908273,4.69586938836,2.50516366123,2.19070572714
 03/16  05:00:00,350.96132682,1.59657125254,0.0,0.0,49.8407270682,199.362908273,10.5123894492,6.14477138072,4.36761806851
 03/16  06:00:00,428.563117594,29.6253840405,0.0,0.0,49.8407270682,199.362908273,668.295357154,663.929613638,4.36574351577
 03/16  07:00:00,518.818099158,29.6253840405,0.0,0.0,149.522181205,199.362908273,947.814794407,939.056899671,8.75789473596
 03/16  08:00:00,1049.5626252,29.6253840405,0.0,0.0,448.566543614,448.566543614,530.461035001,512.829179281,17.63185572
 03/16  09:00:00,1012.64629326,29.6253840405,0.0,0.0,448.566543614,448.566543614,303.04174657,283.177531473,19.8642150968
 03/16  10:00:00,963.680481824,29.6253840405,0.0,0.0,448.566543614,448.566543614,234.334054714,214.462791335,19.8712633792
 03/16  11:00:00,963.642812844,29.6253840405,0.0,0.0,448.566543614,448.566543614,202.458851031,178.080631039,24.3782199925
 03/16  12:00:00,914.245969867,30.1321730732,0.0,0.0,448.566543614,398.725816546,146.46519872,117.517515815,28.9476829052
 03/16  13:00:00,966.314041752,32.4030849354,0.0,0.0,448.566543614,448.566543614,106.303696155,79.6183180614,26.6853780938
 03/16  14:00:00,967.185667513,33.3021547999,0.0,0.0,448.566543614,448.566543614,81.6718943903,64.0484869051,17.6234074852
 03/16  15:00:00,966.60572902,32.7568473442,0.0,0.0,448.566543614,448.566543614,49.1541458437,31.5364747378,17.6176711059
 03/16  16:00:00,1013.64236313,30.8990146812,0.0,0.0,448.566543614,448.566543614,53.9634565445,31.8328939911,22.1305625534
 03/16  17:00:00,899.593379696,29.6965520547,0.0,0.0,348.885089477,398.725816546,63.0960253033,49.9235063126,13.1725189907
 03/16  18:00:00,700.190432005,29.6253840405,0.0,0.0,249.203635341,299.044362409,94.8351392087,83.8808038183,10.9543353904
 03/16  19:00:00,718.511601625,29.6253840405,0.0,0.0,249.203635341,299.044362409,144.415801582,135.67279667,8.74300491207
 03/16  20:00:00,577.637770324,29.6253840405,0.0,0.0,149.522181205,249.203635341,252.765564473,244.01504441,8.75052006293
 03/16  21:00:00,553.275399247,29.6253840405,0.0,0.0,149.522181205,249.203635341,342.714539915,338.347465303,4.36707461177
 03/16  22:00:00,349.356954945,0.0,0.0,0.0,49.8407270682,199.362908273,2.19072785573,0.0,2.19072785573
 03/16  23:00:00,299.992195694,0.0,0.0,0.0,24.9203635341,199.362908273,2.19084154799,0.0,2.19084154799
 03/16  24:00:00,287.769997993,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057954337,0.0,2.19057954337
 03/17  01:00:00,287.769996985,0.0,0.0,0.0,24.9203635341,199.362908273,4.36149314876,0.0,4.36149314876
 03/17  02:00:00,287.769996639,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905382776,0.0,2.1905382776
 03/17  03:00:00,287.76999656,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064981888,0.0,2.19064981888
 03/17  04:00:00,299.992194732,0.0,0.0,0.0,24.9203635341,199.362908273,4.36125810033,0.0,4.36125810033
 03/17  05:00:00,351.361310001,1.99571406567,0.0,0.0,49.8407270682,199.362908273,9.65602766759,7.46265409538,2.19337357221
 03/17  06:00:00,428.53322923,29.6253840405,0.0,0.0,49.8407270682,199.362908273,679.830778651,675.465231536,4.36554711523
 03/17  07:00:00,518.764194589,29.6253840405,0.0,0.0,149.522181205,199.362908273,942.53221401,931.588092026,10.9441219841
 03/17  08:00:00,1049.58902515,29.6253840405,0.0,0.0,448.566543614,448.566543614,573.586181536,555.951984106,17.6341974308
 03/17  09:00:00,1012.66394953,29.6253840405,0.0,0.0,448.566543614,448.566543614,324.214728595,304.352409607,19.8623189884
 03/17  10:00:00,963.591113472,29.6253840405,0.0,0.0,448.566543614,448.566543614,155.005494699,135.135248942,19.8702457569
 03/17  11:00:00,964.009947198,30.1046980354,0.0,0.0,448.566543614,448.566543614,98.5957831042,76.4327222359,22.1630608683
 03/17  12:00:00,916.06248777,31.9903925718,0.0,0.0,448.566543614,398.725816546,108.84716094,79.9018890971,28.9452718432
 03/17  13:00:00,967.927245433,34.0460335909,0.0,0.0,448.566543614,448.566543614,80.9668116873,52.0598264101,28.9069852771
 03/17  14:00:00,968.645204169,34.7876578982,0.0,0.0,448.566543614,448.566543614,57.0271349274,39.4041583046,17.6229766228
 03/17  15:00:00,967.774748097,33.9436577652,0.0,0.0,448.566543614,448.566543614,29.7572458382,14.3412125149,15.4160333233
 03/17  16:00:00,1014.72492462,31.9986887829,0.0,0.0,448.566543614,448.566543614,37.2862247747,15.1566957485,22.1295290261
 03/17  17:00:00,900.154084158,30.2825869933,0.0,0.0,348.885089477,398.725816546,38.1347851004,24.9600110837,13.1747740168
 03/17  18:00:00,700.244516034,29.7085318846,0.0,0.0,249.203635341,299.044362409,65.6143298223,54.6596994304,10.9546303919
 03/17  19:00:00,718.45027926,29.6253840405,0.0,0.0,249.203635341,299.044362409,81.9098352309,73.1664082296,8.74342700121
 03/17  20:00:00,577.529164128,29.6253840405,0.0,0.0,149.522181205,249.203635341,140.047383366,131.29730653,8.75007683577
 03/17  21:00:00,553.102702588,29.6253840405,0.0,0.0,149.522181205,249.203635341,161.274059412,156.907159981,4.36689943023
 03/17  22:00:00,349.356953465,0.0,0.0,0.0,49.8407270682,199.362908273,2.19065900821,0.0,2.19065900821
 03/17  23:00:00,299.992194513,0.0,0.0,0.0,24.9203635341,199.362908273,2.190581485,0.0,2.190581485
 03/17  24:00:00,287.76999693,0.0,0.0,0.0,24.9203635341,199.362908273,4.36149659241,0.0,4.36149659241
 03/18  01:00:00,237.929268284,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053553107,0.0,2.19053553107
 03/18  02:00:00,237.929268225,0.0,0.0,0.0,24.9203635341,149.522181205,2.19064440535,0.0,2.19064440535
 03/18  03:00:00,237.929268604,0.0,0.0,0.0,24.9203635341,149.522181205,4.36123977297,0.0,4.36123977297
 03/18  04:00:00,250.151466319,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059558501,0.0,2.19059558501
 03/18  05:00:00,274.597377412,0.0,0.0,0.0,24.9203635341,149.522181205,4.36765062994,0.0,4.36765062994
 03/18  06:00:00,428.326823769,29.6253840405,0.0,0.0,49.8407270682,199.362908273,473.038327667,470.845722411,2.19260525532
 03/18  07:00:00,418.57084784,29.6253840405,0.0,0.0,49.8407270682,199.362908273,459.162329322,452.611862863,6.55046645869
 03/18  08:00:00,650.523755356,29.6253840405,0.0,0.0,249.203635341,249.203635341,289.351239917,280.608526152,8.74271376568
 03/18  09:00:00,613.792052273,29.6253840405,0.0,0.0,249.203635341,249.203635341,220.727492542,209.774467046,10.9530254965
 03/18  10:00:00,564.841787262,29.6253840405,0.0,0.0,249.203635341,249.203635341,154.100517639,145.341143248,8.75937439051
 03/18  11:00:00,564.82035018,29.6253840405,0.0,0.0,249.203635341,249.203635341,133.79396066,120.643336824,13.1506238361
 03/18  12:00:00,564.813185423,29.6253840405,0.0,0.0,249.203635341,249.203635341,124.273294273,115.509976744,8.76331752858
 03/18  13:00:00,566.238916895,31.0608792052,0.0,0.0,249.203635341,249.203635341,117.166213263,106.221709018,10.9445042448
 03/18  14:00:00,324.265470148,31.7365650587,0.000406739584611,0.0,74.7610906023,174.442544739,158.499843066,151.937425909,6.56241715691
 03/18  15:00:00,317.045192457,31.0629200431,0.0,0.0,74.7610906023,174.442544739,127.372243043,120.815979435,6.55626360803
 03/18  16:00:00,364.710303113,29.8453315524,0.0,0.0,74.7610906023,174.442544739,122.81277999,114.07385351,8.73892648041
 03/18  17:00:00,326.417528498,29.6253840405,0.0,0.0,24.9203635341,149.522181205,146.386972393,144.194463874,2.19250851835
 03/18  18:00:00,306.566595701,9.89853670538,0.0,0.0,24.9203635341,149.522181205,4.36575034221,0.0,4.36575034221
 03/18  19:00:00,314.941996955,0.0,0.0,0.0,24.9203635341,149.522181205,4.36567751497,0.0,4.36567751497
 03/18  20:00:00,323.485663445,0.0,0.0,0.0,24.9203635341,149.522181205,4.36549861228,0.0,4.36549861228
 03/18  21:00:00,299.042278189,0.0,0.0,0.0,24.9203635341,149.522181205,4.36965173997,0.0,4.36965173997
 03/18  22:00:00,274.595861609,0.0,0.0,0.0,24.9203635341,149.522181205,2.19077382146,0.0,2.19077382146
 03/18  23:00:00,250.151466187,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050746393,0.0,2.19050746393
 03/18  24:00:00,237.929268585,0.0,0.0,0.0,24.9203635341,149.522181205,4.36134072906,0.0,4.36134072906
 03/19  01:00:00,237.928762254,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952502272,0.0,2.18952502272
 03/19  02:00:00,237.928762209,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959913419,0.0,2.18959913419
 03/19  03:00:00,237.928762206,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896729936,0.0,2.1896729936
 03/19  04:00:00,250.551264018,0.399142813134,0.0,0.0,24.9203635341,149.522181205,3.5442936924,1.35454705481,2.18974663759
 03/19  05:00:00,276.599671516,1.99571406567,0.0,0.0,24.9203635341,149.522181205,12.6340625199,8.26874668994,4.36531582994
 03/19  06:00:00,325.088957573,1.59657125254,0.0,0.0,24.9203635341,149.522181205,11.8057466303,9.61601591853,2.1897307118
 03/19  07:00:00,315.759629287,1.99571406567,0.0,0.0,24.9203635341,149.522181205,13.9098040058,11.7200762759,2.18972772994
 03/19  08:00:00,298.269973828,1.59657125254,0.0,0.0,24.9203635341,149.522181205,10.1995040922,8.00976378115,2.18974031109
 03/19  09:00:00,262.001086191,1.99571406567,0.0,0.0,24.9203635341,149.522181205,8.5225858427,6.33301789379,2.18956794891
 03/19  10:00:00,211.111157872,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964231204,0.0,2.18964231204
 03/19  11:00:00,211.112167438,0.0,0.0,0.0,24.9203635341,149.522181205,2.19165954798,0.0,2.19165954798
 03/19  12:00:00,211.112168045,0.0,0.0,0.0,24.9203635341,149.522181205,4.36332559272,0.0,4.36332559272
 03/19  13:00:00,230.656566164,19.5428837103,0.0,0.0,24.9203635341,149.522181205,4.3695817402,0.0,4.3695817402
 03/19  14:00:00,226.961079424,15.8489118472,0.0,0.0,24.9203635341,149.522181205,2.19178190471,0.0,2.19178190471
 03/19  15:00:00,211.111157929,0.0,0.0,0.0,24.9203635341,149.522181205,4.35920577782,0.0,4.35920577782
 03/19  16:00:00,259.999949115,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955999657,0.0,2.18955999657
 03/19  17:00:00,296.666542488,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963357529,0.0,2.18963357529
 03/19  18:00:00,296.666542492,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970701805,0.0,2.18970701805
 03/19  19:00:00,314.94048025,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978031904,0.0,2.18978031904
 03/19  20:00:00,323.48414686,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954782812,0.0,2.18954782812
 03/19  21:00:00,299.04126586,0.0,0.0,0.0,24.9203635341,149.522181205,2.19251079775,0.0,2.19251079775
 03/19  22:00:00,274.595355734,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968887302,0.0,2.18968887302
 03/19  23:00:00,250.150960124,0.0,0.0,0.0,24.9203635341,149.522181205,4.35929194011,0.0,4.35929194011
 03/19  24:00:00,237.92876229,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960335094,0.0,2.18960335094
 03/20  01:00:00,287.769992926,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066796949,0.0,2.19066796949
 03/20  02:00:00,287.76999276,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077089164,0.0,2.19077089164
 03/20  03:00:00,287.769992915,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905001674,0.0,2.1905001674
 03/20  04:00:00,299.992190905,0.0,0.0,0.0,24.9203635341,199.362908273,4.36130947479,0.0,4.36130947479
 03/20  05:00:00,349.358463673,0.0,0.0,0.0,49.8407270682,199.362908273,4.36708454135,0.0,4.36708454135
 03/20  06:00:00,428.375221516,29.6253840405,0.0,0.0,49.8407270682,199.362908273,580.637251531,578.444422622,2.19282890853
 03/20  07:00:00,518.236230334,29.6253840405,0.0,0.0,149.522181205,199.362908273,481.553302875,470.61007647,10.943226405
 03/20  08:00:00,1049.21414941,29.6253840405,0.0,0.0,448.566543614,448.566543614,269.63661293,252.004672859,17.631940071
 03/20  09:00:00,1012.48672353,29.6253840405,0.0,0.0,448.566543614,448.566543614,200.790933527,180.929865128,19.8610683989
 03/20  10:00:00,963.574492977,29.6253840405,0.0,0.0,448.566543614,448.566543614,173.871129245,154.003302551,19.8678266936
 03/20  11:00:00,963.569163072,29.6253840405,0.0,0.0,448.566543614,448.566543614,166.101175748,143.939194281,22.1619814673
 03/20  12:00:00,913.743916002,29.6253840405,0.0,0.0,448.566543614,398.725816546,186.487793858,157.545165776,28.942628082
 03/20  13:00:00,963.546883368,29.6253840405,0.0,0.0,448.566543614,448.566543614,141.290293455,114.605014114,26.6852793405
 03/20  14:00:00,963.533295611,29.6253840405,0.0,0.0,448.566543614,448.566543614,128.570104472,110.946701584,17.623402888
 03/20  15:00:00,963.521184967,29.6253840405,0.0,0.0,448.566543614,448.566543614,114.860882416,97.2471628539,17.6137195619
 03/20  16:00:00,1012.40348286,29.6253840405,0.0,0.0,448.566543614,448.566543614,104.962633581,82.8346723289,22.1279612522
 03/20  17:00:00,899.572483457,29.6253840405,0.0,0.0,348.885089477,398.725816546,137.908593952,124.738365127,13.1702288251
 03/20  18:00:00,700.256895103,29.6253840405,0.0,0.0,249.203635341,299.044362409,198.171366271,187.217585335,10.9537809359
 03/20  19:00:00,718.564912324,29.6253840405,0.0,0.0,249.203635341,299.044362409,241.144849542,234.58349723,6.56135231163
 03/20  20:00:00,577.646570557,29.6253840405,0.0,0.0,149.522181205,249.203635341,318.806721491,310.05511799,8.75160350143
 03/20  21:00:00,553.217411354,29.6253840405,0.0,0.0,149.522181205,249.203635341,340.618347233,336.250622256,4.36772497618
 03/20  22:00:00,349.356950103,0.0,0.0,0.0,49.8407270682,199.362908273,4.36123245723,0.0,4.36123245723
 03/20  23:00:00,299.992190517,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054571034,0.0,2.19054571034
 03/20  24:00:00,287.769992712,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064858666,0.0,2.19064858666
 03/21  01:00:00,287.769991745,0.0,0.0,0.0,24.9203635341,199.362908273,4.36122266647,0.0,4.36122266647
 03/21  02:00:00,287.76999164,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057511687,0.0,2.19057511687
 03/21  03:00:00,287.76999136,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906751619,0.0,2.1906751619
 03/21  04:00:00,299.992189333,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077498974,0.0,2.19077498974
 03/21  05:00:00,349.358461534,0.0,0.0,0.0,49.8407270682,199.362908273,4.36713852466,0.0,4.36713852466
 03/21  06:00:00,428.37914232,29.6253840405,0.0,0.0,49.8407270682,199.362908273,630.923844977,626.558311288,4.36553368923
 03/21  07:00:00,509.687945899,29.6253840405,0.0,0.0,149.522181205,199.362908273,503.095522376,494.33683845,8.75868392588
 03/21  08:00:00,1049.22047775,29.6253840405,0.0,0.0,448.566543614,448.566543614,293.22450812,273.390401725,19.8341063958
 03/21  09:00:00,1012.52604479,29.6253840405,0.0,0.0,448.566543614,448.566543614,255.798692086,238.142824506,17.655867579
 03/21  10:00:00,963.624241891,29.6253840405,0.0,0.0,448.566543614,448.566543614,242.156144855,222.286877986,19.8692668691
 03/21  11:00:00,963.562605005,29.6253840405,0.0,0.0,448.566543614,448.566543614,165.814060675,141.440891006,24.3731696692
 03/21  12:00:00,913.715735645,29.6253840405,0.0,0.0,448.566543614,398.725816546,156.946214692,128.002766985,28.9434477065
 03/21  13:00:00,963.547516579,29.6253840405,0.0,0.0,448.566543614,448.566543614,145.847084093,119.172952977,26.6741311157
 03/21  14:00:00,963.54500312,29.6253840405,0.0,0.0,448.566543614,448.566543614,146.736376609,129.115197053,17.6211795556
 03/21  15:00:00,963.542592256,29.6253840405,0.0,0.0,448.566543614,448.566543614,142.627265096,127.213234408,15.4140306876
 03/21  16:00:00,1012.43417472,29.6253840405,0.0,0.0,448.566543614,448.566543614,146.330054601,124.19951971,22.1305348913
 03/21  17:00:00,899.599411055,29.6253840405,0.0,0.0,348.885089477,398.725816546,177.837343251,162.670873758,15.166469493
 03/21  18:00:00,700.290655383,29.6253840405,0.0,0.0,249.203635341,299.044362409,244.604019504,235.637973485,8.9660460186
 03/21  19:00:00,718.587984074,29.6253840405,0.0,0.0,249.203635341,299.044362409,278.993703454,270.251034493,8.74266896085
 03/21  20:00:00,577.665780113,29.6253840405,0.0,0.0,149.522181205,249.203635341,350.522399146,341.772239816,8.75015932954
 03/21  21:00:00,553.235756326,29.6253840405,0.0,0.0,149.522181205,249.203635341,370.411777375,366.044783577,4.36699379798
 03/21  22:00:00,349.356948295,0.0,0.0,0.0,49.8407270682,199.362908273,2.19052045041,0.0,2.19052045041
 03/21  23:00:00,299.992189445,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062040566,0.0,2.19062040566
 03/21  24:00:00,287.769991803,0.0,0.0,0.0,24.9203635341,199.362908273,4.3611670989,0.0,4.3611670989
 03/22  01:00:00,287.76999002,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905423933,0.0,2.1905423933
 03/22  02:00:00,287.769990017,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063955016,0.0,2.19063955016
 03/22  03:00:00,287.769990391,0.0,0.0,0.0,24.9203635341,199.362908273,4.36119740513,0.0,4.36119740513
 03/22  04:00:00,299.992188086,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055808523,0.0,2.19055808523
 03/22  05:00:00,349.358459492,0.0,0.0,0.0,49.8407270682,199.362908273,4.36749725866,0.0,4.36749725866
 03/22  06:00:00,428.428073696,29.6253840405,0.0,0.0,49.8407270682,199.362908273,695.177292006,692.984772066,2.19251993982
 03/22  07:00:00,509.793580825,29.6253840405,0.0,0.0,149.522181205,199.362908273,632.891708917,621.947773687,10.94393523
 03/22  08:00:00,1049.23085662,29.6253840405,0.0,0.0,448.566543614,448.566543614,299.232611667,281.602798461,17.6298132058
 03/22  09:00:00,1012.46301942,29.6253840405,0.0,0.0,448.566543614,448.566543614,177.042699663,157.182336015,19.8603636482
 03/22  10:00:00,963.513639866,29.6253840405,0.0,0.0,448.566543614,448.566543614,103.428403287,83.5586694986,19.8697337884
 03/22  11:00:00,963.751550994,29.875533828,0.0,0.0,448.566543614,448.566543614,86.1797919012,64.0185424433,22.1612494579
 03/22  12:00:00,915.487480638,31.4368342071,0.0,0.0,448.566543614,398.725816546,105.748949234,76.8100540491,28.9388951845
 03/22  13:00:00,967.117312925,33.245170243,0.0,0.0,448.566543614,448.566543614,82.0360471499,55.3551126112,26.6809345387
 03/22  14:00:00,967.583039194,33.7299745197,0.0,0.0,448.566543614,448.566543614,62.0766447259,44.4559049858,17.6207397401
 03/22  15:00:00,966.701793486,32.8740105051,0.0,0.0,448.566543614,448.566543614,31.6990670446,14.0840005035,17.6150665411
 03/22  16:00:00,1013.93595004,31.2129209851,0.0,0.0,448.566543614,448.566543614,37.3425858376,15.2136143759,22.1289714616
 03/22  17:00:00,900.324179525,30.4564653416,0.0,0.0,348.885089477,398.725816546,39.8990857575,26.7307326206,13.168353137
 03/22  18:00:00,700.420190603,29.8982717951,0.0,0.0,249.203635341,299.044362409,61.9290012585,50.9746656811,10.9543355775
 03/22  19:00:00,709.89565474,29.6253840405,0.0,0.0,249.203635341,299.044362409,83.743318017,77.1812796632,6.56203835388
 03/22  20:00:00,577.514038528,29.6253840405,0.0,0.0,149.522181205,249.203635341,150.963509455,142.213948871,8.74956058445
 03/22  21:00:00,559.609842563,29.6253840405,0.000614304346319,0.0,149.522181205,249.203635341,181.248582583,176.881839098,4.36674348424
 03/22  22:00:00,349.356947132,0.0,0.0,0.0,49.8407270682,199.362908273,2.19078651406,0.0,2.19078651406
 03/22  23:00:00,299.992188141,0.0,0.0,0.0,24.9203635341,199.362908273,4.36083530945,0.0,4.36083530945
 03/22  24:00:00,287.769989964,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051745547,0.0,2.19051745547
 03/23  01:00:00,287.769988527,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061018911,0.0,2.19061018911
 03/23  02:00:00,287.769988917,0.0,0.0,0.0,24.9203635341,199.362908273,4.36113027621,0.0,4.36113027621
 03/23  03:00:00,287.769988873,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052029388,0.0,2.19052029388
 03/23  04:00:00,299.992186349,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061422501,0.0,2.19061422501
 03/23  05:00:00,349.358457143,0.0,0.0,0.0,49.8407270682,199.362908273,4.36718378052,0.0,4.36718378052
 03/23  06:00:00,428.271651707,29.6253840405,0.0,0.0,49.8407270682,199.362908273,498.065628688,493.700255359,4.36537332881
 03/23  07:00:00,509.677929255,29.6253840405,0.0,0.0,149.522181205,199.362908273,491.946489841,483.187477706,8.75901213522
 03/23  08:00:00,1049.26200071,29.6253840405,0.0,0.0,448.566543614,448.566543614,340.645017373,323.013215302,17.6318020713
 03/23  09:00:00,1012.55439616,29.6253840405,0.0,0.0,448.566543614,448.566543614,290.077393283,270.218723961,19.8586693221
 03/23  10:00:00,963.653213777,29.6253840405,0.0,0.0,448.566543614,448.566543614,274.031143595,254.161507932,19.8696356629
 03/23  11:00:00,963.640857436,29.6253840405,0.0,0.0,448.566543614,448.566543614,256.195803663,234.039749703,22.1560539602
 03/23  12:00:00,913.821816541,29.6253840405,0.0,0.0,448.566543614,398.725816546,283.21837555,254.281024473,28.9373510762
 03/23  13:00:00,963.62506103,29.6253840405,0.0,0.0,448.566543614,448.566543614,237.0598952,210.37707984,26.6828153601
 03/23  14:00:00,963.605352665,29.6253840405,0.0,0.0,448.566543614,448.566543614,216.273700126,198.651798896,17.6219012303
 03/23  15:00:00,963.603139591,29.6253840405,0.0,0.0,448.566543614,448.566543614,214.24814418,196.636459863,17.6116843165
 03/23  16:00:00,1012.49656054,29.6253840405,0.0,0.0,448.566543614,448.566543614,217.785294803,195.661169274,22.1241255292
 03/23  17:00:00,899.66666714,29.6253840405,0.0,0.0,348.885089477,398.725816546,251.472194357,238.304222042,13.1679723151
 03/23  18:00:00,700.358668007,29.6253840405,0.0,0.0,249.203635341,299.044362409,319.618894627,308.66489781,10.9539968171
 03/23  19:00:00,710.112281142,29.6253840405,0.0,0.0,249.203635341,299.044362409,347.325033313,340.763824705,6.56120860859
 03/23  20:00:00,577.735256376,29.6253840405,0.0,0.0,149.522181205,249.203635341,418.329762561,409.579945271,8.74981729015
 03/23  21:00:00,553.306973537,29.6253840405,0.0,0.0,149.522181205,249.203635341,437.885982208,433.519097444,4.3668847645
 03/23  22:00:00,349.356945894,0.0,0.0,0.0,49.8407270682,199.362908273,2.19067186643,0.0,2.19067186643
 03/23  23:00:00,299.992186711,0.0,0.0,0.0,24.9203635341,199.362908273,4.36124995021,0.0,4.36124995021
 03/23  24:00:00,287.769988555,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057977703,0.0,2.19057977703
 03/24  01:00:00,287.769987164,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066919097,0.0,2.19066919097
 03/24  02:00:00,287.769987536,0.0,0.0,0.0,24.9203635341,199.362908273,4.36123928633,0.0,4.36123928633
 03/24  03:00:00,287.769987358,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905702914,0.0,2.1905702914
 03/24  04:00:00,299.992184918,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066095314,0.0,2.19066095314
 03/24  05:00:00,349.759543738,0.399142813134,0.0,0.0,49.8407270682,199.362908273,6.7295248393,2.36226784844,4.36725699086
 03/24  06:00:00,428.511565032,29.6253840405,0.0,0.0,49.8407270682,199.362908273,751.36663537,747.001198475,4.36543689529
 03/24  07:00:00,509.897146737,29.6253840405,0.0,0.0,149.522181205,199.362908273,711.13573313,702.376721986,8.75901114427
 03/24  08:00:00,1049.36480695,29.6253840405,0.0,0.0,448.566543614,448.566543614,433.217620199,415.588351824,17.6292683748
 03/24  09:00:00,1012.59674431,29.6253840405,0.0,0.0,448.566543614,448.566543614,319.275007439,299.416376616,19.8586308225
 03/24  10:00:00,963.566981821,29.6253840405,0.0,0.0,448.566543614,448.566543614,158.902945816,139.035570094,19.8673757217
 03/24  11:00:00,963.600076083,29.6872377345,0.0,0.0,448.566543614,448.566543614,124.023844415,101.86795479,22.155889625
 03/24  12:00:00,914.158835863,30.0797405796,0.0,0.0,448.566543614,398.725816546,133.34920599,104.414186999,28.9350189916
 03/24  13:00:00,963.533061686,29.6253840405,0.0,0.0,448.566543614,448.566543614,119.442640082,92.7629242125,26.67971587
 03/24  14:00:00,964.861575402,30.9972318641,0.0,0.0,448.566543614,448.566543614,72.4653442159,54.8448744717,17.6204697442
 03/24  15:00:00,965.341638975,31.5027025364,0.0,0.0,448.566543614,448.566543614,43.8065697744,26.1920125353,17.614557239
 03/24  16:00:00,1012.84411323,30.1106446442,0.0,0.0,448.566543614,448.566543614,48.607616953,26.4811907909,22.1264261621
 03/24  17:00:00,899.511658483,29.6253840405,0.0,0.0,348.885089477,398.725816546,60.0115060383,46.8427049689,13.1688010693
 03/24  18:00:00,700.176580328,29.6253840405,0.0,0.0,249.203635341,299.044362409,93.4106845402,82.4583414292,10.952343111
 03/24  19:00:00,709.948769772,29.6253840405,0.0,0.0,249.203635341,299.044362409,142.245953892,135.684674762,6.56127913045
 03/24  20:00:00,577.577721445,29.6253840405,0.0,0.0,149.522181205,249.203635341,219.836213319,211.085384675,8.75082864376
 03/24  21:00:00,553.158080335,29.6253840405,0.0,0.0,149.522181205,249.203635341,252.314302942,247.946938152,4.36736478968
 03/24  22:00:00,349.356944057,0.0,0.0,0.0,49.8407270682,199.362908273,2.19070788493,0.0,2.19070788493
 03/24  23:00:00,299.992185281,0.0,0.0,0.0,24.9203635341,199.362908273,4.36094516614,0.0,4.36094516614
 03/24  24:00:00,287.769987289,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060856139,0.0,2.19060856139
 03/25  01:00:00,237.929258545,0.0,0.0,0.0,24.9203635341,149.522181205,2.19069405951,0.0,2.19069405951
 03/25  02:00:00,237.929258735,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041102567,0.0,2.19041102567
 03/25  03:00:00,237.929258914,0.0,0.0,0.0,24.9203635341,149.522181205,4.36108516925,0.0,4.36108516925
