Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/25  04:00:00,250.151456532,0.0,0.0,0.0,24.9203635341,149.522181205,2.19067373676,0.0,2.19067373676
 03/25  05:00:00,274.597362197,0.0,0.0,0.0,24.9203635341,149.522181205,4.36709240395,0.0,4.36709240395
 03/25  06:00:00,428.351748034,29.6253840405,0.0,0.0,49.8407270682,199.362908273,570.318211974,565.953271018,4.36494095636
 03/25  07:00:00,410.009765097,29.6253840405,0.0,0.0,49.8407270682,199.362908273,488.553943681,484.180722683,4.37322099805
 03/25  08:00:00,650.526478818,29.6253840405,0.0,0.0,249.203635341,249.203635341,321.423731164,312.680840756,8.74289040747
 03/25  09:00:00,613.796240269,29.6253840405,0.0,0.0,249.203635341,249.203635341,245.164876045,234.212361137,10.9525149085
 03/25  10:00:00,564.850399027,29.6253840405,0.0,0.0,249.203635341,249.203635341,177.168563203,168.409760075,8.75880312858
 03/25  11:00:00,564.849920039,29.6253840405,0.0,0.0,249.203635341,249.203635341,176.908617254,165.945023258,10.9635939958
 03/25  12:00:00,565.709164171,30.4756576152,0.0,0.0,249.203635341,249.203635341,189.82300951,178.875312895,10.9476966156
 03/25  13:00:00,567.05860055,31.8399267788,0.0,0.0,249.203635341,249.203635341,171.146177344,162.388526894,8.75765045086
 03/25  14:00:00,317.582375673,31.5381766413,0.0,0.0,74.7610906023,174.442544739,209.792313518,201.050526818,8.74178669903
 03/25  15:00:00,316.595336481,30.5929748156,0.0,0.0,74.7610906023,174.442544739,159.102930858,152.546480255,6.55645060271
 03/25  16:00:00,364.521395704,29.6457709196,0.0,0.0,74.7610906023,174.442544739,140.158380297,133.600802034,6.55757826231
 03/25  17:00:00,326.43905178,29.6253840405,0.0,0.0,24.9203635341,149.522181205,182.767379539,178.402373212,4.36500632655
 03/25  18:00:00,306.566582257,9.89853670538,0.0,0.0,24.9203635341,149.522181205,4.36544948481,0.0,4.36544948481
 03/25  19:00:00,306.398316202,0.0,0.0,0.0,24.9203635341,149.522181205,2.19275804655,0.0,2.19275804655
 03/25  20:00:00,323.485649823,0.0,0.0,0.0,24.9203635341,149.522181205,4.36500365775,0.0,4.36500365775
 03/25  21:00:00,299.042260854,0.0,0.0,0.0,24.9203635341,149.522181205,4.36912362256,0.0,4.36912362256
 03/25  22:00:00,274.595852344,0.0,0.0,0.0,24.9203635341,149.522181205,4.36121405622,0.0,4.36121405622
 03/25  23:00:00,250.151456574,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055285413,0.0,2.19055285413
 03/25  24:00:00,237.929258533,0.0,0.0,0.0,24.9203635341,149.522181205,2.19064013621,0.0,2.19064013621
 03/26  01:00:00,237.928754221,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956999658,0.0,2.18956999658
 03/26  02:00:00,237.928754238,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962325607,0.0,2.18962325607
 03/26  03:00:00,237.928754268,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967629274,0.0,2.18967629274
 03/26  04:00:00,250.150952109,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972914377,0.0,2.18972914377
 03/26  05:00:00,275.397295673,0.798285626268,0.0,0.0,24.9203635341,149.522181205,7.01028220228,2.64475747896,4.36552472333
 03/26  06:00:00,325.085786053,1.59657125254,0.0,0.0,24.9203635341,149.522181205,8.42539819081,6.23570146867,2.18969672214
 03/26  07:00:00,306.812774186,1.59657125254,0.0,0.0,24.9203635341,149.522181205,9.56358488228,7.37395666176,2.18962822052
 03/26  08:00:00,298.667093105,1.99571406567,0.0,0.0,24.9203635341,149.522181205,8.14226424913,5.95258295276,2.18968129637
 03/26  09:00:00,259.999941067,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973353062,0.0,2.18973353062
 03/26  10:00:00,212.044279249,0.931333230646,0.0,0.0,24.9203635341,149.522181205,4.39678125246,2.20709550112,2.18968575134
 03/26  11:00:00,211.112155898,0.0,0.0,0.0,24.9203635341,149.522181205,4.36278786694,0.0,4.36278786694
 03/26  12:00:00,211.112155774,0.0,0.0,0.0,24.9203635341,149.522181205,2.19158640999,0.0,2.19158640999
 03/26  13:00:00,211.113664507,0.0,0.0,0.0,24.9203635341,149.522181205,4.36936719624,0.0,4.36936719624
 03/26  14:00:00,211.112155961,0.0,0.0,0.0,24.9203635341,149.522181205,4.36325724215,0.0,4.36325724215
 03/26  15:00:00,211.111149944,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946456362,0.0,2.18946456362
 03/26  16:00:00,259.99994113,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896693018,0.0,2.1896693018
 03/26  17:00:00,296.666534522,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972182828,0.0,2.18972182828
 03/26  18:00:00,296.666534486,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962270372,0.0,2.18962270372
 03/26  19:00:00,306.796696806,0.399142813134,0.0,0.0,24.9203635341,149.522181205,3.10933865778,0.919662718376,2.1896759394
 03/26  20:00:00,325.08368972,1.59657125254,0.0,0.0,24.9203635341,149.522181205,5.8510263486,3.66129758784,2.18972876076
 03/26  21:00:00,300.642328699,1.59657125254,0.0,0.0,24.9203635341,149.522181205,9.90179604511,5.53644507075,4.36535097436
 03/26  22:00:00,276.599005548,1.99571406567,0.0,0.0,24.9203635341,149.522181205,11.9524659365,9.76289249622,2.18957344024
 03/26  23:00:00,251.754687663,1.59657125254,0.0,0.0,24.9203635341,149.522181205,10.9956505174,8.80592280533,2.18972771208
 03/26  24:00:00,239.935074092,1.99571406567,0.0,0.0,24.9203635341,149.522181205,15.2271699024,13.0374912109,2.18967869148
 03/27  01:00:00,289.375249069,1.59657125254,0.0,0.0,24.9203635341,199.362908273,12.8807313872,10.6900230387,2.19070834843
 03/27  02:00:00,289.778007057,1.99571406567,0.0,0.0,24.9203635341,199.362908273,17.3264958229,15.136075864,2.19041995891
 03/27  03:00:00,289.376778054,1.59657125254,0.0,0.0,24.9203635341,199.362908273,14.7623380727,12.571650872,2.1906872007
 03/27  04:00:00,302.002623725,1.99571406567,0.0,0.0,24.9203635341,199.362908273,22.4719034495,18.110565121,4.3613383285
 03/27  05:00:00,350.966633119,1.59657125254,0.0,0.0,49.8407270682,199.362908273,18.6475813373,14.2801448631,4.36743647422
 03/27  06:00:00,428.628095752,29.6253840405,0.0,0.0,49.8407270682,199.362908273,884.926206997,882.733514513,2.19269248357
 03/27  07:00:00,501.295860632,29.6253840405,0.0,0.0,149.522181205,199.362908273,646.963629556,636.022210168,10.9414193875
 03/27  08:00:00,1049.24345367,29.6253840405,0.0,0.0,448.566543614,448.566543614,299.211445296,281.581956515,17.6294887809
 03/27  09:00:00,1012.49262166,29.6253840405,0.0,0.0,448.566543614,448.566543614,201.822773381,184.171438753,17.6513346285
 03/27  10:00:00,963.54498196,29.6253840405,0.0,0.0,448.566543614,448.566543614,136.28403223,116.417206762,19.8668254681
 03/27  11:00:00,963.553264082,29.6527874463,0.0,0.0,448.566543614,448.566543614,114.43819034,90.070626993,24.3675633468
 03/27  12:00:00,914.679549783,30.6086689222,0.0,0.0,448.566543614,398.725816546,124.434815427,97.7262034078,26.708612019
 03/27  13:00:00,966.085081169,32.2049256698,0.0,0.0,448.566543614,448.566543614,91.7684004197,62.8797042177,28.888696202
 03/27  14:00:00,966.325415229,32.4664424522,0.0,0.0,448.566543614,448.566543614,65.3575817694,49.9392955808,15.4182861886
 03/27  15:00:00,965.397337499,31.5675398824,0.0,0.0,448.566543614,448.566543614,33.65322065,16.0406396269,17.6125810231
 03/27  16:00:00,1012.88996257,30.1665456619,0.0,0.0,448.566543614,448.566543614,37.3485651893,15.223004251,22.1255609383
 03/27  17:00:00,899.501898359,29.6253840405,0.0,0.0,348.885089477,398.725816546,49.488242232,36.3200071243,13.1682351077
 03/27  18:00:00,700.166452833,29.6253840405,0.0,0.0,249.203635341,299.044362409,83.1030719523,72.1513282114,10.9517437409
 03/27  19:00:00,709.932486533,29.6253840405,0.0,0.0,249.203635341,299.044362409,125.454707714,118.893851106,6.56085660806
 03/27  20:00:00,577.556101939,29.6253840405,0.0,0.0,149.522181205,249.203635341,197.6264585,188.876330087,8.75012841351
 03/27  21:00:00,553.131247619,29.6253840405,0.0,0.0,149.522181205,249.203635341,223.864097811,219.497032601,4.36706521014
 03/27  22:00:00,349.356939456,0.0,0.0,0.0,49.8407270682,199.362908273,2.19056177447,0.0,2.19056177447
 03/27  23:00:00,299.992180696,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064231887,0.0,2.19064231887
 03/27  24:00:00,287.769982912,0.0,0.0,0.0,24.9203635341,199.362908273,4.36115693213,0.0,4.36115693213
 03/28  01:00:00,287.769980943,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905096709,0.0,2.1905096709
 03/28  02:00:00,287.769980964,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058716143,0.0,2.19058716143
 03/28  03:00:00,287.769981333,0.0,0.0,0.0,24.9203635341,199.362908273,4.36103769006,0.0,4.36103769006
 03/28  04:00:00,299.992179087,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045078313,0.0,2.19045078313
 03/28  05:00:00,349.358444856,0.0,0.0,0.0,49.8407270682,199.362908273,4.36715034392,0.0,4.36715034392
 03/28  06:00:00,428.258524867,29.6253840405,0.0,0.0,49.8407270682,199.362908273,469.726793137,467.53446105,2.19233208755
 03/28  07:00:00,501.073277539,29.6253840405,0.0,0.0,149.522181205,199.362908273,413.323767038,402.381801321,10.9419657168
 03/28  08:00:00,1049.1335825,29.6253840405,0.0,0.0,448.566543614,448.566543614,182.672996521,165.043094146,17.629902375
 03/28  09:00:00,1012.4229938,29.6270618311,0.0,0.0,448.566543614,448.566543614,125.460877837,107.809419697,17.6514581401
 03/28  10:00:00,963.507832189,29.6253840405,0.0,0.0,448.566543614,448.566543614,97.0513533817,77.1860659147,19.865287467
 03/28  11:00:00,963.524722493,29.65243316,0.0,0.0,448.566543614,448.566543614,84.3079336383,59.9402812379,24.3676524004
 03/28  12:00:00,914.830095667,30.7868729932,0.0,0.0,448.566543614,398.725816546,94.8691590072,68.162237832,26.7069211752
 03/28  13:00:00,966.364369725,32.498958538,0.0,0.0,448.566543614,448.566543614,76.2721229595,47.3774891068,28.8946338528
 03/28  14:00:00,966.595223184,32.751377209,0.0,0.0,448.566543614,448.566543614,48.7284874709,33.3114688339,15.417018637
 03/28  15:00:00,965.257478864,31.4362420629,0.0,0.0,448.566543614,448.566543614,23.7391044681,6.12687842292,17.6122260452
 03/28  16:00:00,1012.40386779,29.6754262519,0.0,0.0,448.566543614,448.566543614,44.1288125618,22.006549436,22.1222631258
 03/28  17:00:00,899.490508512,29.6253840405,0.0,0.0,348.885089477,398.725816546,36.8086061927,23.6427507697,13.165855423
 03/28  18:00:00,700.151924719,29.6253840405,0.0,0.0,249.203635341,299.044362409,65.592343182,56.8259753549,8.76636782709
 03/28  19:00:00,709.90766338,29.6253840405,0.0,0.0,249.203635341,299.044362409,100.980380641,92.2378166558,8.74256398569
 03/28  20:00:00,577.527052783,29.6253840405,0.0,0.0,149.522181205,249.203635341,167.513454034,158.764409571,8.74904446274
 03/28  21:00:00,553.103178867,29.6253840405,0.0,0.0,149.522181205,249.203635341,195.141805694,190.775260006,4.36654568749
 03/28  22:00:00,349.356937855,0.0,0.0,0.0,49.8407270682,199.362908273,2.19067246324,0.0,2.19067246324
 03/28  23:00:00,299.992178926,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038111752,0.0,2.19038111752
 03/28  24:00:00,287.769981303,0.0,0.0,0.0,24.9203635341,199.362908273,4.36099423003,0.0,4.36099423003
 03/29  01:00:00,287.769979478,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060684221,0.0,2.19060684221
 03/29  02:00:00,287.769979339,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068063819,0.0,2.19068063819
 03/29  03:00:00,287.769979488,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038669491,0.0,2.19038669491
 03/29  04:00:00,299.99217747,0.0,0.0,0.0,24.9203635341,199.362908273,4.36099529065,0.0,4.36099529065
 03/29  05:00:00,349.358442333,0.0,0.0,0.0,49.8407270682,199.362908273,4.36655692404,0.0,4.36655692404
 03/29  06:00:00,428.25235665,29.7059753975,0.0,0.0,49.8407270682,199.362908273,376.353549068,374.161013726,2.19253534104
 03/29  07:00:00,500.99932148,29.6253840405,0.0,0.0,149.522181205,199.362908273,333.45466921,322.513077063,10.9415921471
 03/29  08:00:00,1049.08049922,29.6281351806,0.0,0.0,448.566543614,448.566543614,117.859883388,100.232482601,17.6274007867
 03/29  09:00:00,1012.69464141,29.9367354774,0.0,0.0,448.566543614,448.566543614,81.0995592846,63.4489858956,17.650573389
 03/29  10:00:00,963.730540393,29.8746576592,0.0,0.0,448.566543614,448.566543614,66.0835501952,46.2202592815,19.8632909138
 03/29  11:00:00,964.157042461,30.3041958261,0.0,0.0,448.566543614,448.566543614,59.5237814895,37.372195838,22.1515856515
 03/29  12:00:00,916.183902003,32.1672123484,0.0,0.0,448.566543614,398.725816546,65.780968893,36.8548695873,28.9260993056
 03/29  13:00:00,1043.50301845,34.0490361273,34.839963793,0.0,448.566543614,448.566543614,47.8808336066,21.2097406281,26.6710929785
 03/29  14:00:00,1153.86059541,34.3780021323,135.843828274,0.0,448.566543614,448.566543614,26.9512826297,9.33422877205,17.6170538577
 03/29  15:00:00,1235.78940733,33.2865856863,187.845740328,0.0,448.566543614,448.566543614,15.4115857814,0.0,15.4115857814
 03/29  16:00:00,1284.35610561,32.2997392922,188.517180487,0.0,448.566543614,448.566543614,22.1215657836,0.0,22.1215657836
 03/29  17:00:00,1167.49342794,31.8642025791,184.958998303,0.0,348.885089477,398.725816546,13.9091378962,0.73821199127,13.170925905
 03/29  18:00:00,918.733361329,30.6186043172,137.88492275,0.0,249.203635341,299.044362409,27.1509576635,16.1985035908,10.9524540727
 03/29  19:00:00,807.587896771,29.6253840405,33.6639267798,0.0,249.203635341,299.044362409,38.8789935505,30.1367005335,8.742293017
 03/29  20:00:00,577.456324366,29.6253840405,0.0,0.0,149.522181205,249.203635341,81.2098636684,72.461242584,8.74862108436
 03/29  21:00:00,553.039664739,29.6253840405,0.0,0.0,149.522181205,249.203635341,115.93865741,113.745592085,2.19306532528
 03/29  22:00:00,349.356936699,0.0,0.0,0.0,49.8407270682,199.362908273,4.36102356706,0.0,4.36102356706
 03/29  23:00:00,299.992177158,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043774947,0.0,2.19043774947
 03/29  24:00:00,287.769979301,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051149255,0.0,2.19051149255
 03/30  01:00:00,287.769977923,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058090228,0.0,2.19058090228
 03/30  02:00:00,287.769978067,0.0,0.0,0.0,24.9203635341,199.362908273,4.36100562577,0.0,4.36100562577
 03/30  03:00:00,287.769977689,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042493529,0.0,2.19042493529
 03/30  04:00:00,299.99217543,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049527532,0.0,2.19049527532
 03/30  05:00:00,349.358439963,0.0,0.0,0.0,49.8407270682,199.362908273,4.3669611181,0.0,4.3669611181
 03/30  06:00:00,428.698848249,30.1268469255,0.0,0.0,49.8407270682,199.362908273,417.180512139,412.815612992,4.36489914663
 03/30  07:00:00,501.053109895,29.6253840405,0.0,0.0,149.522181205,199.362908273,402.205264466,393.447974566,8.75728989994
 03/30  08:00:00,1049.10571902,29.6275899037,0.0,0.0,448.566543614,448.566543614,150.596014474,132.968953297,17.6270611767
 03/30  09:00:00,1025.50172952,30.1665264239,0.000471895267923,0.0,448.566543614,448.566543614,84.0420711491,64.1876204091,19.85445074
 03/30  10:00:00,963.975106099,30.1229649041,0.0,0.0,448.566543614,448.566543614,59.186526899,41.5295326433,17.6569942557
 03/30  11:00:00,964.346423643,30.4968154858,0.0,0.0,448.566543614,448.566543614,57.6745773055,33.3074031055,24.3671742
 03/30  12:00:00,916.532218784,32.5192875891,0.0,0.0,448.566543614,398.725816546,61.0467070967,32.1166595687,28.930047528
 03/30  13:00:00,1085.78481635,34.4650440003,40.4106728394,0.0,448.566543614,448.566543614,42.7517773056,16.0940640901,26.6577132155
 03/30  14:00:00,1238.34245323,34.8589123058,188.502891855,0.0,448.566543614,448.566543614,21.5449690946,6.12924415686,15.4157249377
 03/30  15:00:00,1339.6050774,34.281769383,287.843369608,0.0,448.566543614,448.566543614,17.610193883,0.0,17.610193883
 03/30  16:00:00,1402.73406005,34.3177015006,301.304360651,0.0,448.566543614,448.566543614,22.1209991184,0.0,22.1209991184
 03/30  17:00:00,1290.83284408,32.6307143001,303.964408731,0.0,348.885089477,398.725816546,13.1640012645,0.0,13.1640012645
 03/30  18:00:00,1036.80304139,30.9719521972,253.036131177,0.0,249.203635341,299.044362409,16.5637062211,7.79816756012,8.76553866098
 03/30  19:00:00,922.562107998,29.6253840405,132.982024809,0.0,249.203635341,299.044362409,29.9143052089,21.17184787,8.74245733893
 03/30  20:00:00,718.090860462,29.6253840405,62.8834012877,0.0,149.522181205,249.203635341,52.6614184416,43.9120390615,8.74937938014
 03/30  21:00:00,599.428843532,29.6253840405,8.35049648121,0.0,149.522181205,249.203635341,82.3681469873,78.0016965148,4.36645047246
 03/30  22:00:00,349.356934495,0.0,0.0,0.0,49.8407270682,199.362908273,2.19062583306,0.0,2.19062583306
 03/30  23:00:00,299.992175574,0.0,0.0,0.0,24.9203635341,199.362908273,2.19069568545,0.0,2.19069568545
 03/30  24:00:00,287.769977994,0.0,0.0,0.0,24.9203635341,199.362908273,4.36086766964,0.0,4.36086766964
 03/31  01:00:00,287.769976108,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053277962,0.0,2.19053277962
 03/31  02:00:00,287.769975917,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059943977,0.0,2.19059943977
 03/31  03:00:00,287.76997606,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066592368,0.0,2.19066592368
 03/31  04:00:00,299.992174133,0.0,0.0,0.0,24.9203635341,199.362908273,4.36079911838,0.0,4.36079911838
 03/31  05:00:00,349.358437024,0.0,0.0,0.0,49.8407270682,199.362908273,2.19318993913,0.0,2.19318993913
 03/31  06:00:00,429.277936869,30.8626310753,0.0,0.0,49.8407270682,199.362908273,219.331881062,214.966798909,4.3650821532
 03/31  07:00:00,500.905803719,29.6253840405,0.0,0.0,149.522181205,199.362908273,220.489943855,209.549382634,10.9405612216
 03/31  08:00:00,1049.0653176,29.6583851769,0.0,0.0,448.566543614,448.566543614,59.4130160979,43.9860290865,15.4269870114
 03/31  09:00:00,1012.87455475,30.1447753355,0.0,0.0,448.566543614,448.566543614,48.4111232784,28.5576219941,19.8535012843
 03/31  10:00:00,963.693946996,29.8598864435,0.0,0.0,448.566543614,448.566543614,38.9053418059,19.0410366774,19.8643051284
 03/31  11:00:00,963.509130789,29.6770837683,0.0,0.0,448.566543614,448.566543614,33.4571887966,11.3074378324,22.1497509642
 03/31  12:00:00,913.881034796,29.8838868422,0.0,0.0,448.566543614,398.725816546,41.2913947273,12.3652305175,28.9261642098
 03/31  13:00:00,964.687391881,30.8580114123,0.0,0.0,448.566543614,448.566543614,30.044998152,3.38385387766,26.6611442744
 03/31  14:00:00,964.609149813,30.7888422304,0.0,0.0,448.566543614,448.566543614,22.2195436853,4.60180006533,17.61774362
 03/31  15:00:00,964.889451603,31.0719201067,0.0,0.0,448.566543614,448.566543614,17.0894927651,1.68203055389,15.4074622113
 03/31  16:00:00,1014.01912425,31.2991739234,0.0,0.0,448.566543614,448.566543614,34.234554987,12.1159470816,22.1186079054
 03/31  17:00:00,899.496086037,29.6253840405,0.0,0.0,348.885089477,398.725816546,45.0604732879,31.8952298199,13.165243468
 03/31  18:00:00,700.158866535,29.6253840405,0.0,0.0,249.203635341,299.044362409,79.224531464,68.2739449292,10.9505865348
 03/31  19:00:00,709.900297471,29.6253840405,0.0,0.0,249.203635341,299.044362409,93.2711502575,86.710525035,6.56062522251
 03/31  20:00:00,577.495881604,29.6253840405,0.0,0.0,149.522181205,249.203635341,133.766579699,125.01710662,8.74947307928
 03/31  21:00:00,553.060927908,29.6253840405,0.0,0.0,149.522181205,249.203635341,147.821137296,143.454330687,4.36680660898
 03/31  22:00:00,349.356932903,0.0,0.0,0.0,49.8407270682,199.362908273,2.19062143146,0.0,2.19062143146
 03/31  23:00:00,299.99217396,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050376604,0.0,2.19050376604
 03/31  24:00:00,287.769976326,0.0,0.0,0.0,24.9203635341,199.362908273,4.36120656319,0.0,4.36120656319
 04/01  01:00:00,237.929247297,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901434503,0.0,2.1901434503
 04/01  02:00:00,237.929247125,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039402541,0.0,2.19039402541
 04/01  03:00:00,237.929247307,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045711252,0.0,2.19045711252
 04/01  04:00:00,250.151445287,0.0,0.0,0.0,24.9203635341,149.522181205,4.36110285338,0.0,4.36110285338
 04/01  05:00:00,274.597343447,0.0,0.0,0.0,24.9203635341,149.522181205,4.3665848481,0.0,4.3665848481
 04/01  06:00:00,440.366841282,30.0453968297,0.0,0.0,49.8407270682,199.362908273,566.145373743,563.952835886,2.19253785702
 04/01  07:00:00,401.552041002,29.6253840405,0.0,0.0,49.8407270682,199.362908273,624.276837262,617.727919289,6.54891797306
 04/01  08:00:00,650.602704082,29.6253840405,0.0,0.0,249.203635341,249.203635341,418.105897952,411.544680196,6.56121775519
 04/01  09:00:00,613.813311537,29.6253840405,0.0,0.0,249.203635341,249.203635341,267.558708536,256.608103883,10.9506046537
 04/01  10:00:00,564.838914182,29.6253840405,0.0,0.0,249.203635341,249.203635341,164.427170663,155.670870086,8.75630057651
 04/01  11:00:00,564.80535243,29.6253840405,0.0,0.0,249.203635341,249.203635341,126.758746074,113.608007746,13.1507383279
 04/01  12:00:00,565.51918318,30.3513269441,0.0,0.0,249.203635341,249.203635341,110.089380846,101.328564533,8.76081631317
 04/01  13:00:00,566.728978567,31.5633602812,0.0,0.0,249.203635341,249.203635341,110.620601307,99.6791101634,10.9414911437
 04/01  14:00:00,317.184262766,31.1938962597,0.0,0.0,74.7610906023,174.442544739,143.763798426,137.20301015,6.56078827596
 04/01  15:00:00,316.287687432,30.3343340471,0.0,0.0,74.7610906023,174.442544739,100.312109395,93.7572638747,6.55484552039
 04/01  16:00:00,377.04010253,29.6253840405,0.000569999665082,0.0,74.7610906023,174.442544739,94.7446365741,88.1866525687,6.55798400543
 04/01  17:00:00,338.469679431,29.6253840405,0.000235004904013,0.0,24.9203635341,149.522181205,116.737245972,112.372398913,4.3648470591
 04/01  18:00:00,317.207701231,12.4043945652,0.000356714541215,0.0,24.9203635341,149.522181205,4.36532030595,0.0,4.36532030595
 04/01  19:00:00,297.854633777,0.0,0.0,0.0,24.9203635341,149.522181205,2.19259070155,0.0,2.19259070155
 04/01  20:00:00,323.485633718,0.0,0.0,0.0,24.9203635341,149.522181205,4.36510163836,0.0,4.36510163836
 04/01  21:00:00,299.042240212,0.0,0.0,0.0,24.9203635341,149.522181205,4.36843140175,0.0,4.36843140175
 04/01  22:00:00,274.59584093,0.0,0.0,0.0,24.9203635341,149.522181205,4.36080958314,0.0,4.36080958314
 04/01  23:00:00,250.151445149,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049896816,0.0,2.19049896816
 04/01  24:00:00,237.929247129,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905616257,0.0,2.1905616257
 04/02  01:00:00,237.9287449,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948342814,0.0,2.18948342814
 04/02  02:00:00,237.928744902,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951278406,0.0,2.18951278406
 04/02  03:00:00,237.928744908,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954193901,0.0,2.18954193901
 04/02  04:00:00,250.150942721,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957093241,0.0,2.18957093241
 04/02  05:00:00,274.596840462,0.0,0.0,0.0,24.9203635341,149.522181205,4.3647431542,0.0,4.3647431542
 04/02  06:00:00,315.073775098,0.133047604378,0.0,0.0,24.9203635341,149.522181205,2.51616203599,0.326516982942,2.18964505305
 04/02  07:00:00,297.466125125,0.798285626268,0.0,0.0,24.9203635341,149.522181205,3.81145616055,1.62188849763,2.18956766292
 04/02  08:00:00,296.666525143,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955401363,0.0,2.18955401363
 04/02  09:00:00,271.436140448,11.4362087381,0.0,0.0,24.9203635341,149.522181205,2.18943275496,0.0,2.18943275496
 04/02  10:00:00,221.009677248,9.89853670538,0.0,0.0,24.9203635341,149.522181205,2.18964160314,0.0,2.18964160314
 04/02  11:00:00,211.112141568,0.0,0.0,0.0,24.9203635341,149.522181205,2.19167771203,0.0,2.19167771203
 04/02  12:00:00,211.112141992,0.0,0.0,0.0,24.9203635341,149.522181205,4.3630101529,0.0,4.3630101529
 04/02  13:00:00,292.810884095,11.8782440465,42.2651820493,0.0,24.9203635341,149.522181205,4.36866252925,0.0,4.36866252925
 04/02  14:00:00,304.4437302,9.89853670538,49.9453893449,0.0,24.9203635341,149.522181205,2.191570616,0.0,2.191570616
 04/02  15:00:00,347.885209463,11.8782440465,84.0539816403,0.0,24.9203635341,149.522181205,2.1896408365,0.0,2.1896408365
 04/02  16:00:00,408.153227303,11.1544403264,80.0942977396,0.0,24.9203635341,149.522181205,2.18964933555,0.0,2.18964933555
 04/02  17:00:00,546.200029155,21.7478753286,147.135190095,0.0,24.9203635341,149.522181205,2.18965320104,0.0,2.18965320104
 04/02  18:00:00,457.040306847,16.9032739222,80.1350429609,0.0,24.9203635341,149.522181205,2.18966696054,0.0,2.18966696054
 04/02  19:00:00,297.853129579,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963549312,0.0,2.18963549312
 04/02  20:00:00,323.484129603,0.0,0.0,0.0,24.9203635341,149.522181205,4.35905765763,0.0,4.35905765763
 04/02  21:00:00,299.041235457,0.0,0.0,0.0,24.9203635341,149.522181205,2.19242743395,0.0,2.19242743395
 04/02  22:00:00,274.595338272,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944067058,0.0,2.18944067058
 04/02  23:00:00,250.150942674,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946937527,0.0,2.18946937527
 04/02  24:00:00,237.928744882,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949804337,0.0,2.18949804337
 04/03  01:00:00,287.769970929,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059041053,0.0,2.19059041053
 04/03  02:00:00,287.769970976,0.0,0.0,0.0,24.9203635341,199.362908273,4.36098277029,0.0,4.36098277029
 04/03  03:00:00,287.769970625,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039256816,0.0,2.19039256816
 04/03  04:00:00,299.992168384,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044792949,0.0,2.19044792949
 04/03  05:00:00,349.358428676,0.0,0.0,0.0,49.8407270682,199.362908273,4.36676830596,0.0,4.36676830596
 04/03  06:00:00,419.723535718,29.6253840405,0.0,0.0,49.8407270682,199.362908273,486.595134068,482.230468332,4.36466573559
 04/03  07:00:00,501.036421162,29.6253840405,0.0,0.0,149.522181205,199.362908273,369.171687417,360.415488848,8.75619856854
 04/03  08:00:00,1049.09109608,29.6253840405,0.0,0.0,448.566543614,448.566543614,132.155254549,114.530936279,17.6243182698
 04/03  09:00:00,1059.05219239,29.7522628902,8.46332111666,0.0,448.566543614,448.566543614,76.6893229142,59.0423334708,17.6469894434
 04/03  10:00:00,1132.83715116,29.8703950977,89.9777207194,0.0,448.566543614,448.566543614,56.8750935459,37.0124082076,19.8626853383
 04/03  11:00:00,1263.09122567,29.6253840405,216.727065422,0.0,448.566543614,448.566543614,51.8450586716,27.4859340147,24.3591246569
 04/03  12:00:00,1276.3877458,29.6253840405,278.395826208,0.0,448.566543614,398.725816546,55.6368856131,28.943976241,26.6929093722
 04/03  13:00:00,1337.39140305,29.6253840405,287.496918552,0.0,448.566543614,448.566543614,37.0436269744,10.3816939768,26.6619329975
 04/03  14:00:00,1344.11533959,29.6253840405,292.736472841,0.0,448.566543614,448.566543614,20.9797694102,3.36375995305,17.6160094572
 04/03  15:00:00,1339.62545544,29.6253840405,289.312848161,0.0,448.566543614,448.566543614,17.9536578543,2.54626685193,15.4073910023
 04/03  16:00:00,1380.65076673,29.6253840405,283.227653127,0.0,448.566543614,448.566543614,29.0611138283,6.94442964627,22.116684182
 04/03  17:00:00,1263.16121251,29.6253840405,279.330422505,0.0,348.885089477,398.725816546,31.5193767456,18.3551055296,13.164271216
 04/03  18:00:00,1065.03665367,29.6253840405,280.544559628,0.0,249.203635341,299.044362409,55.4236473772,44.4740326766,10.9496147007
 04/03  19:00:00,1006.73213363,29.6253840405,223.102988121,0.0,249.203635341,299.044362409,72.5063094775,65.945253814,6.56105566341
 04/03  20:00:00,776.922672798,29.6253840405,119.723244122,0.0,149.522181205,249.203635341,109.13438472,100.385942007,8.74844271323
 04/03  21:00:00,719.96667601,29.6253840405,87.981358355,0.0,149.522181205,249.203635341,126.016674211,121.650324264,4.36634994639
 04/03  22:00:00,349.3569275,0.0,0.0,0.0,49.8407270682,199.362908273,2.19057719537,0.0,2.19057719537
 04/03  23:00:00,299.992168539,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063210567,0.0,2.19063210567
 04/03  24:00:00,287.769971008,0.0,0.0,0.0,24.9203635341,199.362908273,4.36070168077,0.0,4.36070168077
 04/04  01:00:00,287.769968995,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042698126,0.0,2.19042698126
 04/04  02:00:00,287.769968742,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047854541,0.0,2.19047854541
 04/04  03:00:00,287.769968795,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905299516,0.0,2.1905299516
 04/04  04:00:00,299.992166928,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058122325,0.0,2.19058122325
 04/04  05:00:00,349.35842537,0.0,0.0,0.0,49.8407270682,199.362908273,4.36717561405,0.0,4.36717561405
 04/04  06:00:00,419.859600066,29.9389752483,0.0,0.0,49.8407270682,199.362908273,278.40269439,274.038341194,4.36435319553
 04/04  07:00:00,500.896465425,29.6253840405,0.0,0.0,149.522181205,199.362908273,204.119553324,195.363514785,8.75603853909
 04/04  08:00:00,1062.72925496,30.2768974265,0.00114785136297,0.0,448.566543614,448.566543614,74.7438377264,57.1212571579,17.6225805686
 04/04  09:00:00,1077.68527944,31.3640007215,12.2939285355,0.0,448.566543614,448.566543614,61.9245947852,42.0731763813,19.8514184039
 04/04  10:00:00,1078.91750079,30.9321455956,37.230385157,0.0,448.566543614,448.566543614,50.0772742568,32.4226068961,17.6546673606
 04/04  11:00:00,1169.20723476,30.4019146881,125.060323085,0.0,448.566543614,448.566543614,48.4331996704,24.0730019921,24.3601976783
 04/04  12:00:00,1280.61830331,32.1441332405,280.075343819,0.0,448.566543614,398.725816546,49.1100225451,22.4149030408,26.6951195044
 04/04  13:00:00,1369.83229943,33.9700632682,313.69136629,0.0,448.566543614,448.566543614,34.8572542595,8.19382786286,26.6634263967
 04/04  14:00:00,1388.52133162,34.1826009273,329.599418887,0.0,448.566543614,448.566543614,18.8041702619,1.18834138582,17.6158288761
 04/04  15:00:00,1399.25359096,33.3245672185,339.514934119,0.0,448.566543614,448.566543614,15.4084979529,0.0,15.4084979529
 04/04  16:00:00,1465.95084413,34.2058789887,355.717569425,0.0,448.566543614,448.566543614,22.1170200083,0.0,22.1170200083
 04/04  17:00:00,1357.87729398,32.9071848266,361.794485809,0.0,348.885089477,398.725816546,13.1645303073,0.0,13.1645303073
 04/04  18:00:00,1155.32064018,30.7711521801,361.724605863,0.0,249.203635341,299.044362409,10.9630172735,0.0132418623643,10.9497754111
 04/04  19:00:00,1138.18654968,29.6253840405,348.389199174,0.0,249.203635341,299.044362409,8.53269918948,1.97103141034,6.56166777914
 04/04  20:00:00,1001.77084709,29.6253840405,339.201530384,0.0,149.522181205,249.203635341,28.4515646735,19.7024974418,8.74906723169
 04/04  21:00:00,946.697974265,29.6253840405,310.346882386,0.0,149.522181205,249.203635341,43.8868999069,39.520514248,4.36638565896
 04/04  22:00:00,349.356925663,0.0,0.0,0.0,49.8407270682,199.362908273,2.19059535007,0.0,2.19059535007
 04/04  23:00:00,299.992166719,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064632948,0.0,2.19064632948
 04/04  24:00:00,287.769969129,0.0,0.0,0.0,24.9203635341,199.362908273,4.36072005685,0.0,4.36072005685
 04/05  01:00:00,287.769967091,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043016994,0.0,2.19043016994
 04/05  02:00:00,287.769966859,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047776455,0.0,2.19047776455
 04/05  03:00:00,287.769966919,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052520757,0.0,2.19052520757
 04/05  04:00:00,299.992165048,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057252218,0.0,2.19057252218
 04/05  05:00:00,349.358422349,0.0,0.0,0.0,49.8407270682,199.362908273,4.36713197961,0.0,4.36713197961
 04/05  06:00:00,420.809552213,30.9855309715,0.0,0.0,49.8407270682,199.362908273,159.0594256,154.694745424,4.36468017589
 04/05  07:00:00,500.863357671,29.6253840405,0.0,0.0,149.522181205,199.362908273,164.512844913,155.757681392,8.75516352051
 04/05  08:00:00,1049.04197998,29.6253840405,0.0,0.0,448.566543614,448.566543614,74.2696898132,56.6489212775,17.6207685357
 04/05  09:00:00,1047.07564704,29.6253840405,9.27986578486,0.0,448.566543614,448.566543614,50.8120846392,30.9622553572,19.849829282
 04/05  10:00:00,1153.40326724,29.6253840405,110.710063844,0.0,448.566543614,448.566543614,29.158007814,11.5050664178,17.6529413961
 04/05  11:00:00,1203.54189888,29.6253840405,159.282417983,0.0,448.566543614,448.566543614,28.1737399251,3.81510664674,24.3586332784
 04/05  12:00:00,1197.14459871,29.6253840405,201.567133492,0.0,448.566543614,398.725816546,32.05081873,5.36004725564,26.6907714743
 04/05  13:00:00,1326.52066248,30.0481902311,278.932731777,0.0,448.566543614,448.566543614,27.7117246533,1.05304097967,26.6586836737
 04/05  14:00:00,1355.56711301,30.6746186872,305.65305545,0.0,448.566543614,448.566543614,17.9797365758,0.365759636675,17.6139769391
 04/05  15:00:00,1371.51795564,31.1174875346,319.338463047,0.0,448.566543614,448.566543614,15.4356965589,0.0304801661801,15.4052163927
 04/05  16:00:00,1428.95122964,31.4571268472,328.256590552,0.0,448.566543614,448.566543614,22.1351750849,0.0228601446558,22.1123149402
 04/05  17:00:00,1291.7843006,29.6349863749,308.498339928,0.0,348.885089477,398.725816546,14.9464239497,1.78460755212,13.1618163975
 04/05  18:00:00,1095.1871213,29.6253840405,309.048141345,0.0,249.203635341,299.044362409,42.9565590094,34.1927175219,8.76384148746
 04/05  19:00:00,1049.85827941,29.6253840405,264.969289526,0.0,249.203635341,299.044362409,64.89296371,56.1527877233,8.74017598673
 04/05  20:00:00,824.934642653,29.6253840405,166.651758065,0.0,149.522181205,249.203635341,90.7380293509,81.9891386793,8.74889067162
 04/05  21:00:00,766.360056301,29.6253840405,133.59901795,0.0,149.522181205,249.203635341,97.8536703726,93.4870938689,4.36657650368
 04/05  22:00:00,349.356924056,0.0,0.0,0.0,49.8407270682,199.362908273,2.19049453734,0.0,2.19049453734
 04/05  23:00:00,299.992164762,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054169497,0.0,2.19054169497
 04/05  24:00:00,287.769967049,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058878896,0.0,2.19058878896
 04/06  01:00:00,287.769965427,0.0,0.0,0.0,24.9203635341,199.362908273,4.36094414441,0.0,4.36094414441
 04/06  02:00:00,287.769965288,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035680785,0.0,2.19035680785
 04/06  03:00:00,287.769964985,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904003826,0.0,2.1904003826
 04/06  04:00:00,299.99216278,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044383222,0.0,2.19044383222
 04/06  05:00:00,349.358419674,0.0,0.0,0.0,49.8407270682,199.362908273,4.36668250274,0.0,4.36668250274
 04/06  06:00:00,421.034985199,31.1884225867,0.0,0.0,49.8407270682,199.362908273,190.933224089,186.568902378,4.3643217112
 04/06  07:00:00,500.87747278,29.6253840405,0.0,0.0,149.522181205,199.362908273,185.385269937,176.629610675,8.75565926274
 04/06  08:00:00,1049.05355979,29.6253840405,0.0,0.0,448.566543614,448.566543614,90.2772855964,72.6565213684,17.620764228
 04/06  09:00:00,1070.04258183,29.6253840405,19.2358981087,0.0,448.566543614,448.566543614,58.8113734351,41.1669223041,17.644451131
 04/06  10:00:00,1189.26269302,29.6253840405,143.362762051,0.0,448.566543614,448.566543614,41.4657420101,21.6094272421,19.856314768
 04/06  11:00:00,1331.2703166,29.6796906148,278.994395132,0.0,448.566543614,448.566543614,32.6594541801,10.5169958252,22.1424583548
 04/06  12:00:00,1356.06431449,29.6253840405,348.750614212,0.0,448.566543614,398.725816546,37.3239694632,8.40882224312,28.9151472201
 04/06  13:00:00,1426.60197377,30.304748397,368.79212564,0.0,448.566543614,448.566543614,28.4378277919,1.79003104181,26.6477967501
 04/06  14:00:00,1442.74397987,30.8659199656,382.370776492,0.0,448.566543614,448.566543614,16.2038246953,0.791204290276,15.412620405
 04/06  15:00:00,1456.74967466,31.2758355266,393.763938429,0.0,448.566543614,448.566543614,18.1280215863,0.522351531166,17.6056700551
 04/06  16:00:00,1510.32855946,31.595527015,400.567328522,0.0,448.566543614,448.566543614,20.3788137941,0.475926510822,19.9028872833
 04/06  17:00:00,1401.7342341,29.6544926606,408.267957004,0.0,348.885089477,398.725816546,16.0643800037,2.8973960466,13.1669839571
 04/06  18:00:00,1197.35564982,29.6253840405,405.048082267,0.0,249.203635341,299.044362409,42.7187791961,31.768540339,10.9502388571
 04/06  19:00:00,1194.10238717,29.6253840405,401.418587613,0.0,249.203635341,299.044362409,51.906623805,45.3464240217,6.56019978331
 04/06  20:00:00,1070.67355327,29.6253840405,401.635231945,0.0,149.522181205,249.203635341,83.9614630576,75.2139637872,8.74749927045
 04/06  21:00:00,1054.71536522,29.6253840405,407.86731595,0.0,149.522181205,249.203635341,90.1014770181,85.7343919341,4.36708508401
 04/06  22:00:00,349.356921866,0.0,0.0,0.0,49.8407270682,199.362908273,2.19058392683,0.0,2.19058392683
 04/06  23:00:00,299.992163089,0.0,0.0,0.0,24.9203635341,199.362908273,4.36093375868,0.0,4.36093375868
 04/06  24:00:00,287.769965184,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903510833,0.0,2.1903510833
 04/07  01:00:00,287.769962957,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038811326,0.0,2.19038811326
 04/07  02:00:00,287.769962969,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042768002,0.0,2.19042768002
 04/07  03:00:00,287.769963234,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904671011,0.0,2.1904671011
 04/07  04:00:00,299.992161177,0.0,0.0,0.0,24.9203635341,199.362908273,4.36105199836,0.0,4.36105199836
 04/07  05:00:00,349.358416137,0.0,0.0,0.0,49.8407270682,199.362908273,4.3663620845,0.0,4.3663620845
 04/07  06:00:00,421.167906475,31.3347389994,0.0,0.0,49.8407270682,199.362908273,173.618339405,171.425937177,2.19240222765
 04/07  07:00:00,500.851646906,29.6253840405,0.0,0.0,149.522181205,199.362908273,155.718177895,144.779020397,10.9391574984
 04/07  08:00:00,1049.03175717,29.6253840405,0.0,0.0,448.566543614,448.566543614,60.1392450018,44.7170801279,15.4221648738
 04/07  09:00:00,1012.63170238,29.8984105454,0.0,0.0,448.566543614,448.566543614,54.0427672206,34.19499754,19.8477696806
 04/07  10:00:00,964.327184356,30.4873610917,0.0,0.0,448.566543614,448.566543614,45.0214691196,27.3693939251,17.6520751945
 04/07  11:00:00,965.228559685,31.389383613,0.0,0.0,448.566543614,448.566543614,45.6036523417,21.247574657,24.3560776847
 04/07  12:00:00,915.888554786,31.8829836262,0.0,0.0,448.566543614,398.725816546,50.772758059,24.086578873,26.686179186
 04/07  13:00:00,969.260212713,35.4238355882,0.0,0.0,448.566543614,448.566543614,39.5874670285,12.9345280136,26.6529390149
 04/07  14:00:00,969.980047596,36.1602277614,0.0,0.0,448.566543614,448.566543614,19.626011495,4.21265565573,15.4133558392
 04/07  15:00:00,1048.46708907,35.4619758546,15.7199854287,0.0,448.566543614,448.566543614,17.605141847,0.0,17.605141847
 04/07  16:00:00,1076.86538575,35.1037356829,8.39521129077,0.0,448.566543614,448.566543614,21.238078509,0.0,21.238078509
 04/07  17:00:00,902.331621559,32.4855205653,0.0,0.0,348.885089477,398.725816546,12.1724105809,0.328678082215,11.8437324987
 04/07  18:00:00,701.086215037,30.5933945759,0.0,0.0,249.203635341,299.044362409,27.3445573584,16.3941709281,10.9503864303
 04/07  19:00:00,701.313565875,29.6253840405,0.0,0.0,249.203635341,299.044362409,38.5348802314,31.9737287009,6.56115153055
 04/07  20:00:00,577.451032261,29.6253840405,0.0,0.0,149.522181205,249.203635341,77.4251732579,68.6764988714,8.74867438646
 04/07  21:00:00,553.038064897,29.6253840405,0.0,0.0,149.522181205,249.203635341,120.818929958,116.452363201,4.36656675667
 04/07  22:00:00,349.356920283,0.0,0.0,0.0,49.8407270682,199.362908273,2.19052281743,0.0,2.19052281743
 04/07  23:00:00,299.992161223,0.0,0.0,0.0,24.9203635341,199.362908273,4.361160659,0.0,4.361160659
 04/07  24:00:00,287.769963127,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027822948,0.0,2.19027822948
 04/08  01:00:00,237.929233953,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031192533,0.0,2.19031192533
 04/08  02:00:00,237.92923411,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034748895,0.0,2.19034748895
 04/08  03:00:00,237.929234298,0.0,0.0,0.0,24.9203635341,149.522181205,4.36080109264,0.0,4.36080109264
 04/08  04:00:00,250.151431947,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045337609,0.0,2.19045337609
 04/08  05:00:00,274.59732255,0.0,0.0,0.0,24.9203635341,149.522181205,4.36687311779,0.0,4.36687311779
 04/08  06:00:00,412.006685248,30.4948624259,0.0,0.0,49.8407270682,199.362908273,465.137377518,462.945215573,2.19216194532
 04/08  07:00:00,401.349490314,29.6253840405,0.0,0.0,49.8407270682,199.362908273,387.37268945,380.823780927,6.54890852322
 04/08  08:00:00,650.460071405,29.6259069136,0.0,0.0,249.203635341,249.203635341,260.508059106,253.947319649,6.56073945713
 04/08  09:00:00,613.764036212,29.641941857,0.0,0.0,249.203635341,249.203635341,201.997713398,191.047553292,10.9501601063
 04/08  10:00:00,564.804860111,29.625476509,0.0,0.0,249.203635341,249.203635341,132.015558778,123.259850492,8.75570828611
 04/08  11:00:00,564.787606203,29.6253840405,0.0,0.0,249.203635341,249.203635341,111.985020841,98.8372504726,13.1477703689
 04/08  12:00:00,564.779124948,29.6253840405,0.0,0.0,249.203635341,249.203635341,98.7687109095,90.0096786366,8.75903227293
 04/08  13:00:00,564.766638843,29.6253840405,0.0,0.0,249.203635341,249.203635341,83.4507314738,74.6953286306,8.75540284318
 04/08  14:00:00,315.581693207,29.6253840405,0.0,0.0,74.7610906023,174.442544739,110.295338328,101.555136503,8.74020182526
 04/08  15:00:00,328.146443248,29.6253840405,0.000625557564507,0.0,74.7610906023,174.442544739,93.8479454376,87.2938550893,6.55409034837
 04/08  16:00:00,364.461212152,29.6253840405,0.0,0.0,74.7610906023,174.442544739,97.0745968358,90.5170327324,6.55756410339
 04/08  17:00:00,326.434296274,29.6253840405,0.0,0.0,24.9203635341,149.522181205,187.310210936,182.94548456,4.36472637548
 04/08  18:00:00,296.668010787,0.0,0.0,0.0,24.9203635341,149.522181205,2.19240851691,0.0,2.19240851691
 04/08  19:00:00,297.854615741,0.0,0.0,0.0,24.9203635341,149.522181205,4.36441714214,0.0,4.36441714214
 04/08  20:00:00,323.48561544,0.0,0.0,0.0,24.9203635341,149.522181205,4.36470194015,0.0,4.36470194015
 04/08  21:00:00,299.04221637,0.0,0.0,0.0,24.9203635341,149.522181205,4.36838551135,0.0,4.36838551135
 04/08  22:00:00,274.59582759,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057250608,0.0,2.19057250608
 04/08  23:00:00,250.151431873,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024762248,0.0,2.19024762248
 04/08  24:00:00,237.929234145,0.0,0.0,0.0,24.9203635341,149.522181205,2.19028285749,0.0,2.19028285749
 04/09  01:00:00,237.928734251,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932706451,0.0,2.18932706451
 04/09  02:00:00,239.531864403,1.59657125254,0.0,0.0,24.9203635341,149.522181205,10.7131771031,8.52384734847,2.18932975459
 04/09  03:00:00,239.935680722,1.99571406567,0.0,0.0,24.9203635341,149.522181205,16.7856800037,14.5963478239,2.18933217974
 04/09  04:00:00,251.760589208,1.59657125254,0.0,0.0,24.9203635341,149.522181205,19.1895919122,17.0000211325,2.18957077966
 04/09  05:00:00,276.611662467,1.99571406567,0.0,0.0,24.9203635341,149.522181205,29.1937634658,24.8289829543,4.36478051149
 04/09  06:00:00,308.016007232,1.59657125254,0.0,0.0,24.9203635341,149.522181205,31.5388002893,29.349475037,2.18932525225
 04/09  07:00:00,298.686304593,1.99571406567,0.0,0.0,24.9203635341,149.522181205,33.3104111666,31.1208476984,2.18956346822
 04/09  08:00:00,298.289463761,1.59657125254,0.0,0.0,24.9203635341,149.522181205,36.1763699087,33.9870408104,2.18932909825
 04/09  09:00:00,262.017610296,1.99571406567,0.0,0.0,24.9203635341,149.522181205,30.4057674131,28.2162002309,2.18956718222
 04/09  10:00:00,212.726458385,1.59657125254,0.0,0.0,24.9203635341,149.522181205,26.1972593187,24.0079265431,2.18933277556
 04/09  11:00:00,213.120035808,1.99571406567,0.0,0.0,24.9203635341,149.522181205,17.7633581445,15.5717904736,2.19156767085
 04/09  12:00:00,212.717980065,1.59657125254,0.0,0.0,24.9203635341,149.522181205,16.2019308103,11.8388984948,4.36303231553
 04/09  13:00:00,213.117411362,1.99571406567,0.0,0.0,24.9203635341,149.522181205,14.667660004,10.2993947141,4.36826528996
 04/09  14:00:00,212.715736862,1.59657125254,0.0,0.0,24.9203635341,149.522181205,11.1667856072,8.9752542214,2.19153138577
 04/09  15:00:00,213.114475608,1.99571406567,0.0,0.0,24.9203635341,149.522181205,11.918875337,9.72938500156,2.18949033546
 04/09  16:00:00,261.602092724,1.59657125254,0.0,0.0,24.9203635341,149.522181205,9.3291291868,7.13953842788,2.18959075892
 04/09  17:00:00,298.669128762,1.99571406567,0.0,0.0,24.9203635341,149.522181205,10.9854979741,8.79600347716,2.18949449699
 04/09  18:00:00,298.271291446,1.59657125254,0.0,0.0,24.9203635341,149.522181205,12.6479669532,10.4584115659,2.18955538724
 04/09  19:00:00,299.862314038,1.99571406567,0.0,0.0,24.9203635341,149.522181205,19.3643512743,17.1748540583,2.18949721602
 04/09  20:00:00,325.098305175,1.59657125254,0.0,0.0,24.9203635341,149.522181205,24.6101198113,22.4205610905,2.18955872078
 04/09  21:00:00,301.061010349,1.99571406567,0.0,0.0,24.9203635341,149.522181205,34.9691076359,30.6040968963,4.36501073963
 04/09  22:00:00,276.221448409,1.59657125254,0.0,0.0,24.9203635341,149.522181205,39.6493023138,37.4598135418,2.18948877194
 04/09  23:00:00,252.181491673,1.99571406567,0.0,0.0,24.9203635341,149.522181205,46.2085888751,44.0190385558,2.18955031933
 04/09  24:00:00,239.567709978,1.59657125254,0.0,0.0,24.9203635341,149.522181205,55.4934803144,53.3039881778,2.18949213663
 04/10  01:00:00,289.81476737,1.99571406567,0.0,0.0,24.9203635341,199.362908273,63.4789489517,61.2887042994,2.19024465232
 04/10  02:00:00,289.422510771,1.59657125254,0.0,0.0,24.9203635341,199.362908273,73.6013315575,69.240341766,4.36098979154
 04/10  03:00:00,289.830214556,1.99571406567,0.0,0.0,24.9203635341,199.362908273,81.1319845472,78.9416587358,2.19032581139
 04/10  04:00:00,301.662371394,1.59657125254,0.0,0.0,24.9203635341,199.362908273,91.0249277746,88.8345751466,2.19035262795
 04/10  05:00:00,351.438048887,1.99571406567,0.0,0.0,49.8407270682,199.362908273,103.933888489,99.5676624468,4.36622604184
 04/10  06:00:00,412.061991526,29.6253840405,0.0,0.0,49.8407270682,199.362908273,1332.60746343,1328.24299348,4.36446994251
 04/10  07:00:00,502.48385034,29.6253840405,0.0,0.0,149.522181205,199.362908273,1553.52579419,1544.77058984,8.75520434608
 04/10  08:00:00,1050.08322521,29.6253840405,0.0,0.0,448.566543614,448.566543614,846.387554284,830.495322555,15.8922317288
 04/10  09:00:00,1013.11874197,29.6253840405,0.0,0.0,448.566543614,448.566543614,601.988911794,582.617598888,19.3713129054
 04/10  10:00:00,963.950761209,29.6253840405,0.0,0.0,448.566543614,448.566543614,398.038456231,380.389794572,17.6486616585
 04/10  11:00:00,963.709208514,29.6253840405,0.0,0.0,448.566543614,448.566543614,226.447812627,202.096458462,24.351354165
 04/10  12:00:00,913.780122413,29.6253840405,0.0,0.0,448.566543614,398.725816546,161.332857119,134.653105191,26.6797519285
 04/10  13:00:00,963.579019711,29.6412719223,0.0,0.0,448.566543614,448.566543614,119.133272855,92.48840314,26.644869715
 04/10  14:00:00,963.647253507,29.7489243164,0.0,0.0,448.566543614,448.566543614,85.1107838799,69.6996305944,15.4111532855
 04/10  15:00:00,963.476979061,29.6253840405,0.0,0.0,448.566543614,448.566543614,48.3315644401,30.7271271223,17.6044373178
 04/10  16:00:00,1012.36461272,29.6253840405,0.0,0.0,448.566543614,448.566543614,45.08861032,25.1912119811,19.8973983389
 04/10  17:00:00,899.513591112,29.6253840405,0.0,0.0,348.885089477,398.725816546,50.4791037179,37.3154944967,13.1636092212
 04/10  18:00:00,700.186067227,29.6253840405,0.0,0.0,249.203635341,299.044362409,82.5833115897,71.6339478109,10.9493637788
 04/10  19:00:00,701.412923414,29.6253840405,0.0,0.0,249.203635341,299.044362409,119.118279467,112.557359342,6.56092012497
 04/10  20:00:00,577.61631166,29.6253840405,0.0,0.0,149.522181205,249.203635341,212.828899731,204.081865687,8.74703404405
 04/10  21:00:00,553.200566961,29.6253840405,0.0,0.0,149.522181205,249.203635341,248.196166722,243.829275352,4.36689137004
 04/10  22:00:00,349.356913977,0.0,0.0,0.0,49.8407270682,199.362908273,2.19029751121,0.0,2.19029751121
 04/10  23:00:00,299.992154804,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032422782,0.0,2.19032422782
 04/10  24:00:00,287.769957175,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903509092,0.0,2.1903509092
