Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/11  01:00:00,287.769955247,0.0,0.0,0.0,24.9203635341,199.362908273,4.36076919724,0.0,4.36076919724
 04/11  02:00:00,287.769955088,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041867664,0.0,2.19041867664
 04/11  03:00:00,287.769954914,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044123067,0.0,2.19044123067
 04/11  04:00:00,299.992152772,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046369061,0.0,2.19046369061
 04/11  05:00:00,349.358403562,0.0,0.0,0.0,49.8407270682,199.362908273,4.3664581658,0.0,4.3664581658
 04/11  06:00:00,411.340205494,29.6253840405,0.0,0.0,49.8407270682,199.362908273,550.032982519,545.668594251,4.36438826785
 04/11  07:00:00,501.264069404,29.6253840405,0.0,0.0,149.522181205,199.362908273,536.713363786,527.957794683,8.75556910291
 04/11  08:00:00,1049.3039421,29.6253840405,0.0,0.0,448.566543614,448.566543614,332.592505979,314.97371273,17.6187932483
 04/11  09:00:00,1012.54524594,29.6253840405,0.0,0.0,448.566543614,448.566543614,239.550877234,221.910722657,17.6401545769
 04/11  10:00:00,963.593820849,29.6253840405,0.0,0.0,448.566543614,448.566543614,178.056101911,158.201544456,19.8545574554
 04/11  11:00:00,963.568625653,29.6253840405,0.0,0.0,448.566543614,448.566543614,151.015782031,128.877849476,22.1379325558
 04/11  12:00:00,913.730132962,29.6253840405,0.0,0.0,448.566543614,398.725816546,154.088686273,127.407514581,26.6811716919
 04/11  13:00:00,963.52103449,29.6253840405,0.0,0.0,448.566543614,448.566543614,102.394475061,75.7488130984,26.6456619627
 04/11  14:00:00,963.488851852,29.6253840405,0.0,0.0,448.566543614,448.566543614,67.1220328557,51.7126514695,15.4093813862
 04/11  15:00:00,963.480696246,29.6253840405,0.0,0.0,448.566543614,448.566543614,61.0773931656,43.4763405489,17.6010526167
 04/11  16:00:00,1012.38435956,29.6253840405,0.0,0.0,448.566543614,448.566543614,74.0615595444,54.1644167629,19.8971427816
 04/11  17:00:00,899.536497314,29.6253840405,0.0,0.0,348.885089477,398.725816546,86.34058859,73.177079791,13.1635087991
 04/11  18:00:00,700.215723591,29.6253840405,0.0,0.0,249.203635341,299.044362409,135.157955256,124.210151282,10.947803974
 04/11  19:00:00,692.885694915,29.6253840405,0.0,0.0,249.203635341,299.044362409,166.39165278,159.83134197,6.56031081007
 04/11  20:00:00,577.590211057,29.6253840405,0.0,0.0,149.522181205,249.203635341,229.564968467,220.818144047,8.74682442037
 04/11  21:00:00,553.16573409,29.6253840405,0.0,0.0,149.522181205,249.203635341,256.584243276,252.217438964,4.36680431146
 04/11  22:00:00,349.356911958,0.0,0.0,0.0,49.8407270682,199.362908273,2.19025598499,0.0,2.19025598499
 04/11  23:00:00,299.99215275,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902784565,0.0,2.1902784565
 04/11  24:00:00,287.769955084,0.0,0.0,0.0,24.9203635341,199.362908273,2.190300897,0.0,2.190300897
 04/12  01:00:00,287.769953142,0.0,0.0,0.0,24.9203635341,199.362908273,4.36065630709,0.0,4.36065630709
 04/12  02:00:00,287.769953009,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035582117,0.0,2.19035582117
 04/12  03:00:00,287.769952802,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037410593,0.0,2.19037410593
 04/12  04:00:00,299.992150623,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039230031,0.0,2.19039230031
 04/12  05:00:00,349.358400175,0.0,0.0,0.0,49.8407270682,199.362908273,4.36641420934,0.0,4.36641420934
 04/12  06:00:00,411.209585086,29.6253840405,0.0,0.0,49.8407270682,199.362908273,501.927081878,497.562143545,4.36493833363
 04/12  07:00:00,501.080379873,29.6253840405,0.0,0.0,149.522181205,199.362908273,408.626017704,399.871002173,8.75501553047
 04/12  08:00:00,1049.17063069,29.6253840405,0.0,0.0,448.566543614,448.566543614,223.675076266,206.05795672,17.6171195453
 04/12  09:00:00,1012.45847024,29.6253840405,0.0,0.0,448.566543614,448.566543614,168.817819282,151.178148502,17.6396707801
 04/12  10:00:00,963.531082373,29.6253840405,0.0,0.0,448.566543614,448.566543614,122.462576244,104.814212605,17.6483636397
 04/12  11:00:00,963.512804864,29.6253840405,0.0,0.0,448.566543614,448.566543614,102.598248896,78.2498294896,24.3484194068
 04/12  12:00:00,913.685797149,29.6253840405,0.0,0.0,448.566543614,398.725816546,115.92128179,89.2455704572,26.6757113327
 04/12  13:00:00,963.516094299,29.6253840405,0.0,0.0,448.566543614,448.566543614,105.277116394,78.6373869452,26.6397294488
 04/12  14:00:00,970.019872899,29.6253840405,0.000461019597931,0.0,448.566543614,448.566543614,89.9872127856,74.5789846431,15.4082281425
 04/12  15:00:00,963.503943039,29.6253840405,0.0,0.0,448.566543614,448.566543614,92.4720284844,77.0699648826,15.4020636019
 04/12  16:00:00,1012.4002579,29.6253840405,0.0,0.0,448.566543614,448.566543614,101.989667392,79.8840521948,22.1056151971
 04/12  17:00:00,899.551902844,29.6253840405,0.0,0.0,348.885089477,398.725816546,113.427574966,100.26754321,13.1600317552
 04/12  18:00:00,700.235336273,29.6253840405,0.0,0.0,249.203635341,299.044362409,170.420707894,161.658355913,8.76235198122
 04/12  19:00:00,692.891332607,29.6253840405,0.0,0.0,249.203635341,299.044362409,191.365003474,182.625379334,8.73962413975
 04/12  20:00:00,577.590805154,29.6253840405,0.0,0.0,149.522181205,249.203635341,250.308294454,241.561617426,8.74667702764
 04/12  21:00:00,553.157401936,29.6253840405,0.0,0.0,149.522181205,249.203635341,264.515818053,262.322398876,2.19341917709
 04/12  22:00:00,349.356910122,0.0,0.0,0.0,49.8407270682,199.362908273,4.3608899422,0.0,4.3608899422
 04/12  23:00:00,299.992150751,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039986097,0.0,2.19039986097
 04/12  24:00:00,287.769952784,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041780303,0.0,2.19041780303
 04/13  01:00:00,287.769950682,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042970366,0.0,2.19042970366
 04/13  02:00:00,287.769950934,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044367252,0.0,2.19044367252
 04/13  03:00:00,287.769951011,0.0,0.0,0.0,24.9203635341,199.362908273,4.36092878661,0.0,4.36092878661
 04/13  04:00:00,299.992148589,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048494031,0.0,2.19048494031
 04/13  05:00:00,349.35839667,0.0,0.0,0.0,49.8407270682,199.362908273,4.36679290533,0.0,4.36679290533
 04/13  06:00:00,411.096129665,29.6253840405,0.0,0.0,49.8407270682,199.362908273,396.230358057,394.038252308,2.19210574873
 04/13  07:00:00,501.014244153,29.6253840405,0.0,0.0,149.522181205,199.362908273,356.421021565,345.48222191,10.9387996549
 04/13  08:00:00,1049.14486874,29.6253840405,0.0,0.0,448.566543614,448.566543614,202.565168757,187.148165557,15.4170032005
 04/13  09:00:00,1012.4519689,29.6253840405,0.0,0.0,448.566543614,448.566543614,172.185208339,152.342498517,19.8427098215
 04/13  10:00:00,963.542351909,29.6253840405,0.0,0.0,448.566543614,448.566543614,143.158708182,125.512174071,17.6465341111
 04/13  11:00:00,963.527114531,29.6253840405,0.0,0.0,448.566543614,448.566543614,123.302647617,101.168798254,22.1338493623
 04/13  12:00:00,913.695460222,29.6253840405,0.0,0.0,448.566543614,398.725816546,133.404012322,106.718310831,26.6857014911
 04/13  13:00:00,963.515868494,29.6253840405,0.0,0.0,448.566543614,448.566543614,109.306460796,82.6578268421,26.6486339542
 04/13  14:00:00,963.502163652,29.6253840405,0.0,0.0,448.566543614,448.566543614,95.5296738985,77.9218367759,17.6078371226
 04/13  15:00:00,963.500183517,29.6253840405,0.0,0.0,448.566543614,448.566543614,91.5482605276,76.1479327054,15.4003278222
 04/13  16:00:00,1012.39751758,29.6253840405,0.0,0.0,448.566543614,448.566543614,100.192821853,80.2980717546,19.8947500982
 04/13  17:00:00,899.55723771,29.6253840405,0.0,0.0,348.885089477,398.725816546,125.17465143,112.010627034,13.1640243957
 04/13  18:00:00,700.256747626,29.6253840405,0.0,0.0,249.203635341,299.044362409,207.872853404,196.924769979,10.9480834252
 04/13  19:00:00,692.920845505,29.6253840405,0.0,0.0,249.203635341,299.044362409,235.400393282,228.840941722,6.55945156029
 04/13  20:00:00,577.645203478,29.6253840405,0.0,0.0,149.522181205,249.203635341,330.250991049,321.504135137,8.74685591206
 04/13  21:00:00,553.226596566,29.6253840405,0.0,0.0,149.522181205,249.203635341,364.747593076,360.381287514,4.36630556203
 04/13  22:00:00,349.356907604,0.0,0.0,0.0,49.8407270682,199.362908273,2.19028519981,0.0,2.19028519981
 04/13  23:00:00,299.99214846,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029887887,0.0,2.19029887887
 04/13  24:00:00,287.769950829,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031254188,0.0,2.19031254188
 04/14  01:00:00,287.769948808,0.0,0.0,0.0,24.9203635341,199.362908273,4.36065300589,0.0,4.36065300589
 04/14  02:00:00,287.769948675,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903409287,0.0,2.1903409287
 04/14  03:00:00,287.769948483,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035039776,0.0,2.19035039776
 04/14  04:00:00,299.992146301,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035978569,0.0,2.19035978569
 04/14  05:00:00,349.358393261,0.0,0.0,0.0,49.8407270682,199.362908273,4.3662913814,0.0,4.3662913814
 04/14  06:00:00,411.406873125,29.6253840405,0.0,0.0,49.8407270682,199.362908273,780.195824912,775.831037016,4.36478789583
 04/14  07:00:00,501.26906372,29.6253840405,0.0,0.0,149.522181205,199.362908273,647.500628005,638.746279107,8.75434889803
 04/14  08:00:00,1049.36073925,29.6253840405,0.0,0.0,448.566543614,448.566543614,444.467261819,426.851008896,17.6162529232
 04/14  09:00:00,1012.51019751,29.6253840405,0.0,0.0,448.566543614,448.566543614,222.794188069,205.154565805,17.6396222645
 04/14  10:00:00,963.516486113,29.6253840405,0.0,0.0,448.566543614,448.566543614,101.296255323,83.6492440913,17.6470112313
 04/14  11:00:00,963.499582003,29.6253840405,0.0,0.0,448.566543614,448.566543614,81.8303462696,59.697069465,22.1332768046
 04/14  12:00:00,913.664830275,29.6253840405,0.0,0.0,448.566543614,398.725816546,90.0128836453,61.1170006512,28.8958829941
 04/14  13:00:00,963.484280329,29.6253840405,0.0,0.0,448.566543614,448.566543614,62.5086962466,38.0863394257,24.4223568209
 04/14  14:00:00,963.461433103,29.6253840405,0.0,0.0,448.566543614,448.566543614,40.5608174352,22.9536479735,17.6071694617
 04/14  15:00:00,963.446199576,29.6253840405,0.0,0.0,448.566543614,448.566543614,21.0233233601,5.62184224945,15.4014811107
 04/14  16:00:00,1012.34169445,29.6253840405,0.0,0.0,448.566543614,448.566543614,26.9919219698,7.09631221059,19.8956097592
 04/14  17:00:00,899.489323363,29.6253840405,0.0,0.0,348.885089477,398.725816546,34.5854903317,21.4208255095,13.1646648221
 04/14  18:00:00,700.140689975,29.6253840405,0.0,0.0,249.203635341,299.044362409,52.2062969169,41.2584608462,10.9478360707
 04/14  19:00:00,692.808753592,29.6253840405,0.0,0.0,249.203635341,299.044362409,81.273955198,74.7142441458,6.55971105226
 04/14  20:00:00,577.543475908,29.6253840405,0.0,0.0,149.522181205,249.203635341,180.854614383,172.107500116,8.74711426718
 04/14  21:00:00,553.129982689,29.6253840405,0.0,0.0,149.522181205,249.203635341,220.452955907,216.086504043,4.36645186413
 04/14  22:00:00,349.356905322,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035915514,0.0,2.19035915514
 04/14  23:00:00,299.992146263,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036830049,0.0,2.19036830049
 04/14  24:00:00,287.769948686,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037743794,0.0,2.19037743794
 04/15  01:00:00,237.929219517,0.0,0.0,0.0,24.9203635341,149.522181205,4.36076909877,0.0,4.36076909877
 04/15  02:00:00,237.929219343,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039215408,0.0,2.19039215408
 04/15  03:00:00,237.929219195,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039708249,0.0,2.19039708249
 04/15  04:00:00,250.151417045,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040193465,0.0,2.19040193465
 04/15  05:00:00,274.597299096,0.0,0.0,0.0,24.9203635341,149.522181205,4.36634648128,0.0,4.36634648128
 04/15  06:00:00,402.751851649,29.6253840405,0.0,0.0,49.8407270682,199.362908273,607.382503627,603.01808072,4.36442290703
 04/15  07:00:00,401.55982819,29.6253840405,0.0,0.0,49.8407270682,199.362908273,588.961241029,584.589367848,4.37187318123
 04/15  08:00:00,650.527474208,29.6253840405,0.0,0.0,249.203635341,249.203635341,312.277782565,303.538445902,8.73933666351
 04/15  09:00:00,613.784160136,29.6254467588,0.0,0.0,249.203635341,249.203635341,222.383624362,213.62115645,8.76246791146
 04/15  10:00:00,564.836836492,29.6253840405,0.0,0.0,249.203635341,249.203635341,157.494709268,148.740697169,8.75401209909
 04/15  11:00:00,564.805230368,29.6253840405,0.0,0.0,249.203635341,249.203635341,123.248204345,110.543705725,12.7044986201
 04/15  12:00:00,564.790282389,29.6253840405,0.0,0.0,249.203635341,249.203635341,104.571047,95.3722640656,9.19878293427
 04/15  13:00:00,596.381437384,29.6359804634,6.16265061449,0.0,249.203635341,249.203635341,79.9231821763,71.1687569017,8.75442527467
 04/15  14:00:00,440.576950289,29.6253840405,47.3501871167,0.0,74.7610906023,174.442544739,107.155001592,99.6426210232,7.51238056845
 04/15  15:00:00,465.863925221,29.6253840405,71.6909021718,0.0,74.7610906023,174.442544739,75.0502274034,69.4478990085,5.60232839491
 04/15  16:00:00,526.225902786,29.6253840405,82.8364079443,0.0,74.7610906023,174.442544739,81.9498205548,73.2146068935,8.73521366129
 04/15  17:00:00,457.9064145,29.7184645394,53.6554493118,0.0,24.9203635341,149.522181205,117.30329862,115.111046905,2.19225171508
 04/15  18:00:00,376.529061085,16.7010689049,16.2817683059,0.0,24.9203635341,149.522181205,4.3647963681,0.0,4.3647963681
 04/15  19:00:00,311.773004105,7.9188293643,1.87610252817,0.0,24.9203635341,149.522181205,2.19244496852,0.0,2.19244496852
 04/15  20:00:00,323.485594532,0.0,0.0,0.0,24.9203635341,149.522181205,4.36449736411,0.0,4.36449736411
 04/15  21:00:00,299.042189967,0.0,0.0,0.0,24.9203635341,149.522181205,4.36869616939,0.0,4.36869616939
 04/15  22:00:00,274.595812654,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029666445,0.0,2.19029666445
 04/15  23:00:00,250.151417247,0.0,0.0,0.0,24.9203635341,149.522181205,4.3606074648,0.0,4.3606074648
 04/15  24:00:00,237.929219345,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031079759,0.0,2.19031079759
 04/16  01:00:00,237.928722166,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943883145,0.0,2.18943883145
 04/16  02:00:00,237.928722171,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941184918,0.0,2.18941184918
 04/16  03:00:00,237.928722179,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938471107,0.0,2.18938471107
 04/16  04:00:00,250.150919992,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935745827,0.0,2.18935745827
 04/16  05:00:00,274.596800133,0.0,0.0,0.0,24.9203635341,149.522181205,2.19203589188,0.0,2.19203589188
 04/16  06:00:00,297.853106843,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928832627,0.0,2.18928832627
 04/16  07:00:00,296.666502461,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892609036,0.0,2.1892609036
 04/16  08:00:00,296.666502448,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952222424,0.0,2.18952222424
 04/16  09:00:00,259.999909014,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949522787,0.0,2.18949522787
 04/16  10:00:00,211.111117817,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946763563,0.0,2.18946763563
 04/16  11:00:00,211.112107982,0.0,0.0,0.0,24.9203635341,149.522181205,4.36248531824,0.0,4.36248531824
 04/16  12:00:00,211.112107343,0.0,0.0,0.0,24.9203635341,149.522181205,2.19130222435,0.0,2.19130222435
 04/16  13:00:00,211.11359264,0.0,0.0,0.0,24.9203635341,149.522181205,4.36865565945,0.0,4.36865565945
 04/16  14:00:00,211.112107719,0.0,0.0,0.0,24.9203635341,149.522181205,4.36252372373,0.0,4.36252372373
 04/16  15:00:00,211.111117786,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937667198,0.0,2.18937667198
 04/16  16:00:00,259.999909,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934898135,0.0,2.18934898135
 04/16  17:00:00,296.666502416,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932130992,0.0,2.18932130992
 04/16  18:00:00,296.666502428,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929365885,0.0,2.18929365885
 04/16  19:00:00,289.309440171,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926602904,0.0,2.18926602904
 04/16  20:00:00,323.484106849,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  21:00:00,299.04119573,0.0,0.0,0.0,24.9203635341,149.522181205,4.36453139719,0.0,4.36453139719
 04/16  22:00:00,274.595315525,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945414478,0.0,2.18945414478
 04/16  23:00:00,250.150919936,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942637135,0.0,2.18942637135
 04/16  24:00:00,237.92872215,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939862054,0.0,2.18939862054
 04/17  01:00:00,287.769941839,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045810754,0.0,2.19045810754
 04/17  02:00:00,287.769942086,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045404059,0.0,2.19045404059
 04/17  03:00:00,287.769942096,0.0,0.0,0.0,24.9203635341,199.362908273,4.36089546947,0.0,4.36089546947
 04/17  04:00:00,299.992139652,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044128467,0.0,2.19044128467
 04/17  05:00:00,349.358382363,0.0,0.0,0.0,49.8407270682,199.362908273,4.36658461645,0.0,4.36658461645
 04/17  06:00:00,402.561154732,29.6253840405,0.0,0.0,49.8407270682,199.362908273,387.821095796,385.629107482,2.19198831455
 04/17  07:00:00,501.004636302,29.6253840405,0.0,0.0,149.522181205,199.362908273,330.069378381,319.132117592,10.9372607891
 04/17  08:00:00,1049.07986076,29.6253840405,0.0,0.0,448.566543614,448.566543614,115.68260916,100.268706315,15.4139028449
 04/17  09:00:00,1012.38395498,29.6253840405,0.0,0.0,448.566543614,448.566543614,80.4966792916,62.8603921202,17.6362871714
 04/17  10:00:00,963.480816732,29.6253840405,0.0,0.0,448.566543614,448.566543614,64.628892502,44.7801076362,19.8487848658
 04/17  11:00:00,963.47243192,29.6253840405,0.0,0.0,448.566543614,448.566543614,51.8084133625,29.6778630354,22.1305503271
 04/17  12:00:00,913.636930335,29.6253840405,0.0,0.0,448.566543614,398.725816546,56.733137139,30.0668084563,26.6663286827
 04/17  13:00:00,963.474782791,29.6253840405,0.0,0.0,448.566543614,448.566543614,52.7955297413,28.3815213132,24.4140084281
 04/17  14:00:00,963.467389119,29.6253840405,0.0,0.0,448.566543614,448.566543614,49.1213661576,31.5172891387,17.6040770189
 04/17  15:00:00,963.458067654,29.6253840405,0.0,0.0,448.566543614,448.566543614,36.0358630272,20.6379820078,15.3978810194
 04/17  16:00:00,1012.36526974,29.6253840405,0.0,0.0,448.566543614,448.566543614,56.6215679803,36.7297149927,19.8918529876
 04/17  17:00:00,899.515348578,29.6253840405,0.0,0.0,348.885089477,398.725816546,68.0476506259,54.8852759973,13.1623746286
 04/17  18:00:00,700.178231108,29.6253840405,0.0,0.0,249.203635341,299.044362409,101.16524948,90.2194876288,10.9457618508
 04/17  19:00:00,692.866172622,29.6253840405,0.0,0.0,249.203635341,299.044362409,157.088434245,150.528994363,6.5594398816
 04/17  20:00:00,577.591871429,29.6253840405,0.0,0.0,149.522181205,249.203635341,250.59941743,241.853134394,8.74628303546
 04/17  21:00:00,553.181156345,29.6253840405,0.0,0.0,149.522181205,249.203635341,295.146970908,290.780888413,4.36608249484
 04/17  22:00:00,349.356898993,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026000225,0.0,2.19026000225
 04/17  23:00:00,299.99213967,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025566285,0.0,2.19025566285
 04/17  24:00:00,287.769941833,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025132572,0.0,2.19025132572
 04/18  01:00:00,287.769939667,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902414312,0.0,2.1902414312
 04/18  02:00:00,287.769939847,0.0,0.0,0.0,24.9203635341,199.362908273,4.36045743702,0.0,4.36045743702
 04/18  03:00:00,287.769939765,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021580666,0.0,2.19021580666
 04/18  04:00:00,299.99213735,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020710775,0.0,2.19020710775
 04/18  05:00:00,349.358378918,0.0,0.0,0.0,49.8407270682,199.362908273,4.36624669821,0.0,4.36624669821
 04/18  06:00:00,402.715124938,29.6253840405,0.0,0.0,49.8407270682,199.362908273,589.61175301,587.41966617,2.19208684011
 04/18  07:00:00,501.186446664,29.6253840405,0.0,0.0,149.522181205,199.362908273,556.55025051,545.612735739,10.9375147701
 04/18  08:00:00,1049.25298168,29.6253840405,0.0,0.0,448.566543614,448.566543614,326.425941447,311.013363282,15.4125781649
 04/18  09:00:00,1012.5303306,29.6253840405,0.0,0.0,448.566543614,448.566543614,258.840332879,241.204622846,17.6357100332
 04/18  10:00:00,963.595150464,29.6253840405,0.0,0.0,448.566543614,448.566543614,204.294086505,184.446074511,19.8480119934
 04/18  11:00:00,963.563620165,29.6253840405,0.0,0.0,448.566543614,448.566543614,163.704706294,141.576082666,22.1286236286
 04/18  12:00:00,913.724942259,29.6253840405,0.0,0.0,448.566543614,398.725816546,165.330256214,138.66724729,26.6630089241
 04/18  13:00:00,963.525313505,29.6253840405,0.0,0.0,448.566543614,448.566543614,115.53282105,91.1189248407,24.4138962089
 04/18  14:00:00,963.497036967,29.6253840405,0.0,0.0,448.566543614,448.566543614,86.1631095497,68.5593318486,17.6037777011
 04/18  15:00:00,963.495857945,29.6253840405,0.0,0.0,448.566543614,448.566543614,83.2914685273,67.893901595,15.3975669323
 04/18  16:00:00,1012.37118835,29.6253840405,0.0,0.0,448.566543614,448.566543614,64.3427676624,44.4519065607,19.8908611017
 04/18  17:00:00,899.507968953,29.6253840405,0.0,0.0,348.885089477,398.725816546,59.2670411111,46.1071815694,13.1598595417
 04/18  18:00:00,700.198567721,29.6253840405,0.0,0.0,249.203635341,299.044362409,125.187244538,116.425969525,8.76127501306
 04/18  19:00:00,692.895660483,29.6253840405,0.0,0.0,249.203635341,299.044362409,197.594748925,188.856592196,8.73815672877
 04/18  20:00:00,577.618347252,29.6253840405,0.0,0.0,149.522181205,249.203635341,286.001812636,277.256193734,8.74561890219
 04/18  21:00:00,553.200652207,29.6253840405,0.0,0.0,149.522181205,249.203635341,320.024451783,317.831228093,2.19322368985
 04/18  22:00:00,349.356896832,0.0,0.0,0.0,49.8407270682,199.362908273,4.36058813853,0.0,4.36058813853
 04/18  23:00:00,299.992137595,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017460027,0.0,2.19017460027
 04/18  24:00:00,287.769939561,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016571252,0.0,2.19016571252
 04/19  01:00:00,287.769937171,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015039787,0.0,2.19015039787
 04/19  02:00:00,287.769937289,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013735988,0.0,2.19013735988
 04/19  03:00:00,287.769937555,0.0,0.0,0.0,24.9203635341,199.362908273,3.95130837353,0.0,3.95130837353
 04/19  04:00:00,299.992135335,0.0,0.0,0.0,24.9203635341,199.362908273,2.59916590738,0.0,2.59916590738
 04/19  05:00:00,349.358374692,0.0,0.0,0.0,49.8407270682,199.362908273,4.36583312081,0.0,4.36583312081
 04/19  06:00:00,402.825940747,29.6253840405,0.0,0.0,49.8407270682,199.362908273,720.365258226,718.173174763,2.192083463
 04/19  07:00:00,501.386712279,29.6253840405,0.0,0.0,149.522181205,199.362908273,775.090788248,766.338312865,8.75247538288
 04/19  08:00:00,1049.30872465,29.6253840405,0.0,0.0,448.566543614,448.566543614,375.603443651,357.993248258,17.6101953931
 04/19  09:00:00,1012.47918691,29.6253840405,0.0,0.0,448.566543614,448.566543614,185.68284793,168.0500329,17.6328150299
 04/19  10:00:00,963.522294888,29.6253840405,0.0,0.0,448.566543614,448.566543614,107.426657522,89.7850919526,17.6415655698
 04/19  11:00:00,963.500408466,29.6253840405,0.0,0.0,448.566543614,448.566543614,82.4346925705,60.3079021587,22.1267904118
 04/19  12:00:00,913.65615423,29.6253840405,0.0,0.0,448.566543614,398.725816546,77.3839522298,50.7092978569,26.6746543729
 04/19  13:00:00,963.480372407,29.6253840405,0.0,0.0,448.566543614,448.566543614,60.0073298298,33.3734836631,26.6338461667
 04/19  14:00:00,963.469592619,29.6253840405,0.0,0.0,448.566543614,448.566543614,47.7898927699,32.3845771598,15.4053156101
 04/19  15:00:00,963.450131794,29.6253840405,0.0,0.0,448.566543614,448.566543614,25.6613923682,10.264426828,15.3969655402
 04/19  16:00:00,1012.34358053,29.6253840405,0.0,0.0,448.566543614,448.566543614,31.4649987465,9.36774363462,22.0972551119
 04/19  17:00:00,899.495033618,29.6253840405,0.0,0.0,348.885089477,398.725816546,39.0061895395,28.0361428391,10.9700467004
 04/19  18:00:00,700.148988323,29.6253840405,0.0,0.0,249.203635341,299.044362409,61.7718206222,50.8258596202,10.945961002
 04/19  19:00:00,692.835148708,29.6253840405,0.0,0.0,249.203635341,299.044362409,112.151288972,105.592904678,6.55838429397
 04/19  20:00:00,577.568041711,29.6253840405,0.0,0.0,149.522181205,249.203635341,209.705378453,200.959163477,8.74621497676
 04/19  21:00:00,553.152095161,29.6253840405,0.0,0.0,149.522181205,249.203635341,246.754453243,242.388348232,4.36610501069
 04/19  22:00:00,349.356894107,0.0,0.0,0.0,49.8407270682,199.362908273,2.1901925428,0.0,2.1901925428
 04/19  23:00:00,299.992134975,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017896923,0.0,2.19017896923
 04/19  24:00:00,287.769937306,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016540979,0.0,2.19016540979
 04/20  01:00:00,287.76993518,0.0,0.0,0.0,24.9203635341,199.362908273,4.36027633682,0.0,4.36027633682
 04/20  02:00:00,287.769935178,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011153591,0.0,2.19011153591
 04/20  03:00:00,287.769934935,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044255032,0.0,2.19044255032
 04/20  04:00:00,299.992132629,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042429308,0.0,2.19042429308
 04/20  05:00:00,349.358371181,0.0,0.0,0.0,49.8407270682,199.362908273,4.36607934016,0.0,4.36607934016
 04/20  06:00:00,402.707225681,29.6253840405,0.0,0.0,49.8407270682,199.362908273,559.161513306,554.797326692,4.36418661392
 04/20  07:00:00,501.140434213,29.6253840405,0.0,0.0,149.522181205,199.362908273,479.081176495,470.328411382,8.75276511289
 04/20  08:00:00,1049.14538852,29.6253840405,0.0,0.0,448.566543614,448.566543614,189.193566955,173.782163627,15.4114033278
 04/20  09:00:00,1012.41359474,29.6253840405,0.0,0.0,448.566543614,448.566543614,113.433742118,95.8017589708,17.631983147
 04/20  10:00:00,963.492382685,29.6253840405,0.0,0.0,448.566543614,448.566543614,76.9422361026,57.0964780468,19.8457580558
 04/20  11:00:00,963.489043544,29.6253840405,0.0,0.0,448.566543614,448.566543614,70.7148182185,48.5901614944,22.124656724
 04/20  12:00:00,913.65254975,29.6253840405,0.0,0.0,448.566543614,398.725816546,74.5422949043,47.8860681611,26.6562267433
 04/20  13:00:00,1009.0466444,29.9892296031,7.12517039968,0.0,448.566543614,448.566543614,55.9530980413,31.5398256547,24.4132723866
 04/20  14:00:00,1085.80931175,30.2375853944,44.1557559062,0.0,448.566543614,448.566543614,31.0562422499,15.6511160179,15.405126232
 04/20  15:00:00,1112.21908088,29.7662019036,70.0203172855,0.0,448.566543614,448.566543614,16.9634424026,1.56434698044,15.3990954222
 04/20  16:00:00,1171.06109239,30.1533185374,79.2617640339,0.0,448.566543614,448.566543614,23.5959054214,1.49949898178,22.0964064396
 04/20  17:00:00,1061.26530232,31.2338812457,81.2397379621,0.0,348.885089477,398.725816546,22.5001211993,11.5325055547,10.9676156446
 04/20  18:00:00,829.016481828,30.5692658458,50.2961692363,0.0,249.203635341,299.044362409,39.53229757,28.5854284793,10.9468690907
 04/20  19:00:00,711.197445941,29.6306784915,1.7239433066,0.0,249.203635341,299.044362409,46.2185936823,39.6598312656,6.5587624167
 04/20  20:00:00,577.471998108,29.6253840405,0.0,0.0,149.522181205,249.203635341,96.6765151258,87.9307950932,8.74572003256
 04/20  21:00:00,553.070348998,29.6253840405,0.0,0.0,149.522181205,249.203635341,150.002215069,145.63632535,4.36588971938
 04/20  22:00:00,349.356891641,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035543516,0.0,2.19035543516
 04/20  23:00:00,299.992132606,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033700907,0.0,2.19033700907
 04/20  24:00:00,287.769935013,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903186002,0.0,2.1903186002
 04/21  01:00:00,287.769932719,0.0,0.0,0.0,24.9203635341,199.362908273,4.36056805207,0.0,4.36056805207
 04/21  02:00:00,287.769932601,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025008596,0.0,2.19025008596
 04/21  03:00:00,287.769932456,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022734233,0.0,2.19022734233
 04/21  04:00:00,299.992130265,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020454265,0.0,2.19020454265
 04/21  05:00:00,349.358367538,0.0,0.0,0.0,49.8407270682,199.362908273,4.36630612023,0.0,4.36630612023
 04/21  06:00:00,394.30444323,29.8565634648,0.0,0.0,49.8407270682,199.362908273,458.717920575,454.353756464,4.36416411051
 04/21  07:00:00,501.076483979,29.6253840405,0.0,0.0,149.522181205,199.362908273,412.640512381,403.887513635,8.75299874612
 04/21  08:00:00,1049.13937261,29.6253840405,0.0,0.0,448.566543614,448.566543614,186.429693429,171.01841278,15.411280649
 04/21  09:00:00,1012.41301609,29.6253840405,0.0,0.0,448.566543614,448.566543614,115.148045663,97.5165972839,17.6314483788
 04/21  10:00:00,963.498208549,29.6253840405,0.0,0.0,448.566543614,448.566543614,85.4762758812,65.6315590205,19.8447168607
 04/21  11:00:00,963.48746518,29.6253840405,0.0,0.0,448.566543614,448.566543614,70.0195552296,47.8967941104,22.1227611192
 04/21  12:00:00,913.655072534,29.6253840405,0.0,0.0,448.566543614,398.725816546,78.8325509531,52.1796237508,26.6529272023
 04/21  13:00:00,963.481721974,29.6253840405,0.0,0.0,448.566543614,448.566543614,61.2750295377,36.8618889419,24.4131405958
 04/21  14:00:00,976.497835316,29.6253840405,0.0010945631058,0.0,448.566543614,448.566543614,41.6212281648,26.218336373,15.4028917919
 04/21  15:00:00,1009.00144531,29.6253840405,12.3806796236,0.0,448.566543614,448.566543614,36.5009764519,21.1046816128,15.396294839
 04/21  16:00:00,1046.04591516,29.6253840405,7.2882066931,0.0,448.566543614,448.566543614,43.3304547142,21.2345507205,22.0959039937
 04/21  17:00:00,899.488975095,29.6253840405,0.0,0.0,348.885089477,398.725816546,33.0255381322,22.0549418851,10.9705962471
 04/21  18:00:00,700.136872543,29.6253840405,0.0,0.0,249.203635341,299.044362409,49.4086413549,38.4625552219,10.946086133
 04/21  19:00:00,684.249896727,29.6253840405,0.0,0.0,249.203635341,299.044362409,65.7546022937,59.1959990517,6.558603242
 04/21  20:00:00,577.524694172,29.6253840405,0.0,0.0,149.522181205,249.203635341,164.571145522,155.826157049,8.7449884734
 04/21  21:00:00,553.112939028,29.6253840405,0.0,0.0,149.522181205,249.203635341,207.303275982,202.937199767,4.36607621499
 04/21  22:00:00,349.356889611,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026094972,0.0,2.19026094972
 04/21  23:00:00,299.992130341,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023788476,0.0,2.19023788476
 04/21  24:00:00,287.769932527,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021483756,0.0,2.19021483756
 04/22  01:00:00,237.92920317,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018602489,0.0,2.19018602489
 04/22  02:00:00,237.92920337,0.0,0.0,0.0,24.9203635341,149.522181205,4.36029020107,0.0,4.36029020107
 04/22  03:00:00,237.929203349,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901039994,0.0,2.1901039994
 04/22  04:00:00,250.15140094,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007652413,0.0,2.19007652413
 04/22  05:00:00,274.597273128,0.0,0.0,0.0,24.9203635341,149.522181205,4.36585720723,0.0,4.36585720723
 04/22  06:00:00,394.109520401,29.6253840405,0.0,0.0,49.8407270682,199.362908273,511.932878265,509.741002922,2.19187534358
 04/22  07:00:00,401.36715864,29.6253840405,0.0,0.0,49.8407270682,199.362908273,389.033477117,382.486298363,6.54717875387
 04/22  08:00:00,650.446521796,29.6263378072,0.0,0.0,249.203635341,249.203635341,231.950767366,225.392328706,6.55843866035
 04/22  09:00:00,613.790553642,29.6805215762,0.0,0.0,249.203635341,249.203635341,179.916818723,168.972443132,10.9443755914
 04/22  10:00:00,564.795653682,29.6253840405,0.0,0.0,249.203635341,249.203635341,116.522667723,107.769833423,8.75283429915
 04/22  11:00:00,661.316586444,29.6253840405,61.3916163208,0.0,249.203635341,249.203635341,76.9899159329,66.0356741602,10.9542417727
 04/22  12:00:00,760.619405018,29.6253840405,116.134030446,0.0,249.203635341,249.203635341,65.6392149588,56.8823839613,8.75683099753
 04/22  13:00:00,736.505138168,29.6253840405,92.8089540549,0.0,249.203635341,249.203635341,64.8606759396,56.1071753302,8.75350060939
 04/22  14:00:00,521.264278624,29.6253840405,125.643855774,0.0,74.7610906023,174.442544739,103.248619477,96.6894812451,6.55913823184
 04/22  15:00:00,515.89451527,29.6253840405,120.568785251,0.0,74.7610906023,174.442544739,127.029931106,120.476216034,6.55371507121
 04/22  16:00:00,535.474035534,29.6253840405,92.0357991891,0.0,74.7610906023,174.442544739,140.109627891,133.553363501,6.55626439
 04/22  17:00:00,495.375547539,29.6253840405,89.9863605498,0.0,24.9203635341,149.522181205,200.515713376,196.151241278,4.36447209805
 04/22  18:00:00,296.667967676,0.0,0.0,0.0,24.9203635341,149.522181205,4.36425747519,0.0,4.36425747519
 04/22  19:00:00,280.767238391,0.0,0.0,0.0,24.9203635341,149.522181205,2.19219451521,0.0,2.19219451521
 04/22  20:00:00,323.485572385,0.0,0.0,0.0,24.9203635341,149.522181205,4.36381332447,0.0,4.36381332447
 04/22  21:00:00,299.042160882,0.0,0.0,0.0,24.9203635341,149.522181205,4.367318845,0.0,4.367318845
 04/22  22:00:00,274.595796296,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033729502,0.0,2.19033729502
 04/22  23:00:00,250.151400753,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030937715,0.0,2.19030937715
 04/22  24:00:00,237.929203149,0.0,0.0,0.0,24.9203635341,149.522181205,2.19028148218,0.0,2.19028148218
 04/23  01:00:00,237.928709018,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893004341,0.0,2.1893004341
 04/23  02:00:00,237.928709053,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924223751,0.0,2.18924223751
 04/23  03:00:00,237.928709101,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918384494,0.0,2.18918384494
 04/23  04:00:00,250.150906884,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940891243,0.0,2.18940891243
 04/23  05:00:00,274.59677761,0.0,0.0,0.0,24.9203635341,149.522181205,4.36393621402,0.0,4.36393621402
 04/23  06:00:00,289.309427043,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921284145,0.0,2.18921284145
 04/23  07:00:00,296.666489338,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943733782,0.0,2.18943733782
 04/23  08:00:00,296.666489294,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937827322,0.0,2.18937827322
 04/23  09:00:00,259.999895876,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931918702,0.0,2.18931918702
 04/23  10:00:00,211.11110468,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926009376,0.0,2.18926009376
 04/23  11:00:00,211.112087669,0.0,0.0,0.0,24.9203635341,149.522181205,2.19118420768,0.0,2.19118420768
 04/23  12:00:00,211.112088111,0.0,0.0,0.0,24.9203635341,149.522181205,2.1910535566,0.0,2.1910535566
 04/23  13:00:00,211.113563139,0.0,0.0,0.0,24.9203635341,149.522181205,6.54133138578,0.0,6.54133138578
 04/23  14:00:00,211.112087963,0.0,0.0,0.0,24.9203635341,149.522181205,2.19123696032,0.0,2.19123696032
 04/23  15:00:00,211.111104641,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924768078,0.0,2.18924768078
 04/23  16:00:00,259.999895903,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918852479,0.0,2.18918852479
 04/23  17:00:00,296.666489299,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941288802,0.0,2.18941288802
 04/23  18:00:00,296.666489273,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935368633,0.0,2.18935368633
 04/23  19:00:00,280.765760337,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929449802,0.0,2.18929449802
 04/23  20:00:00,323.484093693,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923532979,0.0,2.18923532979
 04/23  21:00:00,299.041172803,0.0,0.0,0.0,24.9203635341,149.522181205,2.19162077839,0.0,2.19162077839
 04/23  22:00:00,274.595302459,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938329065,0.0,2.18938329065
 04/23  23:00:00,250.150906856,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932409221,0.0,2.18932409221
 04/23  24:00:00,237.928709076,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926491127,0.0,2.18926491127
 04/24  01:00:00,287.76992532,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020845596,0.0,2.19020845596
 04/24  02:00:00,287.769925493,0.0,0.0,0.0,24.9203635341,199.362908273,4.36030605507,0.0,4.36030605507
 04/24  03:00:00,287.769925474,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009743137,0.0,2.19009743137
 04/24  04:00:00,299.992123104,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006029953,0.0,2.19006029953
 04/24  05:00:00,349.358355913,0.0,0.0,0.0,49.8407270682,199.362908273,4.36575922176,0.0,4.36575922176
 04/24  06:00:00,394.136714421,29.6253840405,0.0,0.0,49.8407270682,199.362908273,552.090085061,549.898267422,2.19181763855
 04/24  07:00:00,501.049935423,29.6253840405,0.0,0.0,149.522181205,199.362908273,393.812219166,385.059852209,8.7523669573
 04/24  08:00:00,1049.11688679,29.6253840405,0.0,0.0,448.566543614,448.566543614,167.062904362,149.456537675,17.6063666876
 04/24  09:00:00,1012.3975969,29.6253840405,0.0,0.0,448.566543614,448.566543614,99.4317064509,81.8025879997,17.6291184512
 04/24  10:00:00,963.495100208,29.6253840405,0.0,0.0,448.566543614,448.566543614,81.738720677,64.1019835428,17.6367371342
 04/24  11:00:00,1010.27955048,29.6253840405,8.71585624743,0.0,448.566543614,448.566543614,68.1036084318,45.9835613417,22.1200470901
 04/24  12:00:00,1024.70509084,29.6253840405,34.1727311659,0.0,448.566543614,398.725816546,87.1173549573,60.4637505061,26.6536044512
 04/24  13:00:00,1106.68867966,29.6253840405,65.0993800337,0.0,448.566543614,448.566543614,50.2178197876,25.8126799707,24.4051398169
 04/24  14:00:00,1068.77254435,29.6253840405,28.6663636021,0.0,448.566543614,448.566543614,41.6141086072,26.2126868607,15.4014217465
 04/24  15:00:00,1109.62683146,29.6253840405,67.9830041045,0.0,448.566543614,448.566543614,23.7183363713,8.32330331988,15.3950330515
 04/24  16:00:00,1213.89645383,29.6253840405,121.807939614,0.0,448.566543614,448.566543614,24.345042585,2.25201306748,22.0930295176
 04/24  17:00:00,1072.86988578,29.6253840405,94.4392526756,0.0,348.885089477,398.725816546,28.3568438587,17.3864971151,10.9703467436
 04/24  18:00:00,868.829562236,29.6253840405,89.7471619279,0.0,249.203635341,299.044362409,57.4691327961,46.5251334546,10.9439993414
 04/24  19:00:00,817.879860008,29.6253840405,55.8565834635,0.0,249.203635341,299.044362409,71.5598142504,65.0015198366,6.55829441385
 04/24  20:00:00,623.120022155,29.6253840405,7.55814715547,0.0,149.522181205,249.203635341,130.783979054,122.039872264,8.74410679071
 04/24  21:00:00,553.07596716,29.6253840405,0.0,0.0,149.522181205,249.203635341,163.107702651,160.914509732,2.19319291905
 04/24  22:00:00,349.356882514,0.0,0.0,0.0,49.8407270682,199.362908273,4.36047507917,0.0,4.36047507917
 04/24  23:00:00,299.992123261,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011157957,0.0,2.19011157957
 04/24  24:00:00,287.769925293,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007419356,0.0,2.19007419356
 04/25  01:00:00,287.769922748,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037410997,0.0,2.19037410997
 04/25  02:00:00,287.769922763,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033216038,0.0,2.19033216038
 04/25  03:00:00,287.769922923,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029011773,0.0,2.19029011773
 04/25  04:00:00,299.992120779,0.0,0.0,0.0,24.9203635341,199.362908273,4.36045387782,0.0,4.36045387782
 04/25  05:00:00,349.358351685,0.0,0.0,0.0,49.8407270682,199.362908273,2.19267227616,0.0,2.19267227616
 04/25  06:00:00,394.060181526,29.6787545917,0.0,0.0,49.8407270682,199.362908273,399.398414902,395.034043034,4.36437186832
 04/25  07:00:00,500.952328486,29.6253840405,0.0,0.0,149.522181205,199.362908273,277.863070766,269.110727498,8.75234326782
 04/25  08:00:00,1049.05884812,29.6253840405,0.0,0.0,448.566543614,448.566543614,93.8048389823,78.3977847011,15.4070542812
 04/25  09:00:00,1012.38216037,29.6253840405,0.0,0.0,448.566543614,448.566543614,81.3110759553,63.6800649149,17.6310110403
 04/25  10:00:00,963.483267826,29.6253840405,0.0,0.0,448.566543614,448.566543614,70.0258619784,50.185980859,19.8398811193
 04/25  11:00:00,1077.84162155,29.6253840405,37.2613580447,0.0,448.566543614,448.566543614,55.0808929536,32.9637123619,22.1171805917
 04/25  12:00:00,1083.27552816,29.6253840405,90.670647912,0.0,448.566543614,398.725816546,66.3085783264,41.8676850071,24.4408933193
 04/25  13:00:00,1057.79031955,29.6253840405,30.2600874245,0.0,448.566543614,448.566543614,39.4588461958,12.8394815773,26.6193646185
 04/25  14:00:00,963.447662139,29.6253840405,0.0,0.0,448.566543614,448.566543614,23.0236368973,7.62410679825,15.399530099
 04/25  15:00:00,963.453932919,29.6253840405,0.0,0.0,448.566543614,448.566543614,31.7408537175,16.3469004279,15.3939532897
 04/25  16:00:00,1012.34501215,29.6253840405,0.0,0.0,448.566543614,448.566543614,32.2288083842,12.3445978845,19.8842104997
 04/25  17:00:00,974.650943253,29.6253840405,11.7387700586,0.0,348.885089477,398.725816546,38.4730793996,25.318932205,13.1541471946
 04/25  18:00:00,810.74804172,29.6253840405,33.7103081927,0.0,249.203635341,299.044362409,41.5097823701,32.7506423938,8.75913997624
 04/25  19:00:00,697.919438794,29.6253840405,1.05095961175,0.0,249.203635341,299.044362409,63.4916215594,56.9342176674,6.55740389203
 04/25  20:00:00,577.504515364,29.6253840405,0.0,0.0,149.522181205,249.203635341,145.348052618,136.603532738,8.74451987981
 04/25  21:00:00,553.082865653,29.6253840405,0.0,0.0,149.522181205,249.203635341,176.651088218,172.285155815,4.36593240245
 04/25  22:00:00,349.356879598,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011414553,0.0,2.19011414553
 04/25  23:00:00,299.992120509,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007187109,0.0,2.19007187109
 04/25  24:00:00,287.769922833,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002963056,0.0,2.19002963056
 04/26  01:00:00,287.769920452,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032546641,0.0,2.19032546641
 04/26  02:00:00,287.769920448,0.0,0.0,0.0,24.9203635341,199.362908273,4.36051053582,0.0,4.36051053582
 04/26  03:00:00,287.769920307,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018489643,0.0,2.19018489643
 04/26  04:00:00,299.992117996,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013791396,0.0,2.19013791396
 04/26  05:00:00,349.358347984,0.0,0.0,0.0,49.8407270682,199.362908273,4.36584824997,0.0,4.36584824997
 04/26  06:00:00,394.291892455,29.8963182805,0.0,0.0,49.8407270682,199.362908273,420.232843684,418.040990606,2.19185307796
 04/26  07:00:00,513.527883413,29.6253840405,0.000251143059341,0.0,149.522181205,199.362908273,279.339057266,270.586940221,8.75211704505
 04/26  08:00:00,1049.05839235,29.6253840405,0.0,0.0,448.566543614,448.566543614,96.1595367986,78.5527366021,17.6068001965
 04/26  09:00:00,1012.40832797,29.6636039758,0.0,0.0,448.566543614,448.566543614,66.3120156471,48.6824592564,17.6295563907
 04/26  10:00:00,1009.15677296,29.6744863583,7.55905244804,0.0,448.566543614,448.566543614,50.5952366615,32.9594404915,17.63579617
 04/26  11:00:00,1100.33351853,29.6253840405,58.7944484561,0.0,448.566543614,448.566543614,44.4037107437,22.286491924,22.1172188197
 04/26  12:00:00,1108.88973049,29.6286203853,115.21611957,0.0,448.566543614,398.725816546,47.9787060298,21.334227495,26.6444785348
 04/26  13:00:00,1229.53849778,30.2765099066,183.581862145,0.0,448.566543614,448.566543614,32.3026954378,7.90046852742,24.4022269104
 04/26  14:00:00,1307.27694502,30.4442252449,259.397688187,0.0,448.566543614,448.566543614,16.5488421656,1.15024142835,15.3986007373
 04/26  15:00:00,1328.14373878,29.6945831333,279.255087777,0.0,448.566543614,448.566543614,15.9909375074,0.598119270274,15.3928182372
 04/26  16:00:00,1375.30523743,29.741108173,277.779197225,0.0,448.566543614,448.566543614,20.5836166644,0.701653318595,19.8819633458
 04/26  17:00:00,1259.78342305,29.6253840405,274.940879453,0.0,348.885089477,398.725816546,13.7373956769,0.582805017075,13.1545906598
 04/26  18:00:00,1061.56384123,29.6253840405,276.381453394,0.0,249.203635341,299.044362409,12.0294725391,3.27008125663,8.7593912825
 04/26  19:00:00,978.840320459,29.6253840405,212.338117162,0.0,249.203635341,299.044362409,42.1411393923,35.5835575777,6.55758181455
 04/26  20:00:00,769.667296508,29.6253840405,112.493475161,0.0,149.522181205,249.203635341,88.3888619353,79.6442065396,8.7446553957
 04/26  21:00:00,683.952445697,29.6253840405,53.1586060898,0.0,149.522181205,249.203635341,104.228960645,99.8634724044,4.36548824064
 04/26  22:00:00,349.356877045,0.0,0.0,0.0,49.8407270682,199.362908273,2.19015841988,0.0,2.19015841988
 04/26  23:00:00,299.992117974,0.0,0.0,0.0,24.9203635341,199.362908273,2.190111205,0.0,2.190111205
 04/26  24:00:00,287.769920314,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006402429,0.0,2.19006402429
 04/27  01:00:00,287.769917998,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001170621,0.0,2.19001170621
 04/27  02:00:00,287.769917934,0.0,0.0,0.0,24.9203635341,199.362908273,4.3605529974,0.0,4.3605529974
 04/27  03:00:00,287.769917748,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019871874,0.0,2.19019871874
 04/27  04:00:00,299.992115445,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014679517,0.0,2.19014679517
 04/27  05:00:00,349.358343939,0.0,0.0,0.0,49.8407270682,199.362908273,4.36583254846,0.0,4.36583254846
 04/27  06:00:00,394.70868324,30.3757678129,0.0,0.0,49.8407270682,199.362908273,341.506884532,339.315043803,2.19184072884
 04/27  07:00:00,500.940177809,29.6253840405,0.0,0.0,149.522181205,199.362908273,267.008403742,258.256535063,8.75186867904
 04/27  08:00:00,1049.07449168,29.6253840405,0.0,0.0,448.566543614,448.566543614,117.886308887,100.282896433,17.6034124538
 04/27  09:00:00,1012.38561818,29.6253840405,0.0,0.0,448.566543614,448.566543614,87.0588954761,69.4309242875,17.6279711886
 04/27  10:00:00,1013.7802342,29.6253840405,11.1123350285,0.0,448.566543614,448.566543614,68.13047276,50.4958628356,17.6346099243
 04/27  11:00:00,1127.18499708,29.6253840405,96.4741576125,0.0,448.566543614,448.566543614,55.1960938076,33.0791219591,22.1169718485
 04/27  12:00:00,1229.71805651,29.6253840405,233.107411078,0.0,448.566543614,398.725816546,52.5836197726,28.1549204018,24.4286993708
 04/27  13:00:00,1348.37094723,29.6253840405,300.530360021,0.0,448.566543614,448.566543614,37.690975393,11.075192533,26.61578286
 04/27  14:00:00,1356.72727181,29.6253840405,308.89477845,0.0,448.566543614,448.566543614,23.3923462797,7.99483004746,15.3975162322
 04/27  15:00:00,1292.10717478,29.7291826392,246.247799869,0.0,448.566543614,448.566543614,24.2553427835,8.86180600599,15.3935367775
 04/27  16:00:00,1096.00317974,30.1009068957,44.0465674292,0.0,448.566543614,448.566543614,40.6991924091,20.8197078732,19.879484536
 04/27  17:00:00,899.509904966,29.6253840405,0.0,0.0,348.885089477,398.725816546,62.0427370986,51.0763337943,10.9664033043
 04/27  18:00:00,712.749250701,29.6253840405,0.0,0.0,249.203635341,299.044362409,99.4801384138,88.5366370349,10.9435013789
 04/27  19:00:00,696.858112051,29.6253840405,0.0,0.0,249.203635341,299.044362409,111.73969288,105.181985561,6.55770731838
 04/27  20:00:00,577.512440167,29.6253840405,0.0,0.0,149.522181205,249.203635341,158.280973669,149.536535394,8.74443827523
 04/27  21:00:00,553.090970189,29.6253840405,0.0,0.0,149.522181205,249.203635341,188.138197307,185.945415816,2.19278149138
 04/27  22:00:00,349.356874974,0.0,0.0,0.0,49.8407270682,199.362908273,4.36058115353,0.0,4.36058115353
 04/27  23:00:00,299.992115609,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021150554,0.0,2.19021150554
 04/27  24:00:00,287.769917684,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015933309,0.0,2.19015933309
 04/28  01:00:00,287.769915106,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010024673,0.0,2.19010024673
 04/28  02:00:00,287.76991524,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004370869,0.0,2.19004370869
 04/28  03:00:00,287.769915474,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975130467,0.0,2.18975130467
 04/28  04:00:00,299.992113194,0.0,0.0,0.0,24.9203635341,199.362908273,4.36048569178,0.0,4.36048569178
