Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/28  05:00:00,349.358339448,0.0,0.0,0.0,49.8407270682,199.362908273,2.19264136744,0.0,2.19264136744
 04/28  06:00:00,394.666734813,30.3449527452,0.0,0.0,49.8407270682,199.362908273,334.05752319,329.693250675,4.36427251454
 04/28  07:00:00,500.962830224,29.6253840405,0.0,0.0,149.522181205,199.362908273,300.460461923,291.708936042,8.75152588164
 04/28  08:00:00,1049.09857807,29.6253840405,0.0,0.0,448.566543614,448.566543614,148.805456612,133.398567348,15.4068892636
 04/28  09:00:00,1012.40853585,29.6253840405,0.0,0.0,448.566543614,448.566543614,118.270534901,100.644337676,17.6261972242
 04/28  10:00:00,963.502348771,29.6253840405,0.0,0.0,448.566543614,448.566543614,94.7201713917,77.0862482724,17.6339231193
 04/28  11:00:00,963.493205945,29.6253840405,0.0,0.0,448.566543614,448.566543614,81.9761706199,59.8624766774,22.1136939425
 04/28  12:00:00,913.658397669,29.6253840405,0.0,0.0,448.566543614,398.725816546,87.9439071855,61.2952755901,26.6486315954
 04/28  13:00:00,963.477226679,29.6253840405,0.0,0.0,448.566543614,448.566543614,58.5972910234,34.1992020972,24.3980889262
 04/28  14:00:00,963.465638854,29.6253840405,0.0,0.0,448.566543614,448.566543614,47.2236599568,31.8254679559,15.3981920009
 04/28  15:00:00,963.449639532,29.6253840405,0.0,0.0,448.566543614,448.566543614,26.6058689705,11.2139035342,15.3919654363
 04/28  16:00:00,1078.89409785,29.7860403297,15.5054635019,0.0,448.566543614,448.566543614,32.2857410016,12.4091875969,19.8765534047
 04/28  17:00:00,958.90062716,29.6253840405,8.76050130098,0.0,348.885089477,398.725816546,48.2262369144,35.0713480541,13.1548888603
 04/28  18:00:00,700.161204727,29.6253840405,0.0,0.0,249.203635341,299.044362409,82.7682190206,74.0087424049,8.75947661575
 04/28  19:00:00,684.279506329,29.6253840405,0.0,0.0,249.203635341,299.044362409,109.943261563,103.385631441,6.55763012146
 04/28  20:00:00,577.524355528,29.6253840405,0.0,0.0,149.522181205,249.203635341,175.960079231,167.215565471,8.74451375997
 04/28  21:00:00,553.099839844,29.6253840405,0.0,0.0,149.522181205,249.203635341,204.209565061,199.844105364,4.36545969764
 04/28  22:00:00,349.356871944,0.0,0.0,0.0,49.8407270682,199.362908273,2.19014520166,0.0,2.19014520166
 04/28  23:00:00,299.992112878,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008809539,0.0,2.19008809539
 04/28  24:00:00,287.769915218,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003102476,0.0,2.19003102476
 04/29  01:00:00,237.929185755,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030880488,0.0,2.19030880488
 04/29  02:00:00,237.929185697,0.0,0.0,0.0,24.9203635341,149.522181205,4.36043269161,0.0,4.36043269161
 04/29  03:00:00,237.929185565,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012370751,0.0,2.19012370751
 04/29  04:00:00,250.151383273,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006188021,0.0,2.19006188021
 04/29  05:00:00,274.597245041,0.0,0.0,0.0,24.9203635341,149.522181205,4.36559493482,0.0,4.36559493482
 04/29  06:00:00,385.683281622,29.8150864606,0.0,0.0,49.8407270682,199.362908273,451.936627886,449.744914767,2.19171311972
 04/29  07:00:00,401.308674577,29.6253840405,0.0,0.0,49.8407270682,199.362908273,339.049389698,332.502466952,6.54692274592
 04/29  08:00:00,662.976364643,29.6253840405,0.0,0.0,249.203635341,249.203635341,188.446708367,181.888386968,6.55832139872
 04/29  09:00:00,626.265765225,29.6253840405,0.000282215528211,0.0,249.203635341,249.203635341,128.54146351,119.783400175,8.75806333484
 04/29  10:00:00,611.471715985,29.6253840405,8.61815577165,0.0,249.203635341,249.203635341,92.6175315658,83.8660533306,8.75147823513
 04/29  11:00:00,706.704555427,29.6253840405,63.9297358613,0.0,249.203635341,249.203635341,77.5441126548,66.5911458624,10.9529667923
 04/29  12:00:00,773.828513173,29.6253840405,129.017765803,0.0,249.203635341,249.203635341,69.6238734961,58.6857679278,10.9381055682
 04/29  13:00:00,846.536520541,29.6253840405,199.925353674,0.0,249.203635341,249.203635341,57.5611300904,48.8109193821,8.75021070831
 04/29  14:00:00,678.883647975,29.6253840405,279.689216811,0.0,74.7610906023,174.442544739,71.7805469125,65.2234287346,6.5571181779
 04/29  15:00:00,711.961446943,29.6253840405,309.957778809,0.0,74.7610906023,174.442544739,42.2061481111,35.6541301865,6.5520179246
 04/29  16:00:00,773.129322723,29.6253840405,320.718596341,0.0,74.7610906023,174.442544739,42.6269502858,36.0730107977,6.55393948813
 04/29  17:00:00,737.344048257,29.6253840405,323.018719297,0.0,24.9203635341,149.522181205,54.9080019602,52.7160289311,2.19197302906
 04/29  18:00:00,296.667943522,0.0,0.0,0.0,24.9203635341,149.522181205,4.36420222481,0.0,4.36420222481
 04/29  19:00:00,280.767213837,0.0,0.0,0.0,24.9203635341,149.522181205,2.19176423448,0.0,2.19176423448
 04/29  20:00:00,323.485547582,0.0,0.0,0.0,24.9203635341,149.522181205,4.36378333933,0.0,4.36378333933
 04/29  21:00:00,299.042129227,0.0,0.0,0.0,24.9203635341,149.522181205,4.36706591783,0.0,4.36706591783
 04/29  22:00:00,274.595778811,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023083578,0.0,2.19023083578
 04/29  23:00:00,250.151383225,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016870131,0.0,2.19016870131
 04/29  24:00:00,237.929185564,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010659617,0.0,2.19010659617
 04/30  01:00:00,237.928694893,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911209065,0.0,2.18911209065
 04/30  02:00:00,237.928694875,0.0,0.0,0.0,24.9203635341,149.522181205,2.189299025,0.0,2.189299025
 04/30  03:00:00,237.928694886,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920754753,0.0,2.18920754753
 04/30  04:00:00,250.150892749,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911589267,0.0,2.18911589267
 04/30  05:00:00,274.596752892,0.0,0.0,0.0,24.9203635341,149.522181205,4.36405212068,0.0,4.36405212068
 04/30  06:00:00,280.765746223,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923574225,0.0,2.18923574225
 04/30  07:00:00,296.666475101,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928264477,0.0,2.18928264477
 04/30  08:00:00,298.646182418,1.97970734108,0.0,0.0,24.9203635341,149.522181205,2.18932942092,0.0,2.18932942092
 04/30  09:00:00,382.635031898,20.8938425332,40.1227336492,0.0,24.9203635341,149.522181205,2.18932113287,0.0,2.18932113287
 04/30  10:00:00,448.129992303,15.5186419862,141.746992899,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  11:00:00,348.702773129,7.9188293643,101.003300285,0.0,24.9203635341,149.522181205,4.36238973808,0.0,4.36238973808
 04/30  12:00:00,211.112066412,0.0,0.0,0.0,24.9203635341,149.522181205,2.19120765572,0.0,2.19120765572
 04/30  13:00:00,211.113531245,0.0,0.0,0.0,24.9203635341,149.522181205,4.36741616782,0.0,4.36741616782
 04/30  14:00:00,211.112066679,0.0,0.0,0.0,24.9203635341,149.522181205,4.36185147962,0.0,4.36185147962
 04/30  15:00:00,211.111090446,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  16:00:00,259.999881631,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929910944,0.0,2.18929910944
 04/30  17:00:00,296.666475054,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920688811,0.0,2.18920688811
 04/30  18:00:00,296.666475121,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911465518,0.0,2.18911465518
 04/30  19:00:00,272.222079508,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930038992,0.0,2.18930038992
 04/30  20:00:00,323.484079512,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920816569,0.0,2.18920816569
 04/30  21:00:00,299.041148696,0.0,0.0,0.0,24.9203635341,149.522181205,4.36377049292,0.0,4.36377049292
 04/30  22:00:00,274.595288268,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918725179,0.0,2.18918725179
 04/30  23:00:00,250.150892715,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909500703,0.0,2.18909500703
 04/30  24:00:00,237.928694832,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928079763,0.0,2.18928079763
 05/01  01:00:00,287.769907366,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007007778,0.0,2.19007007778
 05/01  02:00:00,287.769907298,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899984577,0.0,2.1899984577
 05/01  03:00:00,287.769907294,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026472303,0.0,2.19026472303
 05/01  04:00:00,299.992105079,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019281158,0.0,2.19019281158
 05/01  05:00:00,349.358327244,0.0,0.0,0.0,49.8407270682,199.362908273,4.36542436164,0.0,4.36542436164
 05/01  06:00:00,434.643223531,30.1713752197,0.00109896305171,0.0,49.8407270682,199.362908273,299.121633586,294.757968503,4.36366508343
 05/01  07:00:00,500.901823106,29.6253840405,0.0,0.0,149.522181205,199.362908273,220.739506807,211.989571317,8.74993549019
 05/01  08:00:00,1049.03822728,29.6253840405,0.0,0.0,448.566543614,448.566543614,69.3165154839,53.9121252997,15.4043901842
 05/01  09:00:00,1012.38171283,29.648186508,0.0,0.0,448.566543614,448.566543614,52.7769924078,35.1531271913,17.6238652165
 05/01  10:00:00,973.146985403,29.6253840405,3.04058020247,0.0,448.566543614,448.566543614,42.2340121795,24.6021155099,17.6318966696
 05/01  11:00:00,1021.56996983,29.6253840405,18.2468038198,0.0,448.566543614,448.566543614,37.03476525,17.135556172,19.8992090781
 05/01  12:00:00,1031.70024336,29.6253840405,52.5755856073,0.0,448.566543614,398.725816546,47.6543217821,21.0085641665,26.6457576155
 05/01  13:00:00,1103.01232817,29.6253840405,61.5826281939,0.0,448.566543614,448.566543614,36.7425586906,12.3523642615,24.3901944291
 05/01  14:00:00,1090.36903324,29.6253840405,49.37688364,0.0,448.566543614,448.566543614,26.0141295242,10.6186112375,15.3955182866
 05/01  15:00:00,1089.5840729,29.6609130924,48.5568639786,0.0,448.566543614,448.566543614,26.3777873126,10.9886206272,15.3891666854
 05/01  16:00:00,1119.70568515,30.0078770392,30.1940426827,0.0,448.566543614,448.566543614,33.812112844,13.9338800088,19.8782328353
 05/01  17:00:00,912.072221487,29.6253840405,0.000421439839676,0.0,348.885089477,398.725816546,43.6212331234,32.6585664909,10.9626666325
 05/01  18:00:00,700.154901794,29.6253840405,0.0,0.0,249.203635341,299.044362409,76.5108950795,65.5680790223,10.9428160571
 05/01  19:00:00,675.720751684,29.6253840405,0.0,0.0,249.203635341,299.044362409,89.7384343847,83.1811968408,6.55723754396
 05/01  20:00:00,577.496126511,29.6253840405,0.0,0.0,149.522181205,249.203635341,138.134604794,129.391202536,8.74340225812
 05/01  21:00:00,553.077499995,29.6253840405,0.0,0.0,149.522181205,249.203635341,172.009571293,169.816993285,2.19257800841
 05/01  22:00:00,349.356864557,0.0,0.0,0.0,49.8407270682,199.362908273,4.3603122668,0.0,4.3603122668
 05/01  23:00:00,299.992105358,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997964016,0.0,2.18997964016
 05/01  24:00:00,287.769907389,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024551279,0.0,2.19024551279
 05/02  01:00:00,287.769904569,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016532793,0.0,2.19016532793
 05/02  02:00:00,287.769904588,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008864285,0.0,2.19008864285
 05/02  03:00:00,287.769904723,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001186625,0.0,2.19001186625
 05/02  04:00:00,299.992102757,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993503131,0.0,2.18993503131
 05/02  05:00:00,349.358322475,0.0,0.0,0.0,49.8407270682,199.362908273,4.36570578279,0.0,4.36570578279
 05/02  06:00:00,386.107700209,30.2799421139,0.0,0.0,49.8407270682,199.362908273,400.991275369,396.6275148,4.36376056943
 05/02  07:00:00,500.934511017,29.6253840405,0.0,0.0,149.522181205,199.362908273,263.131780305,254.379864292,8.75191601299
 05/02  08:00:00,1049.11790129,29.6871026772,0.0,0.0,448.566543614,448.566543614,92.7928938344,77.3907060041,15.4021878303
 05/02  09:00:00,1013.05219168,30.3058943706,0.0,0.0,448.566543614,448.566543614,69.507365073,51.8859191621,17.6214459109
 05/02  10:00:00,963.655205744,29.8071251602,0.0,0.0,448.566543614,448.566543614,56.4601308122,38.8330741107,17.6270567015
 05/02  11:00:00,1096.98462606,29.6253840405,55.6545746086,0.0,448.566543614,448.566543614,43.680617222,23.7806147481,19.9000024739
 05/02  12:00:00,1121.65135597,29.6253840405,127.683040953,0.0,448.566543614,398.725816546,41.5524053606,14.9067530998,26.6456522607
 05/02  13:00:00,1194.35749816,29.6253840405,150.094043859,0.0,448.566543614,448.566543614,38.672052997,14.2827472459,24.3893057511
 05/02  14:00:00,1237.5459521,29.7322295569,192.045094036,0.0,448.566543614,448.566543614,18.7366406098,3.34154769685,15.3950929129
 05/02  15:00:00,1300.49779282,30.2465421925,253.153791324,0.0,448.566543614,448.566543614,16.2401238476,0.851810123765,15.3883137238
 05/02  16:00:00,1378.8516607,30.6922301912,281.182505153,0.0,448.566543614,448.566543614,20.1501059869,0.273520435042,19.8765855519
 05/02  17:00:00,1265.12522117,29.6253840405,281.564041935,0.0,348.885089477,398.725816546,16.3455443389,5.3820482937,10.9634960452
 05/02  18:00:00,1035.64756125,29.6253840405,252.39551824,0.0,249.203635341,299.044362409,33.2404535132,22.2985343217,10.9419191915
 05/02  19:00:00,947.380899323,29.6253840405,190.07546673,0.0,249.203635341,299.044362409,43.2591104213,36.7013787172,6.55773170412
 05/02  20:00:00,751.223235416,29.6253840405,94.8271971073,0.0,149.522181205,249.203635341,93.2774919949,84.5349231845,8.74256881035
 05/02  21:00:00,660.766410009,29.6253840405,30.9540647843,0.0,149.522181205,249.203635341,108.280925066,106.088020826,2.19290424006
 05/02  22:00:00,349.356861897,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020440373,0.0,2.19020440373
 05/02  23:00:00,299.992102701,0.0,0.0,0.0,24.9203635341,199.362908273,4.36030869957,0.0,4.36030869957
 05/02  24:00:00,287.769904794,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003856446,0.0,2.19003856446
 05/03  01:00:00,287.76990201,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995335754,0.0,2.18995335754
 05/03  02:00:00,287.769901945,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902076879,0.0,2.1902076879
 05/03  03:00:00,287.769901929,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012578004,0.0,2.19012578004
 05/03  04:00:00,299.992099848,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900438057,0.0,2.1900438057
 05/03  05:00:00,349.358318623,0.0,0.0,0.0,49.8407270682,199.362908273,4.36521478801,0.0,4.36521478801
 05/03  06:00:00,386.480067993,30.7939102121,0.0,0.0,49.8407270682,199.362908273,214.052923264,209.6889825,4.36394076434
 05/03  07:00:00,500.89811143,29.6253840405,0.0,0.0,149.522181205,199.362908273,216.719229022,207.969160879,8.75006814327
 05/03  08:00:00,1049.06038564,29.6253840405,0.0,0.0,448.566543614,448.566543614,99.1340992114,83.7317392671,15.4023599443
 05/03  09:00:00,1028.35237012,29.6253840405,2.81541476376,0.0,448.566543614,448.566543614,76.9476954498,59.325095886,17.6225995638
 05/03  10:00:00,1064.42679446,29.6253840405,47.6749440897,0.0,448.566543614,448.566543614,62.1696099483,44.5410624354,17.6285475129
 05/03  11:00:00,1164.59140649,29.6253840405,121.224566088,0.0,448.566543614,448.566543614,45.4189370204,25.5212354081,19.8977016123
 05/03  12:00:00,1179.71397699,29.6253840405,184.730984006,0.0,448.566543614,398.725816546,52.5369209831,25.8994253238,26.6374956593
 05/03  13:00:00,1314.1678357,29.6525619926,266.238648152,0.0,448.566543614,448.566543614,28.7333553497,4.34551204965,24.3878433
 05/03  14:00:00,1389.15819705,30.0608278821,331.776028336,0.0,448.566543614,448.566543614,18.2031919568,2.80882482609,15.3943671307
 05/03  15:00:00,1399.81103032,30.4475945102,341.773971778,0.0,448.566543614,448.566543614,17.8737232111,2.48497535918,15.388747852
 05/03  16:00:00,1456.04505493,30.7889508459,347.300271478,0.0,448.566543614,448.566543614,22.0400201618,2.17099632382,19.869023838
 05/03  17:00:00,1351.9160076,29.6253840405,354.36792433,0.0,348.885089477,398.725816546,20.9640806881,9.99816352482,10.9659171633
 05/03  18:00:00,1155.56955627,29.6253840405,356.623040892,0.0,249.203635341,299.044362409,48.3232260174,39.566180401,8.75704561639
 05/03  19:00:00,1127.19915013,29.6253840405,355.603685505,0.0,249.203635341,299.044362409,55.7767701788,47.0404691543,8.73630102447
 05/03  20:00:00,1008.78868056,29.6253840405,339.668484266,0.0,149.522181205,249.203635341,91.8786959572,85.3169822442,6.56171371306
 05/03  21:00:00,939.876263091,29.6253840405,297.077318761,0.0,149.522181205,249.203635341,104.403886068,100.0384795,4.36540656808
 05/03  22:00:00,349.356858654,0.0,0.0,0.0,49.8407270682,199.362908273,2.19012141042,0.0,2.19012141042
 05/03  23:00:00,299.992099615,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003913048,0.0,2.19003913048
 05/03  24:00:00,287.769901977,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899568828,0.0,2.1899568828
 05/04  01:00:00,287.769899412,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020423672,0.0,2.19020423672
 05/04  02:00:00,287.769899421,0.0,0.0,0.0,24.9203635341,199.362908273,4.36014795569,0.0,4.36014795569
 05/04  03:00:00,287.769899445,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994352828,0.0,2.18994352828
 05/04  04:00:00,299.992097104,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019139539,0.0,2.19019139539
 05/04  05:00:00,349.358314085,0.0,0.0,0.0,49.8407270682,199.362908273,4.36552707617,0.0,4.36552707617
 05/04  06:00:00,386.627339503,30.9549265373,0.0,0.0,49.8407270682,199.362908273,195.445161685,193.253307523,2.1918541616
 05/04  07:00:00,513.456178701,29.6253840405,0.000960120663283,0.0,149.522181205,199.362908273,192.848843041,184.097793813,8.75104922791
 05/04  08:00:00,1049.03807187,29.6253840405,0.0,0.0,448.566543614,448.566543614,69.930670071,54.5309902465,15.3996798244
 05/04  09:00:00,1012.3651858,29.6253840405,0.0,0.0,448.566543614,448.566543614,61.7508432029,44.1307807548,17.6200624481
 05/04  10:00:00,1085.22653245,29.6253840405,43.9207180794,0.0,448.566543614,448.566543614,46.6478291469,29.0188695482,17.6289595987
 05/04  11:00:00,1262.33573387,29.6253840405,214.865231515,0.0,448.566543614,448.566543614,29.4368501355,7.33132674832,22.1055233872
 05/04  12:00:00,1358.2226407,29.6253840405,355.100498033,0.0,448.566543614,398.725816546,34.2697543607,9.8506577746,24.4190965861
 05/04  13:00:00,1429.03103436,29.8824180678,372.416749241,0.0,448.566543614,448.566543614,26.4276769185,2.04163346093,24.3860434576
 05/04  14:00:00,1436.90138452,30.4801227124,377.840985114,0.0,448.566543614,448.566543614,16.2857291621,0.892542538631,15.3931866235
 05/04  15:00:00,1439.71256127,30.9131223684,379.907607344,0.0,448.566543614,448.566543614,16.0627958095,0.675342693916,15.3874531156
 05/04  16:00:00,1492.07268987,31.2280740645,383.703261679,0.0,448.566543614,448.566543614,20.5988915626,0.726994787532,19.871896775
 05/04  17:00:00,1373.98172548,29.6253840405,379.745269318,0.0,348.885089477,398.725816546,15.9895693598,5.02522031019,10.9643490497
 05/04  18:00:00,1167.06525,29.6253840405,372.751532835,0.0,249.203635341,299.044362409,46.9861314791,36.0454353328,10.9406961463
 05/04  19:00:00,1126.53756913,29.6253840405,359.077955717,0.0,249.203635341,299.044362409,58.0295928522,51.4734165331,6.55617631906
 05/04  20:00:00,992.372227164,29.6253840405,325.130600709,0.0,149.522181205,249.203635341,88.6858026802,82.1231609682,6.56264171199
 05/04  21:00:00,797.622997803,29.6253840405,161.160694355,0.0,149.522181205,249.203635341,102.548722139,98.1832450809,4.36547705783
 05/04  22:00:00,349.356856117,0.0,0.0,0.0,49.8407270682,199.362908273,2.19008052569,0.0,2.19008052569
 05/04  23:00:00,299.992097053,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999215928,0.0,2.18999215928
 05/04  24:00:00,287.769899498,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899048307,0.0,2.1899048307
 05/05  01:00:00,287.769896679,0.0,0.0,0.0,24.9203635341,199.362908273,4.36020221031,0.0,4.36020221031
 05/05  02:00:00,287.769896649,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996319064,0.0,2.18996319064
 05/05  03:00:00,287.769896588,0.0,0.0,0.0,24.9203635341,199.362908273,2.190204929,0.0,2.190204929
 05/05  04:00:00,299.992094256,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011271055,0.0,2.19011271055
 05/05  05:00:00,349.358310042,0.0,0.0,0.0,49.8407270682,199.362908273,4.36549032316,0.0,4.36549032316
 05/05  06:00:00,386.80195542,31.1453435585,0.0,0.0,49.8407270682,199.362908273,175.347878802,173.156245675,2.19163312683
 05/05  07:00:00,500.829804891,29.6253840405,0.0,0.0,149.522181205,199.362908273,127.703979687,118.954571459,8.74940822836
 05/05  08:00:00,1049.02485002,29.6253840405,0.0,0.0,448.566543614,448.566543614,52.4127976111,37.012042018,15.400755593
 05/05  09:00:00,1012.3530262,29.6253840405,0.0,0.0,448.566543614,448.566543614,45.6130789728,27.9933669198,17.619712053
 05/05  10:00:00,963.45957216,29.6253840405,0.0,0.0,448.566543614,448.566543614,38.6744863072,21.0455463337,17.6289399734
 05/05  11:00:00,1071.7044168,29.7683954264,30.9566640472,0.0,448.566543614,448.566543614,29.3169004492,7.21222506865,22.1046753806
 05/05  12:00:00,1106.08226561,29.6508058537,112.549839875,0.0,448.566543614,398.725816546,26.7297777548,2.31269431233,24.4170834425
 05/05  13:00:00,1265.60294572,31.4256049461,218.367792789,0.0,448.566543614,448.566543614,25.3214886851,0.938074799277,24.3834138858
 05/05  14:00:00,1356.67737822,31.4926693436,307.425142276,0.0,448.566543614,448.566543614,15.800886525,0.407168297564,15.3937182274
 05/05  15:00:00,1368.95758023,32.4197500829,317.44691583,0.0,448.566543614,448.566543614,15.3876373238,0.0,15.3876373238
 05/05  16:00:00,1417.55352825,32.1951928409,317.000729,0.0,448.566543614,448.566543614,19.8687216962,0.0,19.8687216962
 05/05  17:00:00,1304.747849,29.8276798271,319.952308639,0.0,348.885089477,398.725816546,11.3914101931,0.427130144424,10.9642800486
 05/05  18:00:00,1088.02139872,29.6253840405,304.290559185,0.0,249.203635341,299.044362409,31.1477810769,22.3908436709,8.75693740605
 05/05  19:00:00,999.013334151,29.6253840405,241.152279575,0.0,249.203635341,299.044362409,51.1526823278,42.4165335962,8.73614873166
 05/05  20:00:00,867.108245241,29.6253840405,207.57293378,0.0,149.522181205,249.203635341,80.7257651354,74.1643104361,6.5614546993
 05/05  21:00:00,679.992038044,29.6253840405,61.0802311473,0.0,149.522181205,249.203635341,94.3907033174,90.0254246868,4.36527863058
 05/05  22:00:00,349.356853209,0.0,0.0,0.0,49.8407270682,199.362908273,2.19005877737,0.0,2.19005877737
 05/05  23:00:00,299.992094189,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996630407,0.0,2.18996630407
 05/05  24:00:00,287.769896544,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020757339,0.0,2.19020757339
 05/06  01:00:00,237.929166757,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010871199,0.0,2.19010871199
 05/06  02:00:00,237.9291669,0.0,0.0,0.0,24.9203635341,149.522181205,4.35992627463,0.0,4.35992627463
 05/06  03:00:00,237.929166938,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015023252,0.0,2.19015023252
 05/06  04:00:00,250.151364542,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005288465,0.0,2.19005288465
 05/06  05:00:00,274.597214638,0.0,0.0,0.0,24.9203635341,149.522181205,4.36518066979,0.0,4.36518066979
 05/06  06:00:00,377.872333382,30.7422014096,0.0,0.0,49.8407270682,199.362908273,199.31867823,197.127007459,2.19167077117
 05/06  07:00:00,401.218176929,29.6253840405,0.0,0.0,49.8407270682,199.362908273,223.566328187,219.195527492,4.37080069552
 05/06  08:00:00,650.383545496,29.6253840405,0.0,0.0,249.203635341,249.203635341,173.480837057,164.745523091,8.73531396543
 05/06  09:00:00,613.705572385,29.6253840405,0.0,0.0,249.203635341,249.203635341,154.2234891,145.46608735,8.75740174993
 05/06  10:00:00,564.80437804,29.6253840405,0.0,0.0,249.203635341,249.203635341,138.792099317,130.043315836,8.74878348078
 05/06  11:00:00,564.791790265,29.6253840405,0.0,0.0,249.203635341,249.203635341,121.358679315,110.409124653,10.9495546622
 05/06  12:00:00,564.784703914,29.6253840405,0.0,0.0,249.203635341,249.203635341,111.581430863,102.828029053,8.75340181022
 05/06  13:00:00,564.77977599,29.6253840405,0.0,0.0,249.203635341,249.203635341,105.603530985,96.8534260389,8.7501049458
 05/06  14:00:00,315.609239221,29.6253840405,0.0,0.0,74.7610906023,174.442544739,151.081059827,144.52419905,6.55686077695
 05/06  15:00:00,315.629171057,29.6253840405,0.0,0.0,74.7610906023,174.442544739,179.555672047,173.004564664,6.55110738312
 05/06  16:00:00,364.5236097,29.6253840405,0.0,0.0,74.7610906023,174.442544739,186.641342452,180.088303909,6.55303854231
 05/06  17:00:00,326.461423451,29.6253840405,0.0,0.0,24.9203635341,149.522181205,230.840033548,228.648297107,2.19173644045
 05/06  18:00:00,296.667917094,0.0,0.0,0.0,24.9203635341,149.522181205,4.36383566186,0.0,4.36383566186
 05/06  19:00:00,272.223520875,0.0,0.0,0.0,24.9203635341,149.522181205,2.19187120982,0.0,2.19187120982
 05/06  20:00:00,323.485521593,0.0,0.0,0.0,24.9203635341,149.522181205,4.36387695824,0.0,4.36387695824
 05/06  21:00:00,299.042095065,0.0,0.0,0.0,24.9203635341,149.522181205,4.36716750159,0.0,4.36716750159
 05/06  22:00:00,274.595760263,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006337004,0.0,2.19006337004
 05/06  23:00:00,250.151364573,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996579579,0.0,2.18996579579
 05/06  24:00:00,237.929166812,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959251498,0.0,2.18959251498
 05/07  01:00:00,237.928679792,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907210525,0.0,2.18907210525
 05/07  02:00:00,237.928679794,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921891514,0.0,2.18921891514
 05/07  03:00:00,237.928679787,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909324252,0.0,2.18909324252
 05/07  04:00:00,250.150877598,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923951227,0.0,2.18923951227
 05/07  05:00:00,274.596725765,0.0,0.0,0.0,24.9203635341,149.522181205,2.19163903536,0.0,2.19163903536
 05/07  06:00:00,272.222064368,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923704919,0.0,2.18923704919
 05/07  07:00:00,296.666460018,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920252678,0.0,2.18920252678
 05/07  08:00:00,296.666460048,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925667485,0.0,2.18925667485
 05/07  09:00:00,259.999866656,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926699365,0.0,2.18926699365
 05/07  10:00:00,211.111075464,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927607079,0.0,2.18927607079
 05/07  11:00:00,211.112043751,0.0,0.0,0.0,24.9203635341,149.522181205,2.19092298289,0.0,2.19092298289
 05/07  12:00:00,211.112044329,0.0,0.0,0.0,24.9203635341,149.522181205,4.3616440246,0.0,4.3616440246
 05/07  13:00:00,211.113496747,0.0,0.0,0.0,24.9203635341,149.522181205,4.36674696235,0.0,4.36674696235
 05/07  14:00:00,211.112044037,0.0,0.0,0.0,24.9203635341,149.522181205,2.190999607,0.0,2.190999607
 05/07  15:00:00,211.111075433,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902893301,0.0,2.18902893301
 05/07  16:00:00,259.99986657,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917475111,0.0,2.18917475111
 05/07  17:00:00,296.666459984,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904834754,0.0,2.18904834754
 05/07  18:00:00,296.666459914,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891941044,0.0,2.1891941044
 05/07  19:00:00,272.222064276,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906770987,0.0,2.18906770987
 05/07  20:00:00,323.484064283,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  21:00:00,299.041121666,0.0,0.0,0.0,24.9203635341,149.522181205,4.36389039207,0.0,4.36389039207
 05/07  22:00:00,274.595273102,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920691303,0.0,2.18920691303
 05/07  23:00:00,250.150877519,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890804964,0.0,2.1890804964
 05/07  24:00:00,237.92867973,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922613124,0.0,2.18922613124
 05/08  01:00:00,287.769888175,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899007745,0.0,2.1899007745
 05/08  02:00:00,287.769888159,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012423807,0.0,2.19012423807
 05/08  03:00:00,287.769888145,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001674211,0.0,2.19001674211
 05/08  04:00:00,299.992086075,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899091626,0.0,2.1899091626
 05/08  05:00:00,349.358296606,0.0,0.0,0.0,49.8407270682,199.362908273,4.36528473473,0.0,4.36528473473
 05/08  06:00:00,377.056737643,29.6679731266,0.0,0.0,49.8407270682,199.362908273,543.45385436,539.09044239,4.36341197031
 05/08  07:00:00,501.051409122,29.6253840405,0.0,0.0,149.522181205,199.362908273,415.295100372,408.728813293,6.5662870782
 05/08  08:00:00,1049.15417977,29.6253840405,0.0,0.0,448.566543614,448.566543614,224.085854857,206.490646724,17.5952081331
 05/08  09:00:00,1012.44636965,29.6253840405,0.0,0.0,448.566543614,448.566543614,165.906049935,150.490419101,15.4156308338
 05/08  10:00:00,963.528134434,29.6253840405,0.0,0.0,448.566543614,448.566543614,128.794442554,111.170445677,17.6239968769
 05/08  11:00:00,963.51628338,29.6253840405,0.0,0.0,448.566543614,448.566543614,112.625359226,90.5262629549,22.0990962708
 05/08  12:00:00,913.685671589,29.6253840405,0.0,0.0,448.566543614,398.725816546,122.040911349,97.6297926308,24.4111187182
 05/08  13:00:00,963.499519038,29.6253840405,0.0,0.0,448.566543614,448.566543614,88.4184576277,64.0396474511,24.3788101765
 05/08  14:00:00,963.483541084,29.6253840405,0.0,0.0,448.566543614,448.566543614,71.1309354827,55.7399646996,15.390970783
 05/08  15:00:00,963.480869449,29.6253840405,0.0,0.0,448.566543614,448.566543614,66.0785348626,52.8917189887,13.1868158739
 05/08  16:00:00,1012.37563254,29.6253840405,0.0,0.0,448.566543614,448.566543614,73.6623095595,53.7974716264,19.8648379331
 05/08  17:00:00,899.524759663,29.6253840405,0.0,0.0,348.885089477,398.725816546,82.6615192402,71.7011324623,10.960386778
 05/08  18:00:00,700.182427262,29.6253840405,0.0,0.0,249.203635341,299.044362409,113.339537324,102.399555959,10.9399813649
 05/08  19:00:00,675.749264854,29.6253840405,0.0,0.0,249.203635341,299.044362409,127.927068515,121.370603781,6.55646473426
 05/08  20:00:00,577.541480993,29.6253840405,0.0,0.0,149.522181205,249.203635341,196.73440491,190.172829728,6.56157518171
 05/08  21:00:00,565.687147666,29.6253840405,0.0,0.0,149.522181205,249.203635341,218.994774063,214.629708239,4.36506582362
 05/08  22:00:00,349.356845191,0.0,0.0,0.0,49.8407270682,199.362908273,2.19013253563,0.0,2.19013253563
 05/08  23:00:00,299.992086104,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002379946,0.0,2.19002379946
 05/08  24:00:00,287.769888486,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991592169,0.0,2.18991592169
 05/09  01:00:00,287.769885608,0.0,0.0,0.0,24.9203635341,199.362908273,4.36015383176,0.0,4.36015383176
 05/09  02:00:00,287.769885535,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990815106,0.0,2.18990815106
 05/09  03:00:00,287.769885474,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012514093,0.0,2.19012514093
 05/09  04:00:00,299.992083153,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001237073,0.0,2.19001237073
 05/09  05:00:00,349.35829219,0.0,0.0,0.0,49.8407270682,199.362908273,4.36514935767,0.0,4.36514935767
 05/09  06:00:00,389.65048879,29.8535029067,0.000345637390828,0.0,49.8407270682,199.362908273,316.805122529,314.613229985,2.19189254318
 05/09  07:00:00,500.953735464,29.6253840405,0.0,0.0,149.522181205,199.362908273,291.571151437,282.822161981,8.74898945637
 05/09  08:00:00,1053.2752963,29.6253840405,9.84386944791e-05,0.0,448.566543614,448.566543614,129.773319699,114.376070921,15.397248778
 05/09  09:00:00,1012.40020167,29.6253840405,0.0,0.0,448.566543614,448.566543614,108.413211434,90.7970201466,17.616191287
 05/09  10:00:00,963.501182028,29.6253840405,0.0,0.0,448.566543614,448.566543614,94.1931446826,76.5688095315,17.6243351511
 05/09  11:00:00,963.49535694,29.6253840405,0.0,0.0,448.566543614,448.566543614,83.5596442569,63.6708898,19.8887544568
 05/09  12:00:00,972.093259717,29.6253840405,7.24026855524,0.0,448.566543614,398.725816546,93.9120643277,69.5094227907,24.4026415369
 05/09  13:00:00,1081.97606093,29.6253840405,40.7747740038,0.0,448.566543614,448.566543614,72.2306369935,47.8535692234,24.3770677701
 05/09  14:00:00,1100.64479511,29.6253840405,58.6502312943,0.0,448.566543614,448.566543614,54.4176697186,39.0276994287,15.3899702899
 05/09  15:00:00,1101.89282624,29.6253840405,59.9019362413,0.0,448.566543614,448.566543614,50.6259058028,35.241005009,15.3849007938
 05/09  16:00:00,1152.83746443,29.6253840405,61.8214920401,0.0,448.566543614,448.566543614,54.7089284347,36.8676916982,17.8412367365
 05/09  17:00:00,1015.00448151,29.6253840405,37.9629135989,0.0,348.885089477,398.725816546,70.7310378082,57.7620525397,12.9689852685
 05/09  18:00:00,805.362683371,29.6253840405,28.1111365598,0.0,249.203635341,299.044362409,96.3459591438,87.5905136627,8.75544548117
 05/09  19:00:00,778.553666576,29.6253840405,25.8269381219,0.0,249.203635341,299.044362409,106.508919915,99.9533712218,6.55554869298
 05/09  20:00:00,657.93708918,29.6253840405,4.68323552451,0.0,149.522181205,249.203635341,156.655321753,147.913701391,8.7416203614
 05/09  21:00:00,565.657098875,29.6253840405,0.000501819300786,0.0,149.522181205,249.203635341,177.560827571,175.368323161,2.19250440978
 05/09  22:00:00,349.356842725,0.0,0.0,0.0,49.8407270682,199.362908273,4.36009965068,0.0,4.36009965068
 05/09  23:00:00,299.992083538,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984660006,0.0,2.18984660006
 05/09  24:00:00,287.769885521,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006332784,0.0,2.19006332784
 05/10  01:00:00,287.769882571,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994199866,0.0,2.18994199866
 05/10  02:00:00,287.76988264,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982433113,0.0,2.18982433113
 05/10  03:00:00,287.769882576,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003536081,0.0,2.19003536081
 05/10  04:00:00,299.992080459,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991744895,0.0,2.18991744895
 05/10  05:00:00,349.358287606,0.0,0.0,0.0,49.8407270682,199.362908273,4.36522929454,0.0,4.36522929454
 05/10  06:00:00,382.240437307,30.0316681123,0.000201759428496,0.0,49.8407270682,199.362908273,265.126637698,260.763313941,4.36332375672
 05/10  07:00:00,500.919410436,29.6253840405,0.0,0.0,149.522181205,199.362908273,246.080738337,239.513874923,6.56686341418
 05/10  08:00:00,1049.06731719,29.6253840405,0.0,0.0,448.566543614,448.566543614,109.701977182,94.3063195708,15.3956576108
 05/10  09:00:00,1031.93655083,29.6253840405,0.0016297555831,0.0,448.566543614,448.566543614,88.2095791808,70.5951191636,17.6144600172
 05/10  10:00:00,1082.99098388,29.6253840405,76.7364076664,0.0,448.566543614,448.566543614,46.1985664391,28.5764730172,17.6220934219
 05/10  11:00:00,1286.83064424,29.6253840405,240.507101539,0.0,448.566543614,448.566543614,38.3992135643,18.5112002184,19.8880133459
 05/10  12:00:00,1381.27063501,29.6253840405,378.220973781,0.0,448.566543614,398.725816546,41.5825391747,14.9622028694,26.6203363052
 05/10  13:00:00,1470.91162249,29.7285111887,411.212451287,0.0,448.566543614,448.566543614,24.2149377215,2.05376571977,22.1611720018
 05/10  14:00:00,1506.82531189,30.100258095,441.735115799,0.0,448.566543614,448.566543614,15.5318786617,0.143407991507,15.3884706702
 05/10  15:00:00,1537.2655763,30.2304378488,470.815639989,0.0,448.566543614,448.566543614,15.3831904477,0.0,15.3831904477
 05/10  16:00:00,1596.24469043,31.0967282413,480.034367474,0.0,448.566543614,448.566543614,19.8618768009,0.0,19.8618768009
 05/10  17:00:00,1487.48728767,29.9370335803,485.300935755,0.0,348.885089477,398.725816546,10.9624074356,0.0,10.9624074356
 05/10  18:00:00,1295.93680412,29.6253840405,493.427318601,0.0,249.203635341,299.044362409,8.8905167921,0.135257253414,8.75525953868
 05/10  19:00:00,1269.67986103,29.6253840405,491.612224664,0.0,249.203635341,299.044362409,14.0436271744,7.48822546106,6.55540171331
 05/10  20:00:00,1148.86249943,29.6253840405,477.584300028,0.0,149.522181205,249.203635341,34.3946867507,25.6533737636,8.74131298709
 05/10  21:00:00,1098.35676846,29.6253840405,446.954634827,0.0,149.522181205,249.203635341,45.581325301,43.3888842712,2.19244102976
 05/10  22:00:00,349.356839894,0.0,0.0,0.0,49.8407270682,199.362908273,4.35997372158,0.0,4.35997372158
 05/10  23:00:00,299.992080708,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010443969,0.0,2.19010443969
 05/10  24:00:00,287.769882682,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998623887,0.0,2.18998623887
 05/11  01:00:00,287.769879771,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985970838,0.0,2.18985970838
 05/11  02:00:00,287.76987973,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006451351,0.0,2.19006451351
 05/11  03:00:00,287.769879706,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994151829,0.0,2.18994151829
 05/11  04:00:00,299.992077639,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981842276,0.0,2.18981842276
 05/11  05:00:00,349.358283097,0.0,0.0,0.0,49.8407270682,199.362908273,4.36499507806,0.0,4.36499507806
 05/11  06:00:00,864.040877684,31.2345223496,398.470357153,0.0,49.8407270682,199.362908273,64.131462937,61.9396012292,2.19186170789
 05/11  07:00:00,978.613687445,29.6253840405,389.398030874,0.0,149.522181205,199.362908273,80.3536972164,71.6046147519,8.74908246445
 05/11  08:00:00,1535.03083772,29.6253840405,395.498991777,0.0,448.566543614,448.566543614,31.7940347375,16.4002965703,15.3937381671
 05/11  09:00:00,1502.66375946,29.6253840405,399.270893703,0.0,448.566543614,448.566543614,19.7775279929,2.16335639232,17.6141716006
 05/11  10:00:00,1464.66802658,29.6253840405,407.088759786,0.0,448.566543614,448.566543614,17.9733770537,0.351952325997,17.6214247277
 05/11  11:00:00,1485.60587135,29.7824982874,424.578055429,0.0,448.566543614,448.566543614,19.9187090384,0.0319957534458,19.8867132849
 05/11  12:00:00,1452.15350631,29.6253840405,438.496710459,0.0,448.566543614,398.725816546,24.5215045773,0.119984206669,24.4015203707
 05/11  13:00:00,1490.84850375,30.5261801093,430.898395467,0.0,448.566543614,448.566543614,24.3743919493,0.0,24.3743919493
 05/11  14:00:00,1463.0248809,31.1066718502,406.569720806,0.0,448.566543614,448.566543614,15.3884200537,0.0,15.3884200537
 05/11  15:00:00,1452.82456139,31.5553890192,398.031596214,0.0,448.566543614,448.566543614,13.187569877,0.0,13.187569877
 05/11  16:00:00,1485.13352973,31.8725623226,384.203370927,0.0,448.566543614,448.566543614,19.8636325099,0.0,19.8636325099
 05/11  17:00:00,1251.93786267,29.6744251418,269.086456946,0.0,348.885089477,398.725816546,12.421347388,1.46139661865,10.9599507694
 05/11  18:00:00,830.961810202,29.6253840405,65.3670535841,0.0,249.203635341,299.044362409,49.3604360335,38.4211211252,10.9393149083
 05/11  19:00:00,675.704822883,29.6253840405,0.0,0.0,249.203635341,299.044362409,69.7490776764,63.1930693879,6.5560082885
 05/11  20:00:00,568.926680622,29.6253840405,0.0,0.0,149.522181205,249.203635341,103.354017204,96.7931151973,6.56090200692
 05/11  21:00:00,553.036011691,29.6253840405,0.0,0.0,149.522181205,249.203635341,120.772630956,116.407427565,4.36520339092
 05/11  22:00:00,349.356836674,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011266918,0.0,2.19011266918
 05/11  23:00:00,299.992077591,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982471828,0.0,2.18982471828
 05/11  24:00:00,287.769879839,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002894575,0.0,2.19002894575
 05/12  01:00:00,287.769877078,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989991953,0.0,2.18989991953
 05/12  02:00:00,287.76987706,0.0,0.0,0.0,24.9203635341,199.362908273,4.36006876668,0.0,4.36006876668
 05/12  03:00:00,287.769877006,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984209377,0.0,2.18984209377
 05/12  04:00:00,299.992074708,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900403269,0.0,2.1900403269
 05/12  05:00:00,349.358278215,0.0,0.0,0.0,49.8407270682,199.362908273,4.36494738738,0.0,4.36494738738
 05/12  06:00:00,378.169004175,30.9247563609,0.0,0.0,49.8407270682,199.362908273,353.308138994,351.116616783,2.19152221151
 05/12  07:00:00,500.97218666,29.6253840405,0.0,0.0,149.522181205,199.362908273,319.292906874,310.544882367,8.74802450666
 05/12  08:00:00,1049.09962969,29.6253840405,0.0,0.0,448.566543614,448.566543614,152.998464599,137.603762117,15.394702482
 05/12  09:00:00,1012.38935717,29.6253840405,0.0,0.0,448.566543614,448.566543614,92.3841601033,76.9703368428,15.4138232605
 05/12  10:00:00,963.484265756,29.6253840405,0.0,0.0,448.566543614,448.566543614,72.0432592721,54.422736598,17.6205226741
 05/12  11:00:00,963.471360335,29.6253840405,0.0,0.0,448.566543614,448.566543614,53.9692695684,31.8747992818,22.0944702866
 05/12  12:00:00,913.645115136,29.6253840405,0.0,0.0,448.566543614,398.725816546,69.32611582,44.9245056795,24.4016101405
 05/12  13:00:00,963.715327164,29.8722090477,0.0,0.0,448.566543614,448.566543614,45.6591896352,23.5051197572,22.154069878
 05/12  14:00:00,964.203344844,30.3662791232,0.0,0.0,448.566543614,448.566543614,43.7326953357,28.3466081457,15.38608719
 05/12  15:00:00,964.486393597,30.6475236722,0.0,0.0,448.566543614,448.566543614,46.81596682,31.4336650033,15.3823018167
 05/12  16:00:00,1013.72174726,31.0043133675,0.0,0.0,448.566543614,448.566543614,28.4489051885,10.4977707225,17.9511344659
 05/12  17:00:00,899.50088763,29.6253840405,0.0,0.0,348.885089477,398.725816546,53.4981282482,40.6427103691,12.8554178791
 05/12  18:00:00,700.154423541,29.6253840405,0.0,0.0,249.203635341,299.044362409,74.8819565099,66.1265584628,8.7553980471
 05/12  19:00:00,675.732606231,29.6253840405,0.0,0.0,249.203635341,299.044362409,107.148727266,100.594184854,6.55454241198
 05/12  20:00:00,569.002116056,29.6253840405,0.0,0.0,149.522181205,249.203635341,207.278078799,198.537102144,8.74097665561
 05/12  21:00:00,553.133884567,29.6253840405,0.0,0.0,149.522181205,249.203635341,250.427609555,248.234980345,2.19262921031
 05/12  22:00:00,349.356833985,0.0,0.0,0.0,49.8407270682,199.362908273,2.19003115674,0.0,2.19003115674
 05/12  23:00:00,299.992074934,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990165731,0.0,2.18990165731
 05/12  24:00:00,287.769877102,0.0,0.0,0.0,24.9203635341,199.362908273,4.36007021655,0.0,4.36007021655
 05/13  01:00:00,237.929147047,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983295513,0.0,2.18983295513
 05/13  02:00:00,237.929146952,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900252261,0.0,2.1900252261
 05/13  03:00:00,237.929146879,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989182993,0.0,2.18989182993
 05/13  04:00:00,250.151344759,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008365786,0.0,2.19008365786
 05/13  05:00:00,274.597183397,0.0,0.0,0.0,24.9203635341,149.522181205,4.36515128954,0.0,4.36515128954
 05/13  06:00:00,377.313298915,29.8705618316,0.0,0.0,49.8407270682,199.362908273,606.38548797,604.194061777,2.19142619208
 05/13  07:00:00,401.391519241,29.6253840405,0.0,0.0,49.8407270682,199.362908273,441.436075002,434.89103895,6.54503605107
 05/13  08:00:00,650.466179059,29.6253840405,0.0,0.0,249.203635341,249.203635341,269.392701746,262.837529137,6.55517260865
 05/13  09:00:00,613.746529794,29.6253840405,0.0,0.0,249.203635341,249.203635341,199.540025643,190.784464422,8.75556122086
 05/13  10:00:00,564.808137963,29.6253840405,0.0,0.0,249.203635341,249.203635341,137.217318143,128.469682968,8.74763517546
 05/13  11:00:00,564.786979187,29.6253840405,0.0,0.0,249.203635341,249.203635341,107.698431523,98.9376866753,8.76074484818
 05/13  12:00:00,564.811832733,29.6253840405,0.0,0.0,249.203635341,249.203635341,141.919212236,133.167412521,8.75179971529
 05/13  13:00:00,564.783243783,29.6253840405,0.0,0.0,249.203635341,249.203635341,105.782284433,97.034137721,8.74814671168
 05/13  14:00:00,315.612316851,29.6253840405,0.0,0.0,74.7610906023,174.442544739,148.809880155,142.253948928,6.55593122611
 05/13  15:00:00,315.643451849,29.6253840405,0.0,0.0,74.7610906023,174.442544739,190.983037423,184.432745065,6.55029235803
 05/13  16:00:00,377.108062091,29.6253840405,0.000406851863086,0.0,74.7610906023,174.442544739,189.70529323,183.151953477,6.55333975275
 05/13  17:00:00,326.479045848,29.6253840405,0.0,0.0,24.9203635341,149.522181205,245.372068915,243.180330472,2.1917384426
 05/13  18:00:00,296.667888961,0.0,0.0,0.0,24.9203635341,149.522181205,4.36358116988,0.0,4.36358116988
 05/13  19:00:00,272.223493188,0.0,0.0,0.0,24.9203635341,149.522181205,2.1917512601,0.0,2.1917512601
 05/13  20:00:00,314.941826731,0.0,0.0,0.0,24.9203635341,149.522181205,4.36351510166,0.0,4.36351510166
 05/13  21:00:00,299.042059795,0.0,0.0,0.0,24.9203635341,149.522181205,4.36633117109,0.0,4.36633117109
 05/13  22:00:00,274.595740218,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990616652,0.0,2.18990616652
 05/13  23:00:00,250.151344719,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977236463,0.0,2.18977236463
 05/13  24:00:00,237.929146854,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996415957,0.0,2.18996415957
 05/14  01:00:00,237.928663814,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914905404,0.0,2.18914905404
 05/14  02:00:00,237.928663843,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898886957,0.0,2.18898886957
 05/14  03:00:00,237.928663837,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909478491,0.0,2.18909478491
 05/14  04:00:00,250.150861691,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893413675,0.0,2.18893413675
 05/14  05:00:00,276.201664536,1.59657125254,0.0,0.0,24.9203635341,149.522181205,13.1904950377,10.9989934374,2.19150160027
 05/14  06:00:00,274.226492462,1.99571406567,0.0,0.0,24.9203635341,149.522181205,13.6241376863,11.4350172931,2.18912039317
 05/14  07:00:00,297.868323107,1.1974284394,0.0,0.0,24.9203635341,149.522181205,8.01866223634,5.82950282697,2.18915940937
 05/14  08:00:00,296.666444136,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906479445,0.0,2.18906479445
 05/14  09:00:00,273.019827695,13.019974611,0.0,0.0,24.9203635341,149.522181205,2.18916980689,0.0,2.18916980689
 05/14  10:00:00,222.989303508,11.8782440465,0.0,0.0,24.9203635341,149.522181205,2.18900818167,0.0,2.18900818167
 05/14  11:00:00,211.112019834,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047292509,0.0,2.19047292509
 05/14  12:00:00,211.112020157,0.0,0.0,0.0,24.9203635341,149.522181205,2.19072546692,0.0,2.19072546692
 05/14  13:00:00,211.113460793,0.0,0.0,0.0,24.9203635341,149.522181205,4.36695359944,0.0,4.36695359944
 05/14  14:00:00,211.11202039,0.0,0.0,0.0,24.9203635341,149.522181205,4.36151851893,0.0,4.36151851893
 05/14  15:00:00,211.111059342,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915705488,0.0,2.18915705488
 05/14  16:00:00,291.304552423,3.95941468215,14.0515264814,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  17:00:00,361.383520471,7.9188293643,30.23508302,0.0,24.9203635341,149.522181205,2.18912904226,0.0,2.18912904226
 05/14  18:00:00,296.666444013,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910103216,0.0,2.18910103216
 05/14  19:00:00,272.222048431,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907232121,0.0,2.18907232121
 05/14  20:00:00,314.940381857,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891771682,0.0,2.1891771682
 05/14  21:00:00,299.041093955,0.0,0.0,0.0,24.9203635341,149.522181205,4.36313647568,0.0,4.36313647568
 05/14  22:00:00,274.595257213,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893245284,0.0,2.18893245284
 05/14  23:00:00,250.150861573,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  24:00:00,237.928663773,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903765315,0.0,2.18903765315
 05/15  01:00:00,287.769868439,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975194222,0.0,2.18975194222
 05/15  02:00:00,287.769868391,0.0,0.0,0.0,24.9203635341,199.362908273,4.35972030034,0.0,4.35972030034
 05/15  03:00:00,287.769868395,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996790422,0.0,2.18996790422
 05/15  04:00:00,299.992066097,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982399231,0.0,2.18982399231
 05/15  05:00:00,349.358264162,0.0,0.0,0.0,49.8407270682,199.362908273,2.19234175146,0.0,2.19234175146
 05/15  06:00:00,376.938127328,29.6253840405,0.0,0.0,49.8407270682,199.362908273,430.381678246,426.018225054,4.3634531912
 05/15  07:00:00,500.992392062,29.6253840405,0.0,0.0,149.522181205,199.362908273,333.685692985,324.938305781,8.74738720364
