Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/15  08:00:00,1049.09735734,29.6253840405,0.0,0.0,448.566543614,448.566543614,145.250388219,129.858512899,15.3918753206
 05/15  09:00:00,1089.89459326,29.6253840405,13.9186335617,0.0,448.566543614,448.566543614,85.3926052345,69.9826345391,15.4099706954
 05/15  10:00:00,1120.60700358,29.6253840405,78.3027646198,0.0,448.566543614,448.566543614,57.0553808147,39.4383051614,17.6170756533
 05/15  11:00:00,1174.652374,29.6253840405,130.835415952,0.0,448.566543614,448.566543614,42.516175477,22.6341618842,19.8820135928
 05/15  12:00:00,1168.21809974,29.6253840405,173.247482791,0.0,448.566543614,398.725816546,56.966348408,32.5720035057,24.3943449023
 05/15  13:00:00,1173.23401666,29.6253840405,129.882701555,0.0,448.566543614,448.566543614,38.6982398908,14.3337736351,24.3644662557
 05/15  14:00:00,1105.57771958,29.6253840405,64.1587265953,0.0,448.566543614,448.566543614,27.0218823223,13.8329036906,13.1889786317
 05/15  15:00:00,994.263910858,29.6253840405,5.42291424555,0.0,448.566543614,448.566543614,39.0647354741,23.6865083588,15.3782271153
 05/15  16:00:00,1012.36435855,29.6253840405,0.0,0.0,448.566543614,448.566543614,58.2307459914,38.3739467996,19.8567991917
 05/15  17:00:00,899.521589359,29.6253840405,0.0,0.0,348.885089477,398.725816546,77.4274370795,66.4675484508,10.9598886286
 05/15  18:00:00,700.184115685,29.6253840405,0.0,0.0,249.203635341,299.044362409,111.770406228,103.016113506,8.75429272188
 05/15  19:00:00,675.756690575,29.6253840405,0.0,0.0,249.203635341,299.044362409,135.803982041,129.247549283,6.55643275745
 05/15  20:00:00,569.013342434,29.6253840405,0.0,0.0,149.522181205,249.203635341,214.335812342,207.775811194,6.56000114787
 05/15  21:00:00,553.129925589,29.6253840405,0.0,0.0,149.522181205,249.203635341,241.001507623,236.636617398,4.36489022498
 05/15  22:00:00,349.356825128,0.0,0.0,0.0,49.8407270682,199.362908273,2.19004435214,0.0,2.19004435214
 05/15  23:00:00,299.992066003,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989937647,0.0,2.18989937647
 05/15  24:00:00,287.769868381,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897551753,0.0,2.1897551753
 05/16  01:00:00,287.769865395,0.0,0.0,0.0,24.9203635341,199.362908273,4.35970871757,0.0,4.35970871757
 05/16  02:00:00,287.769865415,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995348185,0.0,2.18995348185
 05/16  03:00:00,287.769865337,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980446349,0.0,2.18980446349
 05/16  04:00:00,299.992063083,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997762688,0.0,2.18997762688
 05/16  05:00:00,340.814592955,0.0,0.0,0.0,49.8407270682,199.362908273,4.36468205498,0.0,4.36468205498
 05/16  06:00:00,376.940831005,29.6413483792,0.0,0.0,49.8407270682,199.362908273,414.188434109,411.997065838,2.1913682709
 05/16  07:00:00,501.003794254,29.6253840405,0.0,0.0,149.522181205,199.362908273,351.298588675,342.552032063,8.74655661202
 05/16  08:00:00,1049.12228831,29.6253840405,0.0,0.0,448.566543614,448.566543614,178.929274665,163.537448885,15.3918257799
 05/16  09:00:00,1012.4223415,29.6253840405,0.0,0.0,448.566543614,448.566543614,133.699644347,118.290100599,15.4095437485
 05/16  10:00:00,963.515362921,29.6253840405,0.0,0.0,448.566543614,448.566543614,111.602832758,93.9866626892,17.6161700685
 05/16  11:00:00,963.509204821,29.6253840405,0.0,0.0,448.566543614,448.566543614,100.879999564,80.9973581026,19.8826414619
 05/16  12:00:00,913.676043271,29.6253840405,0.0,0.0,448.566543614,398.725816546,109.158682684,84.7675771503,24.3911055335
 05/16  13:00:00,963.496365641,29.6253840405,0.0,0.0,448.566543614,448.566543614,84.2356583812,59.8750254609,24.3606329203
 05/16  14:00:00,963.480481179,29.6253840405,0.0,0.0,448.566543614,448.566543614,64.8187522466,51.6318394067,13.1869128399
 05/16  15:00:00,963.478709328,29.6253840405,0.0,0.0,448.566543614,448.566543614,65.3474565288,49.9678788565,15.3795776723
 05/16  16:00:00,1012.37307572,29.6253840405,0.0,0.0,448.566543614,448.566543614,68.0814163595,50.4298673573,17.6515490022
 05/16  17:00:00,899.524162176,29.6253840405,0.0,0.0,348.885089477,398.725816546,83.8828825747,70.7368711339,13.1460114407
 05/16  18:00:00,700.182914547,29.6253840405,0.0,0.0,249.203635341,299.044362409,111.474970992,102.721218326,8.75375266557
 05/16  19:00:00,675.748581528,29.6253840405,0.0,0.0,249.203635341,299.044362409,126.601244595,120.046163811,6.55508078379
 05/16  20:00:00,568.989330204,29.6253840405,0.0,0.0,149.522181205,249.203635341,184.802773038,178.242137007,6.56063603126
 05/16  21:00:00,553.101832346,29.6253840405,0.0,0.0,149.522181205,249.203635341,206.202983305,201.838015975,4.36496732959
 05/16  22:00:00,349.356822033,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990939627,0.0,2.18990939627
 05/16  23:00:00,299.992063011,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975999473,0.0,2.18975999473
 05/16  24:00:00,287.769865194,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899329265,0.0,2.1899329265
 05/17  01:00:00,287.769862311,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977693625,0.0,2.18977693625
 05/17  02:00:00,287.769862376,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994428701,0.0,2.18994428701
 05/17  03:00:00,287.769862485,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979015542,0.0,2.18979015542
 05/17  04:00:00,299.992060275,0.0,0.0,0.0,24.9203635341,199.362908273,4.35975996317,0.0,4.35975996317
 05/17  05:00:00,340.814587934,0.0,0.0,0.0,49.8407270682,199.362908273,2.19246242045,0.0,2.19246242045
 05/17  06:00:00,381.600299446,29.8231779228,0.0,0.0,49.8407270682,199.362908273,311.429212615,307.065748571,4.36346404425
 05/17  07:00:00,500.951472882,29.6253840405,0.0,0.0,149.522181205,199.362908273,287.929204715,279.182688604,8.74651611182
 05/17  08:00:00,1049.07971417,29.6253840405,0.0,0.0,448.566543614,448.566543614,123.008107004,109.814314545,13.1937924598
 05/17  09:00:00,1031.54292032,29.6253840405,5.86349551884,0.0,448.566543614,448.566543614,97.0308645143,79.4232664784,17.6075980359
 05/17  10:00:00,1061.61413075,29.6253840405,56.2473207965,0.0,448.566543614,448.566543614,74.3457404209,58.930703634,15.4150367869
 05/17  11:00:00,1144.83100443,29.6253840405,106.117268175,0.0,448.566543614,448.566543614,63.3107444896,41.2259671905,22.0847772991
 05/17  12:00:00,1208.79550002,29.6253840405,210.101796459,0.0,448.566543614,398.725816546,65.7691141038,41.3784542561,24.3906598477
 05/17  13:00:00,1399.5896513,29.6253840405,346.446041159,0.0,448.566543614,448.566543614,37.1848545408,15.0373349547,22.1475195861
 05/17  14:00:00,1433.09078992,29.6253840405,377.986097004,0.0,448.566543614,448.566543614,17.3590624106,1.97505285789,15.3840095527
 05/17  15:00:00,1444.62464154,29.6253840405,389.958559385,0.0,448.566543614,448.566543614,13.6233235884,0.441240500602,13.1820830877
 05/17  16:00:00,1502.73015121,29.6253840405,398.420675904,0.0,448.566543614,448.566543614,19.9298746102,0.0750793481165,19.8547952621
 05/17  17:00:00,1392.34836337,29.6253840405,401.372690357,0.0,348.885089477,398.725816546,11.7878102203,0.829270387799,10.9585398325
 05/17  18:00:00,1180.37907631,29.6253840405,391.864545168,0.0,249.203635341,299.044362409,26.7634197087,18.0094646199,8.7539550888
 05/17  19:00:00,1145.55297541,29.6253840405,382.845748471,0.0,249.203635341,299.044362409,47.325069269,40.7706885207,6.55438074829
 05/17  20:00:00,1033.61327163,29.6253840405,378.83279321,0.0,149.522181205,249.203635341,87.8649974563,79.1248081375,8.74018931879
 05/17  21:00:00,1013.91118143,29.6253840405,375.490236669,0.0,149.522181205,249.203635341,96.0209176599,93.8284238522,2.19249380772
 05/17  22:00:00,349.356819409,0.0,0.0,0.0,49.8407270682,199.362908273,2.18991357288,0.0,2.18991357288
 05/17  23:00:00,299.992060338,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975802447,0.0,2.18975802447
 05/17  24:00:00,287.769862511,0.0,0.0,0.0,24.9203635341,199.362908273,4.35969477008,0.0,4.35969477008
 05/18  01:00:00,287.769859526,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992644617,0.0,2.18992644617
 05/18  02:00:00,287.769859457,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976716988,0.0,2.18976716988
 05/18  03:00:00,287.769859383,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992797536,0.0,2.18992797536
 05/18  04:00:00,299.992057156,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976848145,0.0,2.18976848145
 05/18  05:00:00,340.81458367,0.0,0.0,0.0,49.8407270682,199.362908273,4.36483490514,0.0,4.36483490514
 05/18  06:00:00,648.510906773,30.4285602251,189.853592027,0.0,49.8407270682,199.362908273,122.628727927,120.437294209,2.1914337185
 05/18  07:00:00,836.12445797,29.6253840405,252.475838568,0.0,149.522181205,199.362908273,107.134259198,98.3878619674,8.7463972311
 05/18  08:00:00,1515.10736184,29.6253840405,377.790371864,0.0,448.566543614,448.566543614,34.7914651456,19.4011262388,15.3903389068
 05/18  09:00:00,1540.42154839,29.6506370183,428.216681415,0.0,448.566543614,448.566543614,20.1947708606,4.78748691485,15.4072839458
 05/18  10:00:00,1534.80102368,29.8304468775,468.748016366,0.0,448.566543614,448.566543614,18.0835134388,0.468416417567,17.6150970212
 05/18  11:00:00,1542.21079268,30.2315340292,475.753226758,0.0,448.566543614,448.566543614,19.8773110489,0.0,19.8773110489
 05/18  12:00:00,1489.32701454,30.9936094045,471.943320009,0.0,448.566543614,398.725816546,24.3892643973,0.0,24.3892643973
 05/18  13:00:00,1532.29022278,32.974859852,463.085979953,0.0,448.566543614,448.566543614,22.1455906952,0.0,22.1455906952
 05/18  14:00:00,1525.43580807,34.5259953323,454.689992556,0.0,448.566543614,448.566543614,15.3825635594,0.0,15.3825635594
 05/18  15:00:00,1521.97926646,36.237760085,449.522167264,0.0,448.566543614,448.566543614,13.1826628772,0.0,13.1826628772
 05/18  16:00:00,1569.28265187,39.121567171,445.047691332,0.0,448.566543614,448.566543614,19.8537482916,0.0,19.8537482916
 05/18  17:00:00,1467.09369025,35.1965976477,459.647893273,0.0,348.885089477,398.725816546,10.9581765566,0.0,10.9581765566
 05/18  18:00:00,1280.93250095,31.6006107633,476.447987673,0.0,249.203635341,299.044362409,8.75398592691,0.0,8.75398592691
 05/18  19:00:00,1264.15712634,30.1479978088,485.572490662,0.0,249.203635341,299.044362409,6.55439429675,0.0,6.55439429675
 05/18  20:00:00,1162.4565954,29.6268568033,491.19599171,0.0,149.522181205,249.203635341,8.74009309237,0.0,8.74009309237
 05/18  21:00:00,1153.95810918,29.6253840405,498.603983334,0.0,149.522181205,249.203635341,2.22738232953,0.034900429761,2.19248189977
 05/18  22:00:00,349.356816463,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953530292,0.0,2.18953530292
 05/18  23:00:00,299.992057365,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974443966,0.0,2.18974443966
 05/18  24:00:00,287.769859547,0.0,0.0,0.0,24.9203635341,199.362908273,4.35964987887,0.0,4.35964987887
 05/19  01:00:00,287.769856544,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989516667,0.0,2.18989516667
 05/19  02:00:00,287.76985651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973068843,0.0,2.18973068843
 05/19  03:00:00,287.769856402,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898852993,0.0,2.1898852993
 05/19  04:00:00,299.992054219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972059738,0.0,2.18972059738
 05/19  05:00:00,340.814578848,0.0,0.0,0.0,49.8407270682,199.362908273,4.36470198637,0.0,4.36470198637
 05/19  06:00:00,953.416343932,34.6149681725,469.412866939,0.0,49.8407270682,199.362908273,2.27281130272,0.0814493004561,2.19136200226
 05/19  07:00:00,1072.4819921,29.6370151491,469.324701073,0.0,149.522181205,199.362908273,9.08132468397,0.334848298914,8.74647638505
 05/19  08:00:00,1633.33600687,30.9641189981,480.596222813,0.0,448.566543614,448.566543614,15.3909202833,0.0,15.3909202833
 05/19  09:00:00,1585.2285205,34.1046599499,466.013362665,0.0,448.566543614,448.566543614,15.4054037309,0.0,15.4054037309
 05/19  10:00:00,1527.16200707,36.0669487589,454.872870575,0.0,448.566543614,448.566543614,17.6125346175,0.0,17.6125346175
 05/19  11:00:00,1522.09410493,37.8912940491,447.976805949,0.0,448.566543614,448.566543614,19.8737253844,0.0,19.8737253844
 05/19  12:00:00,1476.32832813,35.873624334,454.064651319,0.0,448.566543614,398.725816546,24.3871705064,0.0,24.3871705064
 05/19  13:00:00,1520.95351695,41.3073622442,443.416807309,0.0,448.566543614,448.566543614,22.143355641,0.0,22.143355641
 05/19  14:00:00,1518.40135875,44.1919118606,437.9896438,0.0,448.566543614,448.566543614,15.3848472512,0.0,15.3848472512
 05/19  15:00:00,1516.64282412,45.3650207036,435.058485855,0.0,448.566543614,448.566543614,13.1791228912,0.0,13.1791228912
 05/19  16:00:00,1566.35290354,44.7395830848,436.499953004,0.0,448.566543614,448.566543614,19.8529492254,0.0,19.8529492254
 05/19  17:00:00,1464.36766593,38.1372378299,453.981244691,0.0,348.885089477,398.725816546,10.9579959459,0.0,10.9579959459
 05/19  18:00:00,1279.99492899,32.8049091821,474.306130006,0.0,249.203635341,299.044362409,8.75382815625,0.0,8.75382815625
 05/19  19:00:00,1263.35207112,31.3847124417,483.53072913,0.0,249.203635341,299.044362409,6.55510031576,0.0,6.55510031576
 05/19  20:00:00,1161.73516676,29.7413254478,490.360104064,0.0,149.522181205,249.203635341,6.55941322345,0.0,6.55941322345
 05/19  21:00:00,1125.94948197,29.6298248002,470.659160387,0.0,149.522181205,249.203635341,4.36441512548,0.0,4.36441512548
 05/19  22:00:00,349.35681316,0.0,0.0,0.0,49.8407270682,199.362908273,2.18988066675,0.0,2.18988066675
 05/19  23:00:00,299.992054137,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971567197,0.0,2.18971567197
 05/19  24:00:00,287.769856312,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986983675,0.0,2.18986983675
 05/20  01:00:00,237.929126348,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969821759,0.0,2.18969821759
 05/20  02:00:00,237.929126344,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984690935,0.0,2.18984690935
 05/20  03:00:00,237.929126506,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967717063,0.0,2.18967717063
 05/20  04:00:00,250.151324308,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982558341,0.0,2.18982558341
 05/20  05:00:00,266.053483135,0.0,0.0,0.0,24.9203635341,149.522181205,4.36483079352,0.0,4.36483079352
 05/20  06:00:00,952.561161135,34.8826063013,468.289948447,0.0,49.8407270682,199.362908273,4.58048192616,0.217757702983,4.36272422317
 05/20  07:00:00,978.697892456,29.6824395074,475.180341289,0.0,49.8407270682,199.362908273,4.86061107496,0.490512684645,4.37009839032
 05/20  08:00:00,1212.52289131,31.8670707442,457.615531638,0.0,249.203635341,249.203635341,6.55519879026,0.0,6.55519879026
 05/20  09:00:00,1194.88826766,32.4490569027,476.062654233,0.0,249.203635341,249.203635341,8.75255769152,0.0,8.75255769152
 05/20  10:00:00,1140.28665781,32.6459165477,470.153929561,0.0,249.203635341,249.203635341,8.74549457266,0.0,8.74549457266
 05/20  11:00:00,1136.13338311,32.1707147322,466.473948566,0.0,249.203635341,249.203635341,8.75870333492,0.0,8.75870333492
 05/20  12:00:00,1135.27560623,32.3050793009,465.483239079,0.0,249.203635341,249.203635341,8.74928975547,0.0,8.74928975547
 05/20  13:00:00,1136.68604672,32.6212533673,466.577981679,0.0,249.203635341,249.203635341,8.74616532788,0.0,8.74616532788
 05/20  14:00:00,893.470266014,31.0727532577,474.116242792,0.0,74.7610906023,174.442544739,6.55386104893,0.0,6.55386104893
 05/20  15:00:00,898.108340715,31.384529584,478.443495732,0.0,74.7610906023,174.442544739,6.55025962332,0.0,6.55025962332
 05/20  16:00:00,947.806102718,31.9435639187,478.692954894,0.0,74.7610906023,174.442544739,4.37450347091,0.0,4.37450347091
 05/20  17:00:00,909.560801684,32.5591483505,477.929904273,0.0,24.9203635341,149.522181205,4.36325650192,0.0,4.36325650192
 05/20  18:00:00,779.005844654,21.8416088619,382.487062434,0.0,24.9203635341,149.522181205,2.19157320094,0.0,2.19157320094
 05/20  19:00:00,678.279081133,19.0346679909,319.208612075,0.0,24.9203635341,149.522181205,4.36304065109,0.0,4.36304065109
 05/20  20:00:00,620.592413191,14.4176319436,242.631736369,0.0,24.9203635341,149.522181205,2.19168108385,0.0,2.19168108385
 05/20  21:00:00,357.709715273,0.798285626268,31.976601058,0.0,24.9203635341,149.522181205,4.36682528167,0.0,4.36682528167
 05/20  22:00:00,274.595719712,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976032823,0.0,2.18976032823
 05/20  23:00:00,250.151324201,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990810184,0.0,2.18990810184
 05/20  24:00:00,237.929126479,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973794502,0.0,2.18973794502
 05/21  01:00:00,237.928647103,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901912493,0.0,2.18901912493
 05/21  02:00:00,237.928647249,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908440721,0.0,2.18908440721
 05/21  03:00:00,237.928647311,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888891912,0.0,2.1888891912
 05/21  04:00:00,250.150845128,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895419359,0.0,2.18895419359
 05/21  05:00:00,266.053002725,0.0,0.0,0.0,24.9203635341,149.522181205,2.19167802881,0.0,2.19167802881
 05/21  06:00:00,454.235414965,7.9268327266,135.10018506,0.0,24.9203635341,149.522181205,2.18905600009,0.0,2.18905600009
 05/21  07:00:00,779.777410865,18.3892873854,370.484250102,0.0,24.9203635341,149.522181205,2.18906885914,0.0,2.18906885914
 05/21  08:00:00,847.636472611,23.1628641539,430.122080716,0.0,24.9203635341,149.522181205,2.1890811943,0.0,2.1890811943
 05/21  09:00:00,682.200402444,16.4445343094,324.78185787,0.0,24.9203635341,149.522181205,2.18909345924,0.0,2.18909345924
 05/21  10:00:00,625.755083891,14.5898836764,310.431652791,0.0,24.9203635341,149.522181205,2.18877960337,0.0,2.18877960337
 05/21  11:00:00,408.207424937,7.9188293643,155.170858852,0.0,24.9203635341,149.522181205,2.19076727204,0.0,2.19076727204
 05/21  12:00:00,351.168578636,2.78119431226,91.3886956787,0.0,24.9203635341,149.522181205,2.19064702061,0.0,2.19064702061
 05/21  13:00:00,404.810662481,7.9188293643,151.643779817,0.0,24.9203635341,149.522181205,4.36672530541,0.0,4.36672530541
 05/21  14:00:00,211.111995493,0.0,0.0,0.0,24.9203635341,149.522181205,4.36107221624,0.0,4.36107221624
 05/21  15:00:00,211.111042731,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  16:00:00,259.999833947,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904641841,0.0,2.18904641841
 05/21  17:00:00,544.429790515,11.491906613,190.27629028,0.0,24.9203635341,149.522181205,2.18885036826,0.0,2.18885036826
 05/21  18:00:00,602.452384509,14.1375744878,221.990507863,0.0,24.9203635341,149.522181205,2.1890718181,0.0,2.1890718181
 05/21  19:00:00,638.16100535,17.9652553591,260.627497305,0.0,24.9203635341,149.522181205,2.18908393983,0.0,2.18908393983
 05/21  20:00:00,388.204737181,3.95941468215,61.2835008809,0.0,24.9203635341,149.522181205,2.18904368881,0.0,2.18904368881
 05/21  21:00:00,299.041064592,0.0,0.0,0.0,24.9203635341,149.522181205,2.19150389736,0.0,2.19150389736
 05/21  22:00:00,274.595240699,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888306686,0.0,2.18888306686
 05/21  23:00:00,250.150845136,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894738119,0.0,2.18894738119
 05/21  24:00:00,237.92864738,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890115655,0.0,2.1890115655
 05/22  01:00:00,287.769847431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977983213,0.0,2.18977983213
 05/22  02:00:00,287.7698475,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991577975,0.0,2.18991577975
 05/22  03:00:00,287.769847476,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973573466,0.0,2.18973573466
 05/22  04:00:00,299.992045332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987146247,0.0,2.18987146247
 05/22  05:00:00,340.81456455,0.0,0.0,0.0,49.8407270682,199.362908273,4.36470293755,0.0,4.36470293755
 05/22  06:00:00,379.77825943,32.7758787862,0.0,0.0,49.8407270682,199.362908273,26.1630792372,23.9714342656,2.19164497153
 05/22  07:00:00,516.394625916,29.7731064938,2.78058249962,0.0,149.522181205,199.362908273,38.0622610571,29.3157778302,8.74648322684
 05/22  08:00:00,1291.97132109,33.6345187035,157.63731754,0.0,448.566543614,448.566543614,17.602165165,2.21599514879,15.3861700163
 05/22  09:00:00,1454.07013323,35.7686661726,346.81102171,0.0,448.566543614,448.566543614,15.9564368177,0.552212078756,15.404224739
 05/22  10:00:00,1436.92962932,35.6587774984,373.985972269,0.0,448.566543614,448.566543614,17.6269854787,0.015891068992,17.6110944097
 05/22  11:00:00,1456.03631783,35.2313784216,386.916518747,0.0,448.566543614,448.566543614,19.8714024205,0.0,19.8714024205
 05/22  12:00:00,1390.39434757,32.3436099403,378.269254366,0.0,448.566543614,398.725816546,24.3777783495,0.0,24.3777783495
 05/22  13:00:00,1440.36357032,36.6956710737,377.109088528,0.0,448.566543614,448.566543614,22.1390099846,0.0,22.1390099846
 05/22  14:00:00,1448.75265459,37.5255598828,383.574139252,0.0,448.566543614,448.566543614,13.1852658024,0.0,13.1852658024
 05/22  15:00:00,1463.85019321,38.3220605223,396.346031744,0.0,448.566543614,448.566543614,15.37400066,0.0,15.37400066
 05/22  16:00:00,1520.12798751,38.6910643661,402.190220081,0.0,448.566543614,448.566543614,17.6433671043,0.0,17.6433671043
 05/22  17:00:00,1393.18593426,34.246380149,392.992351486,0.0,348.885089477,398.725816546,10.9559206597,0.0,10.9559206597
 05/22  18:00:00,1174.29769568,30.4849867765,378.905115303,0.0,249.203635341,299.044362409,8.75192467916,0.0,8.75192467916
 05/22  19:00:00,1126.88346363,29.7842402293,359.09448257,0.0,249.203635341,299.044362409,6.55467366541,0.0,6.55467366541
 05/22  20:00:00,989.322498836,29.6253840405,339.394438676,0.0,149.522181205,249.203635341,8.85078382902,0.111769272066,8.73901455695
 05/22  21:00:00,968.638987984,29.6253840405,328.451545055,0.0,149.522181205,249.203635341,5.27852937006,3.08602093626,2.19250843381
 05/22  22:00:00,349.356804516,0.0,0.0,0.0,49.8407270682,199.362908273,2.18994519152,0.0,2.18994519152
 05/22  23:00:00,299.992045376,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976391705,0.0,2.18976391705
 05/22  24:00:00,287.769847572,0.0,0.0,0.0,24.9203635341,199.362908273,4.35961784491,0.0,4.35961784491
 05/23  01:00:00,287.769844521,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984377708,0.0,2.18984377708
 05/23  02:00:00,287.769844518,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965859351,0.0,2.18965859351
 05/23  03:00:00,287.769844404,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978831602,0.0,2.18978831602
 05/23  04:00:00,299.992042269,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991761802,0.0,2.18991761802
 05/23  05:00:00,340.814559577,0.0,0.0,0.0,49.8407270682,199.362908273,2.19231614757,0.0,2.19231614757
 05/23  06:00:00,388.7252667,32.8914818155,0.000112186542157,0.0,49.8407270682,199.362908273,65.9025326141,61.5393215475,4.36321106664
 05/23  07:00:00,554.224356199,29.6253840405,15.2273859933,0.0,149.522181205,199.362908273,50.448266024,41.7029588683,8.74530715571
 05/23  08:00:00,1425.11238514,31.0442322621,285.425198048,0.0,448.566543614,448.566543614,16.396983591,3.20633467868,13.1906489124
 05/23  09:00:00,1458.39017496,32.6535464118,343.613193043,0.0,448.566543614,448.566543614,18.2753019681,0.672269013287,17.6030329548
 05/23  10:00:00,1428.84586406,33.6649468079,360.712565226,0.0,448.566543614,448.566543614,15.4369859418,0.0278456159714,15.4091403258
 05/23  11:00:00,1458.39876832,35.491312618,386.681561503,0.0,448.566543614,448.566543614,19.8682389312,0.0,19.8682389312
 05/23  12:00:00,1417.63169867,33.4741761961,401.45918619,0.0,448.566543614,398.725816546,24.3794439473,0.0,24.3794439473
 05/23  13:00:00,1486.71222973,38.6483960199,413.85704313,0.0,448.566543614,448.566543614,22.1367582645,0.0,22.1367582645
 05/23  14:00:00,1510.19226079,40.4360913673,433.536447551,0.0,448.566543614,448.566543614,15.3807930896,0.0,15.3807930896
 05/23  15:00:00,1511.68064389,40.2112313438,435.250174641,0.0,448.566543614,448.566543614,13.1764803503,0.0,13.1764803503
 05/23  16:00:00,1561.05105088,40.4578428538,435.479946656,0.0,448.566543614,448.566543614,17.643148484,0.0,17.643148484
 05/23  17:00:00,1437.1893107,35.2882459764,429.651941611,0.0,348.885089477,398.725816546,10.9558808608,0.0,10.9558808608
 05/23  18:00:00,1221.53135331,30.1512695221,418.496244849,0.0,249.203635341,299.044362409,10.9355135931,0.0,10.9355135931
 05/23  19:00:00,1183.50130484,29.6682675145,407.481247432,0.0,249.203635341,299.044362409,4.37597683541,0.0,4.37597683541
 05/23  20:00:00,1050.64607904,29.6253840405,388.213897393,0.0,149.522181205,249.203635341,10.4632206835,1.72424596072,8.73897472281
 05/23  21:00:00,1000.35725833,29.6253840405,355.209779992,0.0,149.522181205,249.203635341,22.0381608954,19.8458840811,2.19227681432
 05/23  22:00:00,349.356801563,0.0,0.0,0.0,49.8407270682,199.362908273,4.35958686417,0.0,4.35958686417
 05/23  23:00:00,299.992042381,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982900664,0.0,2.18982900664
 05/23  24:00:00,287.769844578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964331571,0.0,2.18964331571
 05/24  01:00:00,287.76984139,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976327107,0.0,2.18976327107
 05/24  02:00:00,287.769841433,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988670417,0.0,2.18988670417
 05/24  03:00:00,287.769841359,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969630063,0.0,2.18969630063
 05/24  04:00:00,299.992039152,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898195952,0.0,2.1898195952
 05/24  05:00:00,340.814555015,0.0,0.0,0.0,49.8407270682,199.362908273,4.3642339814,0.0,4.3642339814
 05/24  06:00:00,525.541714596,32.9842564379,67.2671527355,0.0,49.8407270682,199.362908273,53.5684272524,51.3770846877,2.19134256468
 05/24  07:00:00,716.243927281,29.6253840405,134.489191271,0.0,149.522181205,199.362908273,70.4726661766,61.7279007172,8.74476545946
 05/24  08:00:00,1334.33865465,30.765556122,201.209622869,0.0,448.566543614,448.566543614,21.4007094248,8.21034663096,13.1903627938
 05/24  09:00:00,1373.20392502,32.2062946939,273.646986942,0.0,448.566543614,448.566543614,18.5333984486,0.932554123388,17.6008443253
 05/24  10:00:00,1410.08642245,32.9397584869,354.687682444,0.0,448.566543614,448.566543614,15.6519216507,0.243103852272,15.4088177985
 05/24  11:00:00,1419.61037723,33.4983356707,360.935684232,0.0,448.566543614,448.566543614,19.8990043738,0.0318825407677,19.867121833
 05/24  12:00:00,1368.55615486,31.4532194972,362.694551696,0.0,448.566543614,398.725816546,24.5921859869,0.21520756141,24.3769784255
 05/24  13:00:00,1430.25322586,35.7024952089,370.57369611,0.0,448.566543614,448.566543614,22.1339314046,0.0,22.1339314046
 05/24  14:00:00,1435.52332061,36.7604422132,373.402223881,0.0,448.566543614,448.566543614,15.3808714382,0.0,15.3808714382
 05/24  15:00:00,1437.0018311,37.5608914911,370.76420835,0.0,448.566543614,448.566543614,13.1756029654,0.0,13.1756029654
 05/24  16:00:00,1496.69784378,37.6062984454,377.893268638,0.0,448.566543614,448.566543614,17.6425332289,0.0,17.6425332289
 05/24  17:00:00,1380.64190521,33.045040891,377.56239763,0.0,348.885089477,398.725816546,10.9562931428,0.0,10.9562931428
 05/24  18:00:00,1153.40524603,29.6253840405,362.973097667,0.0,249.203635341,299.044362409,8.75149558406,0.0,8.75149558406
 05/24  19:00:00,1114.05550957,29.6253840405,350.978752793,0.0,249.203635341,299.044362409,6.82078140659,0.266452694861,6.55432871173
 05/24  20:00:00,980.479966518,29.6253840405,335.639705166,0.0,149.522181205,249.203635341,34.8306691168,26.0923477778,8.73832133904
 05/24  21:00:00,852.024592155,29.6253840405,217.650543134,0.0,149.522181205,249.203635341,54.5556417736,52.3632802228,2.19236155083
 05/24  22:00:00,349.356798405,0.0,0.0,0.0,49.8407270682,199.362908273,2.18980598898,0.0,2.18980598898
 05/24  23:00:00,299.992039343,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896141812,0.0,2.1896141812
 05/24  24:00:00,287.769841514,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973729041,0.0,2.18973729041
 05/25  01:00:00,287.769838469,0.0,0.0,0.0,24.9203635341,199.362908273,4.35951347718,0.0,4.35951347718
 05/25  02:00:00,287.76983846,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977650034,0.0,2.18977650034
 05/25  03:00:00,287.769838514,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989349553,0.0,2.18989349553
 05/25  04:00:00,299.992036175,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969785574,0.0,2.18969785574
 05/25  05:00:00,340.814549643,0.0,0.0,0.0,49.8407270682,199.362908273,2.19206612004,0.0,2.19206612004
 05/25  06:00:00,379.76673407,32.6785538863,0.0,0.0,49.8407270682,199.362908273,144.371609742,140.008753344,4.36285639764
 05/25  07:00:00,500.803688841,29.6253840405,0.0,0.0,149.522181205,199.362908273,92.8561115455,84.1111977789,8.74491376655
 05/25  08:00:00,1049.51783333,30.125255024,0.0,0.0,448.566543614,448.566543614,41.4906061824,28.3012290641,13.1893771183
 05/25  09:00:00,1014.89886512,32.1806385481,0.0,0.0,448.566543614,448.566543614,31.2911693243,15.8888834698,15.4022858545
 05/25  10:00:00,1023.67503545,32.9629561793,18.516739267,0.0,448.566543614,448.566543614,24.5113704283,6.9044768848,17.6068935435
 05/25  11:00:00,1178.62478628,32.7226391315,132.050517902,0.0,448.566543614,448.566543614,21.5060361917,1.63792215798,19.8681140337
 05/25  12:00:00,1232.83556008,30.9560764354,235.053589061,0.0,448.566543614,398.725816546,23.4891007898,1.33033834535,22.1587624445
 05/25  13:00:00,1331.59210416,34.0517593891,278.908971149,0.0,448.566543614,448.566543614,24.4987543306,0.151811908604,24.346942422
 05/25  14:00:00,1348.48845009,34.8853713349,293.520463897,0.0,448.566543614,448.566543614,13.180409199,0.0,13.180409199
 05/25  15:00:00,1360.18560236,35.9203834576,302.541358325,0.0,448.566543614,448.566543614,13.1798010468,0.0,13.1798010468
 05/25  16:00:00,1427.60966446,38.4903828889,316.411166174,0.0,448.566543614,448.566543614,19.8440928584,0.0,19.8440928584
 05/25  17:00:00,1323.17426389,34.6525118367,327.888978,0.0,348.885089477,398.725816546,10.9547974717,0.0,10.9547974717
 05/25  18:00:00,1118.97274737,30.2399977114,327.601152891,0.0,249.203635341,299.044362409,8.75215720904,0.0,8.75215720904
 05/25  19:00:00,1091.23088777,29.6412257164,325.385401541,0.0,249.203635341,299.044362409,6.55379385265,0.0,6.55379385265
 05/25  20:00:00,937.924969741,29.6253840405,292.561124458,0.0,149.522181205,249.203635341,11.7503732505,5.19071693449,6.55965631597
 05/25  21:00:00,728.489586091,29.6253840405,96.9054650284,0.0,149.522181205,249.203635341,27.7379537219,23.3735835097,4.36437021217
 05/25  22:00:00,349.356795328,0.0,0.0,0.0,49.8407270682,199.362908273,2.18968987587,0.0,2.18968987587
 05/25  23:00:00,299.992036197,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980660549,0.0,2.18980660549
 05/25  24:00:00,287.769838428,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961062477,0.0,2.18961062477
 05/26  01:00:00,287.769835263,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971912637,0.0,2.18971912637
 05/26  02:00:00,287.769835308,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983028142,0.0,2.18983028142
 05/26  03:00:00,287.769835317,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962961409,0.0,2.18962961409
 05/26  04:00:00,299.992033085,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974066006,0.0,2.18974066006
 05/26  05:00:00,340.814545582,0.0,0.0,0.0,49.8407270682,199.362908273,4.36463055696,0.0,4.36463055696
 05/26  06:00:00,379.773709194,32.7114554911,0.0,0.0,49.8407270682,199.362908273,107.393575199,105.202047247,2.1915279521
 05/26  07:00:00,500.827091073,29.6253840405,0.0,0.0,149.522181205,199.362908273,124.749213364,116.004119132,8.74509423247
 05/26  08:00:00,1049.26833101,29.8660231822,0.0,0.0,448.566543614,448.566543614,56.9617417559,41.5765118617,15.3852298942
 05/26  09:00:00,1042.13280328,30.9464564262,3.1899971363,0.0,448.566543614,448.566543614,28.9086347643,13.5093042778,15.3993304865
 05/26  10:00:00,1077.81893159,31.6238172196,35.4528310252,0.0,448.566543614,448.566543614,18.0168638652,2.61011279618,15.406751069
 05/26  11:00:00,1113.90327474,32.110611822,69.81632554,0.0,448.566543614,448.566543614,21.3310715837,1.46526547326,19.8658061105
 05/26  12:00:00,1057.91587869,30.3803956406,65.572509002,0.0,448.566543614,398.725816546,26.2555841758,1.88575926113,24.3698249147
 05/26  13:00:00,1077.28246874,32.6428362538,34.0202883552,0.0,448.566543614,448.566543614,23.0782519143,0.945797766365,22.1324541479
 05/26  14:00:00,1082.7549017,32.9116718202,39.010259827,0.0,448.566543614,448.566543614,13.8654849112,0.683890832517,13.1815940787
 05/26  15:00:00,1098.7104169,33.1466287238,54.1906092933,0.0,448.566543614,448.566543614,13.7173757104,0.536620014823,13.1807556956
 05/26  16:00:00,1127.58281518,33.3444440332,34.7306498949,0.0,448.566543614,448.566543614,20.6289269789,0.784281621094,19.8446453578
 05/26  17:00:00,955.727102219,30.8140191461,4.57202737633,0.0,348.885089477,398.725816546,22.3130581234,11.3578803403,10.9551777831
 05/26  18:00:00,775.602074549,29.6253840405,0.00368368132807,0.0,249.203635341,299.044362409,56.775379379,48.0229751667,8.75240421228
 05/26  19:00:00,675.70962326,29.6253840405,0.0,0.0,249.203635341,299.044362409,76.539825849,69.9858617846,6.55396406442
 05/26  20:00:00,560.387424851,29.6253840405,0.0,0.0,149.522181205,249.203635341,109.679683878,103.120923245,6.55876063255
 05/26  21:00:00,553.035936871,29.6253840405,0.0,0.0,149.522181205,249.203635341,120.931174422,116.566716148,4.36445827375
 05/26  22:00:00,349.356792178,0.0,0.0,0.0,49.8407270682,199.362908273,2.18973407878,0.0,2.18973407878
 05/26  23:00:00,299.992033134,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984451235,0.0,2.18984451235
 05/26  24:00:00,287.76983529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964344832,0.0,2.18964344832
 05/27  01:00:00,237.929105127,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897456857,0.0,2.1897456857
 05/27  02:00:00,237.929105214,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985061094,0.0,2.18985061094
 05/27  03:00:00,237.929105166,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964486758,0.0,2.18964486758
 05/27  04:00:00,250.151302973,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974969935,0.0,2.18974969935
 05/27  05:00:00,266.05345014,0.0,0.0,0.0,24.9203635341,149.522181205,4.36461176433,0.0,4.36461176433
 05/27  06:00:00,378.209921405,31.0467477579,0.0,0.0,49.8407270682,199.362908273,244.809959003,242.618446559,2.1915124448
 05/27  07:00:00,401.241925918,29.6253840405,0.0,0.0,49.8407270682,199.362908273,256.288457326,251.919528413,4.36892891229
 05/27  08:00:00,650.396866627,29.6253840405,0.0,0.0,249.203635341,249.203635341,189.75687041,183.202734701,6.55413570942
 05/27  09:00:00,613.717934287,29.6253840405,0.0,0.0,249.203635341,249.203635341,171.414227213,162.663121026,8.75110618664
 05/27  10:00:00,564.806964154,29.6253840405,0.0,0.0,249.203635341,249.203635341,142.664325733,133.919484009,8.74484172439
 05/27  11:00:00,564.78860457,29.6253840405,0.0,0.0,249.203635341,249.203635341,115.260686421,106.502639337,8.75804708328
 05/27  12:00:00,564.778473977,29.6253840405,0.0,0.0,249.203635341,249.203635341,103.4778061,94.7295933296,8.74821277055
 05/27  13:00:00,564.772837499,29.6253840405,0.0,0.0,249.203635341,249.203635341,96.5113873429,87.7669281856,8.74445915732
 05/27  14:00:00,315.596027212,29.6253840405,0.0,0.0,74.7610906023,174.442544739,133.398945107,126.844376264,6.55456884356
 05/27  15:00:00,322.127375358,29.6253840405,0.00128984466766,0.0,74.7610906023,174.442544739,150.581550509,146.209209816,4.37234069285
 05/27  16:00:00,364.517042876,29.6253840405,0.0,0.0,74.7610906023,174.442544739,178.013842365,171.462162979,6.55167938579
 05/27  17:00:00,326.455023662,29.6253840405,0.0,0.0,24.9203635341,149.522181205,224.538342879,220.175537832,4.36280504644
 05/27  18:00:00,296.667830241,0.0,0.0,0.0,24.9203635341,149.522181205,2.19128689232,0.0,2.19128689232
 05/27  19:00:00,272.22343522,0.0,0.0,0.0,24.9203635341,149.522181205,4.36234301923,0.0,4.36234301923
 05/27  20:00:00,306.398101769,0.0,0.0,0.0,24.9203635341,149.522181205,2.19147787038,0.0,2.19147787038
 05/27  21:00:00,299.04198469,0.0,0.0,0.0,24.9203635341,149.522181205,4.36591082157,0.0,4.36591082157
 05/27  22:00:00,274.595698607,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978318635,0.0,2.18978318635
 05/27  23:00:00,250.151303054,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957696979,0.0,2.18957696979
 05/27  24:00:00,237.929105159,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968155649,0.0,2.18968155649
 05/28  01:00:00,237.928630385,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877399115,0.0,2.18877399115
 05/28  02:00:00,237.928630274,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879904846,0.0,2.18879904846
 05/28  03:00:00,237.928630103,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882379258,0.0,2.18882379258
 05/28  04:00:00,250.150827868,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  05:00:00,266.052972904,0.0,0.0,0.0,24.9203635341,149.522181205,4.3626422514,0.0,4.3626422514
 05/28  06:00:00,272.222014875,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886306898,0.0,2.18886306898
 05/28  07:00:00,296.666410351,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888871502,0.0,2.1888871502
 05/28  08:00:00,296.666410277,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  09:00:00,259.999816944,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891114163,0.0,2.18891114163
 05/28  10:00:00,211.111025896,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893505923,0.0,2.18893505923
 05/28  11:00:00,211.111969841,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048913349,0.0,2.19048913349
 05/28  12:00:00,211.111970071,0.0,0.0,0.0,24.9203635341,149.522181205,4.3611668019,0.0,4.3611668019
 05/28  13:00:00,211.11338546,0.0,0.0,0.0,24.9203635341,149.522181205,2.19279312423,0.0,2.19279312423
 05/28  14:00:00,211.111970159,0.0,0.0,0.0,24.9203635341,149.522181205,4.36096651003,0.0,4.36096651003
 05/28  15:00:00,211.111025792,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890038539,0.0,2.18890038539
 05/28  16:00:00,259.999816907,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  17:00:00,296.666410369,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892419688,0.0,2.18892419688
 05/28  18:00:00,296.66641053,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894797654,0.0,2.18894797654
 05/28  19:00:00,272.222015032,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897172561,0.0,2.18897172561
 05/28  20:00:00,306.396681746,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899544506,0.0,2.18899544506
 05/28  21:00:00,299.041034895,0.0,0.0,0.0,24.9203635341,149.522181205,2.19135263684,0.0,2.19135263684
 05/28  22:00:00,274.595223787,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901194591,0.0,2.18901194591
 05/28  23:00:00,250.150828255,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878148726,0.0,2.18878148726
 05/28  24:00:00,237.92863047,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880546747,0.0,2.18880546747
 05/29  01:00:00,237.928627976,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882300167,0.0,2.18882300167
 05/29  02:00:00,237.928627888,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884228852,0.0,2.18884228852
 05/29  03:00:00,237.928627733,0.0,0.0,0.0,24.9203635341,149.522181205,2.188861275,0.0,2.188861275
 05/29  04:00:00,250.150825456,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  05:00:00,257.509301954,0.0,0.0,0.0,24.9203635341,149.522181205,4.36268149475,0.0,4.36268149475
 05/29  06:00:00,272.222012455,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888290571,0.0,2.18888290571
 05/29  07:00:00,296.666407939,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890125962,0.0,2.18890125962
 05/29  08:00:00,296.66640784,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  09:00:00,259.999814493,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891953365,0.0,2.18891953365
 05/29  10:00:00,211.111023457,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893774296,0.0,2.18893774296
 05/29  11:00:00,211.111966185,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048033128,0.0,2.19048033128
 05/29  12:00:00,211.111966406,0.0,0.0,0.0,24.9203635341,149.522181205,4.36113085916,0.0,4.36113085916
 05/29  13:00:00,211.113379958,0.0,0.0,0.0,24.9203635341,149.522181205,2.19275785378,0.0,2.19275785378
 05/29  14:00:00,211.111966486,0.0,0.0,0.0,24.9203635341,149.522181205,4.36125868721,0.0,4.36125868721
 05/29  15:00:00,211.111023336,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886173453,0.0,2.18886173453
 05/29  16:00:00,259.999814462,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  17:00:00,296.666407951,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887989432,0.0,2.18887989432
 05/29  18:00:00,296.666408103,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889802941,0.0,2.18889802941
 05/29  19:00:00,272.222012591,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891614101,0.0,2.18891614101
 05/29  20:00:00,306.396679281,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893421984,0.0,2.18893421984
 05/29  21:00:00,299.041030587,0.0,0.0,0.0,24.9203635341,149.522181205,2.1912766303,0.0,2.1912766303
 05/29  22:00:00,274.595221336,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889390125,0.0,2.1889390125
 05/29  23:00:00,250.150825825,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889570874,0.0,2.1889570874
 05/29  24:00:00,237.928628057,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897513759,0.0,2.18897513759
 05/30  01:00:00,287.769823151,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972950954,0.0,2.18972950954
 05/30  02:00:00,287.769823219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981610431,0.0,2.18981610431
 05/30  03:00:00,287.76982314,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959517151,0.0,2.18959517151
 05/30  04:00:00,299.992020925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968171362,0.0,2.18968171362
 05/30  05:00:00,332.270859351,0.0,0.0,0.0,49.8407270682,199.362908273,4.3643658338,0.0,4.3643658338
 05/30  06:00:00,377.244200072,29.8659308249,0.0,0.0,49.8407270682,199.362908273,526.220524177,524.029152616,2.19137156149
 05/30  07:00:00,500.97220765,29.6253840405,0.0,0.0,149.522181205,199.362908273,312.617430889,303.873794576,8.74363631241
 05/30  08:00:00,1049.07620834,29.6253840405,0.0,0.0,448.566543614,448.566543614,117.382538492,104.195912621,13.1866258718
 05/30  09:00:00,1012.66775149,29.9101074382,0.0,0.0,448.566543614,448.566543614,82.8288783286,67.4318740138,15.3970043148
 05/30  10:00:00,963.707441954,29.8510952275,0.0,0.0,448.566543614,448.566543614,68.0018783934,50.3995235658,17.6023548276
 05/30  11:00:00,1052.33758993,29.6253840405,24.8588338144,0.0,448.566543614,448.566543614,53.2759458668,35.6221464895,17.6537993773
 05/30  12:00:00,1111.93084381,29.6253840405,118.381488033,0.0,448.566543614,398.725816546,61.7850876009,37.4184261743,24.3666614265
 05/30  13:00:00,1255.68386924,29.6253840405,209.746981191,0.0,448.566543614,448.566543614,33.7469944215,11.623017821,22.1239766005
 05/30  14:00:00,1330.89573823,29.6253840405,282.041116116,0.0,448.566543614,448.566543614,16.0167004047,2.83622768161,13.1804727231
 05/30  15:00:00,1349.26661023,29.6253840405,298.608434895,0.0,448.566543614,448.566543614,13.1824406174,0.00379777797789,13.1786428394
 05/30  16:00:00,1408.14158437,30.4991468138,307.333999133,0.0,448.566543614,448.566543614,19.8386751497,0.0,19.8386751497
 05/30  17:00:00,1293.50694128,30.5344663955,306.058635713,0.0,348.885089477,398.725816546,11.0447117944,0.0911467757463,10.9535650187
 05/30  18:00:00,1091.20396371,29.9655594956,304.696210302,0.0,249.203635341,299.044362409,10.5574533102,1.80774710366,8.74970620657
 05/30  19:00:00,1046.64239198,29.6253840405,287.027504659,0.0,249.203635341,299.044362409,12.7356430076,8.36105686931,4.37458613832
 05/30  20:00:00,816.378524538,29.6253840405,175.053214132,0.0,149.522181205,249.203635341,40.5700057133,31.8323464737,8.73765923963
 05/30  21:00:00,691.606696254,29.6253840405,60.8796643767,0.0,149.522181205,249.203635341,63.1304871935,60.9385774102,2.19190978331
 05/30  22:00:00,349.356780238,0.0,0.0,0.0,49.8407270682,199.362908273,2.18978637787,0.0,2.18978637787
 05/30  23:00:00,299.99202106,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962504733,0.0,2.18962504733
 05/30  24:00:00,287.769823289,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971114606,0.0,2.18971114606
 05/31  01:00:00,287.769820205,0.0,0.0,0.0,24.9203635341,199.362908273,4.35935705526,0.0,4.35935705526
 05/31  02:00:00,287.76982017,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964640219,0.0,2.18964640219
 05/31  03:00:00,287.769820177,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972683292,0.0,2.18972683292
 05/31  04:00:00,299.992018042,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980700612,0.0,2.18980700612
 05/31  05:00:00,332.27085368,0.0,0.0,0.0,49.8407270682,199.362908273,2.19225097372,0.0,2.19225097372
 05/31  06:00:00,377.69554829,30.5152888445,0.0,0.0,49.8407270682,199.362908273,262.365052383,258.00226431,4.36278807305
 05/31  07:00:00,500.870820706,29.6253840405,0.0,0.0,149.522181205,199.362908273,177.149787271,170.587157549,6.56262972196
 05/31  08:00:00,1049.30214265,29.8982759748,0.0,0.0,448.566543614,448.566543614,58.0319153368,42.6533166467,15.3785986901
 05/31  09:00:00,1062.41469491,30.784374385,10.6955900125,0.0,448.566543614,448.566543614,40.6624115589,25.2661904043,15.3962211545
 05/31  10:00:00,1196.06423641,30.5821959474,151.049893539,0.0,448.566543614,448.566543614,27.6460201057,12.244159713,15.4018603927
 05/31  11:00:00,1339.24759454,29.6713319593,291.298904376,0.0,448.566543614,448.566543614,24.5514307912,4.69258435454,19.8588464366
 05/31  12:00:00,1312.98606129,29.6253840405,312.582324835,0.0,448.566543614,398.725816546,27.8237902276,5.67662430286,22.1471659247
 05/31  13:00:00,1375.43344794,29.8291986121,323.175281391,0.0,448.566543614,448.566543614,23.1450672091,1.02198672285,22.1230804863
 05/31  14:00:00,1384.78709707,30.4808184242,330.109150299,0.0,448.566543614,448.566543614,15.4676867757,0.0936182838701,15.3740684919
 05/31  15:00:00,1389.85678437,31.3139741024,333.236054623,0.0,448.566543614,448.566543614,13.1762444712,0.0,13.1762444712
 05/31  16:00:00,1456.97303642,33.7895417808,347.595403896,0.0,448.566543614,448.566543614,17.6325432847,0.0,17.6325432847
 05/31  17:00:00,1358.05619038,32.3482791962,362.205017289,0.0,348.885089477,398.725816546,10.9527662209,0.0,10.9527662209
 05/31  18:00:00,1153.90522144,31.3851185864,359.472947445,0.0,249.203635341,299.044362409,8.74893888762,0.0,8.74893888762
 05/31  19:00:00,1113.08348221,29.9516851458,347.76864987,0.0,249.203635341,299.044362409,6.61145147808,0.0583012663497,6.55315021173
 05/31  20:00:00,986.323738244,29.6253840405,335.287305197,0.0,149.522181205,249.203635341,15.7349910985,9.17643918999,6.55855190853
 05/31  21:00:00,864.756655214,29.6253840405,227.434675053,0.0,149.522181205,249.203635341,28.61932627,24.2555372203,4.36378904971
 05/31  22:00:00,349.356777134,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970890729,0.0,2.18970890729
 05/31  23:00:00,299.99201807,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978878875,0.0,2.18978878875
 05/31  24:00:00,287.769820173,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956241028,0.0,2.18956241028
 06/01  01:00:00,287.769817032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963339275,0.0,2.18963339275
 06/01  02:00:00,287.769817048,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970799617,0.0,2.18970799617
 06/01  03:00:00,287.76981711,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978230327,0.0,2.18978230327
 06/01  04:00:00,299.992014838,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955120817,0.0,2.18955120817
 06/01  05:00:00,332.270849113,0.0,0.0,0.0,49.8407270682,199.362908273,2.19212329412,0.0,2.19212329412
 06/01  06:00:00,621.193043725,31.9435880103,161.842825221,0.0,49.8407270682,199.362908273,33.2844859648,28.9217732042,4.36271276059
 06/01  07:00:00,792.92841843,29.6253840405,210.265680068,0.0,149.522181205,199.362908273,36.7843528538,29.3759661814,7.40838667244
 06/01  08:00:00,1476.60461621,30.5673465159,341.079161033,0.0,448.566543614,448.566543614,16.9157749664,2.39003530384,14.5257396625
