Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/01  09:00:00,1483.82715427,32.067286195,378.444564006,0.0,448.566543614,448.566543614,15.9345320434,0.539323845138,15.3952081982
 06/01  10:00:00,1451.34209881,32.5782099854,388.304424353,0.0,448.566543614,448.566543614,15.4221843842,0.0195408413473,15.4026435428
 06/01  11:00:00,1467.53509674,32.0835662953,399.605143043,0.0,448.566543614,448.566543614,19.8581378455,0.0,19.8581378455
 06/01  12:00:00,1420.95414971,30.6301210926,403.934425235,0.0,448.566543614,398.725816546,22.1465141445,0.0,22.1465141445
 06/01  13:00:00,1478.97268995,35.1758721823,407.567896465,0.0,448.566543614,448.566543614,22.1218718622,0.0,22.1218718622
 06/01  14:00:00,1479.85682098,36.0966431988,409.402258872,0.0,448.566543614,448.566543614,15.374175824,0.0,15.374175824
 06/01  15:00:00,1481.81045384,36.6272526402,408.96414272,0.0,448.566543614,448.566543614,13.1696959306,0.0,13.1696959306
 06/01  16:00:00,1518.40342724,36.7697985053,396.520610037,0.0,448.566543614,448.566543614,17.6331564429,0.0,17.6331564429
 06/01  17:00:00,1386.23597461,32.1878937095,381.799102902,0.0,348.885089477,398.725816546,10.9516676952,0.0,10.9516676952
 06/01  18:00:00,1158.65880503,29.6260150969,364.87061011,0.0,249.203635341,299.044362409,8.75043929192,0.0,8.75043929192
 06/01  19:00:00,1115.47010616,29.6253840405,352.213791213,0.0,249.203635341,299.044362409,6.55244378978,0.0,6.55244378978
 06/01  20:00:00,949.283903111,29.6253840405,313.690020726,0.0,149.522181205,249.203635341,16.7580371053,10.2002817048,6.55775540054
 06/01  21:00:00,786.298335053,29.6253840405,153.416740537,0.0,149.522181205,249.203635341,41.7258454003,39.5337838084,2.19206159194
 06/01  22:00:00,349.356774338,0.0,0.0,0.0,49.8407270682,199.362908273,2.189758266,0.0,2.189758266
 06/01  23:00:00,299.992015093,0.0,0.0,0.0,24.9203635341,199.362908273,4.35930785038,0.0,4.35930785038
 06/01  24:00:00,287.769817217,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961238019,0.0,2.18961238019
 06/02  01:00:00,287.769814103,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896763867,0.0,2.1896763867
 06/02  02:00:00,287.769814131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974487824,0.0,2.18974487824
 06/02  03:00:00,287.769814098,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950885991,0.0,2.18950885991
 06/02  04:00:00,299.992011818,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957737081,0.0,2.18957737081
 06/02  05:00:00,332.270843946,0.0,0.0,0.0,49.8407270682,199.362908273,2.19182880031,0.0,2.19182880031
 06/02  06:00:00,379.416297539,32.3686323423,0.0,0.0,49.8407270682,199.362908273,88.044066628,83.6812935773,4.36277305066
 06/02  07:00:00,500.799699266,29.6253840405,0.0,0.0,149.522181205,199.362908273,83.91301261,77.3504258454,6.56258676456
 06/02  08:00:00,1049.99694436,30.603407679,0.0,0.0,448.566543614,448.566543614,44.6453420215,29.2674992916,15.3778427299
 06/02  09:00:00,1044.04557083,32.5168077382,3.52855807288,0.0,448.566543614,448.566543614,32.5491293301,17.1531578641,15.3959714659
 06/02  10:00:00,1118.00760355,32.9438090778,73.0515006404,0.0,448.566543614,448.566543614,24.3950964777,8.9941315015,15.4009649762
 06/02  11:00:00,1214.20526055,32.2058123468,167.269657669,0.0,448.566543614,448.566543614,23.0117859363,3.15305676525,19.8587291711
 06/02  12:00:00,1247.28096642,30.2572457869,250.175170359,0.0,448.566543614,398.725816546,26.1571423257,4.01147140364,22.1456709221
 06/02  13:00:00,1354.15059883,32.9383370408,302.558678232,0.0,448.566543614,448.566543614,22.5320629964,0.41193643536,22.120126561
 06/02  14:00:00,1372.4119663,34.153024152,317.621062867,0.0,448.566543614,448.566543614,13.1783351291,0.0,13.1783351291
 06/02  15:00:00,1383.67234623,35.7556049894,325.773410199,0.0,448.566543614,448.566543614,13.1758456337,0.0,13.1758456337
 06/02  16:00:00,1438.84773869,37.0225788733,330.301190079,0.0,448.566543614,448.566543614,17.6337859878,0.0,17.6337859878
 06/02  17:00:00,1323.8768724,33.9786341157,331.914679996,0.0,348.885089477,398.725816546,10.9525476627,0.0,10.9525476627
 06/02  18:00:00,1116.4206221,30.581841326,328.880648506,0.0,249.203635341,299.044362409,8.74934296208,0.0,8.74934296208
 06/02  19:00:00,1030.43632986,29.6428021097,271.92669369,0.0,249.203635341,299.044362409,6.55259945295,0.0,6.55259945295
 06/02  20:00:00,717.828088875,29.6253840405,87.8280729902,0.0,149.522181205,249.203635341,15.8250363289,9.26655312468,6.55848320423
 06/02  21:00:00,633.335433434,29.6253840405,4.72703785234,0.0,149.522181205,249.203635341,33.7161468113,29.3520149455,4.36413186582
 06/02  22:00:00,349.356770874,0.0,0.0,0.0,49.8407270682,199.362908273,2.18973525784,0.0,2.18973525784
 06/02  23:00:00,299.992011788,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949885482,0.0,2.18949885482
 06/02  24:00:00,287.769813937,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956702643,0.0,2.18956702643
 06/03  01:00:00,237.929083794,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962772712,0.0,2.18962772712
 06/03  02:00:00,237.929083842,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969040529,0.0,2.18969040529
 06/03  03:00:00,237.929083914,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975279949,0.0,2.18975279949
 06/03  04:00:00,250.151281679,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895118003,0.0,2.1895118003
 06/03  05:00:00,257.509749296,0.0,0.0,0.0,24.9203635341,149.522181205,4.36402363073,0.0,4.36402363073
 06/03  06:00:00,378.718598569,31.6446537394,0.0,0.0,49.8407270682,199.362908273,121.091766628,118.900768486,2.19099814266
 06/03  07:00:00,401.130024217,29.6253840405,0.0,0.0,49.8407270682,199.362908273,102.619594882,98.2505136401,4.36908124222
 06/03  08:00:00,650.743357765,30.0707609844,0.0,0.0,249.203635341,249.203635341,54.8889764319,48.3361626088,6.55281382318
 06/03  09:00:00,705.793875038,30.705565923,44.2309181481,0.0,249.203635341,249.203635341,46.3142167549,37.5648031373,8.74941361758
 06/03  10:00:00,777.391913827,30.2758816413,132.11275588,0.0,249.203635341,249.203635341,38.962149569,30.2196647548,8.7424848142
 06/03  11:00:00,890.836168443,29.6253840405,243.603158603,0.0,249.203635341,249.203635341,32.8028378112,24.0466454791,8.75619233211
 06/03  12:00:00,973.95250615,29.6253840405,323.765253303,0.0,249.203635341,249.203635341,28.7878550177,20.0423176244,8.74553739329
 06/03  13:00:00,990.653993524,29.6253840405,338.005437162,0.0,249.203635341,249.203635341,21.08614286,14.5239920944,6.56215076559
 06/03  14:00:00,757.012392849,29.6253840405,351.496927164,0.0,74.7610906023,174.442544739,19.5088412763,12.9558268599,6.55301441648
 06/03  15:00:00,769.942516234,29.6253840405,361.942270623,0.0,74.7610906023,174.442544739,6.54815104214,0.0,6.54815104214
 06/03  16:00:00,835.499043788,29.7078162274,376.855336151,0.0,74.7610906023,174.442544739,4.37295188492,0.0,4.37295188492
 06/03  17:00:00,803.099727145,29.6514793554,381.743538368,0.0,24.9203635341,149.522181205,6.77630932911,2.41396651062,4.36234281849
 06/03  18:00:00,674.00150777,19.596189595,279.509608212,0.0,24.9203635341,149.522181205,2.19120453107,0.0,2.19120453107
 06/03  19:00:00,642.400033304,18.050172818,267.597824601,0.0,24.9203635341,149.522181205,4.36271985286,0.0,4.36271985286
 06/03  20:00:00,342.492236844,0.761153709702,18.2713761007,0.0,24.9203635341,149.522181205,2.19126653454,0.0,2.19126653454
 06/03  21:00:00,299.041946349,0.0,0.0,0.0,24.9203635341,149.522181205,4.36569415736,0.0,4.36569415736
 06/03  22:00:00,274.595677257,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896947675,0.0,2.1896947675
 06/03  23:00:00,250.151281722,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975663367,0.0,2.18975663367
 06/03  24:00:00,237.929083846,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951532887,0.0,2.18951532887
 06/04  01:00:00,237.928613206,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884042455,0.0,2.18884042455
 06/04  02:00:00,237.928613051,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882593737,0.0,2.18882593737
 06/04  03:00:00,237.928612928,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  04:00:00,250.150810848,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881121356,0.0,2.18881121356
 06/04  05:00:00,257.509276755,0.0,0.0,0.0,24.9203635341,149.522181205,4.36228207599,0.0,4.36228207599
 06/04  06:00:00,272.221997664,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885519425,0.0,2.18885519425
 06/04  07:00:00,296.66639317,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  08:00:00,412.95465645,19.5437909897,52.3640793601,0.0,24.9203635341,149.522181205,2.18884000258,0.0,2.18884000258
 06/04  09:00:00,492.844488991,17.613280909,157.925640815,0.0,24.9203635341,149.522181205,2.18889963327,0.0,2.18889963327
 06/04  10:00:00,559.861227755,20.3448825282,255.664484518,0.0,24.9203635341,149.522181205,2.1886843835,0.0,2.1886843835
 06/04  11:00:00,288.569550131,3.95941468215,57.5502664672,0.0,24.9203635341,149.522181205,2.19050524286,0.0,2.19050524286
 06/04  12:00:00,442.066396825,11.8782440465,174.563449775,0.0,24.9203635341,149.522181205,2.19050276385,0.0,2.19050276385
 06/04  13:00:00,290.635892087,4.27872893266,59.8031788683,0.0,24.9203635341,149.522181205,4.36522617169,0.0,4.36522617169
 06/04  14:00:00,410.664611242,9.28798027285,139.88708535,0.0,24.9203635341,149.522181205,2.19024062927,0.0,2.19024062927
 06/04  15:00:00,554.598756546,15.2812595727,241.762179582,0.0,24.9203635341,149.522181205,2.18867623228,0.0,2.18867623228
 06/04  16:00:00,700.036237044,23.2199506821,324.714505787,0.0,24.9203635341,149.522181205,2.18891405448,0.0,2.18891405448
 06/04  17:00:00,683.588339091,19.3507338027,278.349956519,0.0,24.9203635341,149.522181205,2.18889864639,0.0,2.18889864639
 06/04  18:00:00,744.113888671,23.1882359442,332.543848513,0.0,24.9203635341,149.522181205,2.18888324911,0.0,2.18888324911
 06/04  19:00:00,551.255153499,13.8368261956,204.787342012,0.0,24.9203635341,149.522181205,2.18890071516,0.0,2.18890071516
 06/04  20:00:00,297.852997572,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  21:00:00,299.041005297,0.0,0.0,0.0,24.9203635341,149.522181205,4.36237657391,0.0,4.36237657391
 06/04  22:00:00,274.595206594,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873429155,0.0,2.18873429155
 06/04  23:00:00,250.150810797,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871888236,0.0,2.18871888236
 06/04  24:00:00,237.928612956,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/05  01:00:00,287.769804844,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951325107,0.0,2.18951325107
 06/05  02:00:00,287.769804862,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956431673,0.0,2.18956431673
 06/05  03:00:00,287.7698049,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961509696,0.0,2.18961509696
 06/05  04:00:00,299.992002753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966565178,0.0,2.18966565178
 06/05  05:00:00,332.270829521,0.0,0.0,0.0,49.8407270682,199.362908273,4.36393875781,0.0,4.36393875781
 06/05  06:00:00,617.220140384,30.6213402196,158.999649126,0.0,49.8407270682,199.362908273,27.5166270005,25.3254219595,2.19120504091
 06/05  07:00:00,704.40160046,29.6253840405,123.075085456,0.0,149.522181205,199.362908273,34.3378642384,25.5941692317,8.74369500677
 06/05  08:00:00,1394.93367785,30.0611168304,260.571432116,0.0,448.566543614,448.566543614,14.3613045515,1.1777166373,13.1835879142
 06/05  09:00:00,1492.9279048,31.2769111512,385.712587175,0.0,448.566543614,448.566543614,15.4121829265,0.0197234203397,15.3924595062
 06/05  10:00:00,1497.88932168,31.2301519795,432.860521622,0.0,448.566543614,448.566543614,15.7575002099,0.0,15.7575002099
 06/05  11:00:00,1507.41749036,30.6775366632,442.661444582,0.0,448.566543614,448.566543614,19.4931783106,0.0,19.4931783106
 06/05  12:00:00,1465.08420541,30.6539781325,448.19359404,0.0,448.566543614,398.725816546,22.1399426213,0.0,22.1399426213
 06/05  13:00:00,1522.67678891,33.2719567786,453.176041834,0.0,448.566543614,448.566543614,22.1160459053,0.0,22.1160459053
 06/05  14:00:00,1519.79680632,34.7680216091,448.809337087,0.0,448.566543614,448.566543614,13.177846669,0.0,13.177846669
 06/05  15:00:00,1528.44686907,36.3659237659,455.861959678,0.0,448.566543614,448.566543614,13.1746790173,0.0,13.1746790173
 06/05  16:00:00,1581.45232978,38.5053497476,457.834071211,0.0,448.566543614,448.566543614,17.6296856106,0.0,17.6296856106
 06/05  17:00:00,1465.8137833,35.2012132566,458.416706436,0.0,348.885089477,398.725816546,10.951461868,0.0,10.951461868
 06/05  18:00:00,1257.33693367,31.539285879,452.942074291,0.0,249.203635341,299.044362409,8.74937470744,0.0,8.74937470744
 06/05  19:00:00,1238.18492103,30.0995013538,460.140071109,0.0,249.203635341,299.044362409,6.55212752326,0.0,6.55212752326
 06/05  20:00:00,1124.26639133,29.626523133,470.093640623,0.0,149.522181205,249.203635341,6.55691925125,0.0,6.55691925125
 06/05  21:00:00,1117.668103,29.6253840405,462.862206435,0.0,149.522181205,249.203635341,4.50662691684,0.142526912571,4.36410000427
 06/05  22:00:00,349.356761604,0.0,0.0,0.0,49.8407270682,199.362908273,2.18955902195,0.0,2.18955902195
 06/05  23:00:00,299.992002552,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960921981,0.0,2.18960921981
 06/05  24:00:00,287.769804809,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965935087,0.0,2.18965935087
 06/06  01:00:00,287.769801807,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970046223,0.0,2.18970046223
 06/06  02:00:00,287.769801816,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944496163,0.0,2.18944496163
 06/06  03:00:00,287.769801782,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948996685,0.0,2.18948996685
 06/06  04:00:00,299.991999579,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953477087,0.0,2.18953477087
 06/06  05:00:00,332.270824803,0.0,0.0,0.0,49.8407270682,199.362908273,2.19203071892,0.0,2.19203071892
 06/06  06:00:00,929.176057356,33.3180829582,448.741019031,0.0,49.8407270682,199.362908273,8.1868815153,3.82441452959,4.36246698571
 06/06  07:00:00,1049.91710181,29.6253840405,448.293874841,0.0,149.522181205,199.362908273,12.5256339884,5.96366980513,6.5619641833
 06/06  08:00:00,1614.95662791,30.4583861154,462.722961188,0.0,448.566543614,448.566543614,15.374461494,0.0,15.374461494
 06/06  09:00:00,1565.76511299,34.5905862398,446.064439572,0.0,448.566543614,448.566543614,15.3920347686,0.0,15.3920347686
 06/06  10:00:00,1499.79539217,37.4917346145,426.081897094,0.0,448.566543614,448.566543614,15.3978451171,0.0,15.3978451171
 06/06  11:00:00,1520.98051568,38.1941131027,446.560910527,0.0,448.566543614,448.566543614,17.6481477194,0.0,17.6481477194
 06/06  12:00:00,1478.82669548,34.3769579425,458.060307583,0.0,448.566543614,398.725816546,24.3517158127,0.0,24.3517158127
 06/06  13:00:00,1505.18738293,38.1927971662,430.909308516,0.0,448.566543614,448.566543614,19.9037850328,0.0,19.9037850328
 06/06  14:00:00,1487.88255832,38.96633782,414.66900886,0.0,448.566543614,448.566543614,15.3731078052,0.0,15.3731078052
 06/06  15:00:00,1490.76665686,39.6917803147,416.71412259,0.0,448.566543614,448.566543614,13.1670707572,0.0,13.1670707572
 06/06  16:00:00,1547.98521735,44.5949666006,420.634008339,0.0,448.566543614,448.566543614,17.6275449337,0.0,17.6275449337
 06/06  17:00:00,1442.60931215,38.554931355,433.071739413,0.0,348.885089477,398.725816546,8.76404824673,0.0,8.76404824673
 06/06  18:00:00,1247.12897678,31.4629363699,443.741655871,0.0,249.203635341,299.044362409,8.7483546463,0.0,8.7483546463
 06/06  19:00:00,1205.25906416,30.0595511723,429.272322657,0.0,249.203635341,299.044362409,6.55180908445,0.0,6.55180908445
 06/06  20:00:00,1085.8845994,29.6253840405,433.067183278,0.0,149.522181205,249.203635341,6.55690235859,0.0,6.55690235859
 06/06  21:00:00,1092.13437326,29.6253840405,437.588095579,0.0,149.522181205,249.203635341,4.36349762808,0.0,4.36349762808
 06/06  22:00:00,349.35675879,0.0,0.0,0.0,49.8407270682,199.362908273,2.18941838008,0.0,2.18941838008
 06/06  23:00:00,299.991999629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946293696,0.0,2.18946293696
 06/06  24:00:00,287.769801802,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950742197,0.0,2.18950742197
 06/07  01:00:00,287.76979874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954378096,0.0,2.18954378096
 06/07  02:00:00,287.769798766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958297505,0.0,2.18958297505
 06/07  03:00:00,287.769798799,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962194111,0.0,2.18962194111
 06/07  04:00:00,299.99199664,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966072792,0.0,2.18966072792
 06/07  05:00:00,332.270820325,0.0,0.0,0.0,49.8407270682,199.362908273,4.36367082241,0.0,4.36367082241
 06/07  06:00:00,965.41467908,34.1346707638,481.891189778,0.0,49.8407270682,199.362908273,2.79346745033,0.602199801961,2.19126764836
 06/07  07:00:00,1080.7872204,30.2059367756,477.060289666,0.0,149.522181205,199.362908273,8.14608729509,1.58447231315,6.56161498194
 06/07  08:00:00,1619.28880553,35.903693225,461.609853333,0.0,448.566543614,448.566543614,15.3708609256,0.0,15.3708609256
 06/07  09:00:00,1563.29640435,39.6778535094,438.508486104,0.0,448.566543614,448.566543614,15.3915199761,0.0,15.3915199761
 06/07  10:00:00,1507.25862079,40.9758616138,430.061022167,0.0,448.566543614,448.566543614,15.396987764,0.0,15.396987764
 06/07  11:00:00,1509.21984547,40.3280768209,432.666305657,0.0,448.566543614,448.566543614,17.6469669199,0.0,17.6469669199
 06/07  12:00:00,1469.80178882,36.6142439046,446.798147904,0.0,448.566543614,398.725816546,22.6184427058,0.0,22.6184427058
 06/07  13:00:00,1513.22233799,41.0344118842,435.959201271,0.0,448.566543614,448.566543614,21.6309820788,0.0,21.6309820788
 06/07  14:00:00,1521.64887178,41.7438458978,443.685617064,0.0,448.566543614,448.566543614,13.1776322525,0.0,13.1776322525
 06/07  15:00:00,1520.86710239,43.0739754246,441.574181782,0.0,448.566543614,448.566543614,13.1739934978,0.0,13.1739934978
 06/07  16:00:00,1566.00712674,47.5036972226,433.390575792,0.0,448.566543614,448.566543614,17.6275243145,0.0,17.6275243145
 06/07  17:00:00,1460.35545115,42.6090176688,445.497547657,0.0,348.885089477,398.725816546,10.9502524257,0.0,10.9502524257
 06/07  18:00:00,1281.50369118,34.3430901883,474.276953965,0.0,249.203635341,299.044362409,8.7489020495,0.0,8.7489020495
 06/07  19:00:00,1259.43409622,32.7090415736,478.288597473,0.0,249.203635341,299.044362409,6.55297471469,0.0,6.55297471469
 06/07  20:00:00,1119.34100594,29.8305325509,464.964265681,0.0,149.522181205,249.203635341,6.55784200889,0.0,6.55784200889
 06/07  21:00:00,1112.79697373,29.6320292178,457.43632553,0.0,149.522181205,249.203635341,4.36349299635,0.0,4.36349299635
 06/07  22:00:00,349.356755691,0.0,0.0,0.0,49.8407270682,199.362908273,2.18955686123,0.0,2.18955686123
 06/07  23:00:00,299.99199662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959536899,0.0,2.18959536899
 06/07  24:00:00,287.769798853,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963382853,0.0,2.18963382853
 06/08  01:00:00,287.769795835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966254026,0.0,2.18966254026
 06/08  02:00:00,287.769795868,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893973671,0.0,2.1893973671
 06/08  03:00:00,287.769795818,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894307783,0.0,2.1894307783
 06/08  04:00:00,299.991993594,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946401464,0.0,2.18946401464
 06/08  05:00:00,332.270814819,0.0,0.0,0.0,49.8407270682,199.362908273,2.19208841747,0.0,2.19208841747
 06/08  06:00:00,852.650899942,34.1934770983,386.594258307,0.0,49.8407270682,199.362908273,4.36596603117,0.00394554889816,4.36202048228
 06/08  07:00:00,963.681678796,29.6253840405,376.929105883,0.0,149.522181205,199.362908273,7.11128522354,0.549820096715,6.56146512682
 06/08  08:00:00,1526.59689051,32.9851430611,386.857805475,0.0,448.566543614,448.566543614,15.3765059517,0.0,15.3765059517
 06/08  09:00:00,1492.74366874,34.6454213528,387.979971252,0.0,448.566543614,448.566543614,13.1924335621,0.0,13.1924335621
 06/08  10:00:00,1375.04662038,35.1796381338,322.701785957,0.0,448.566543614,448.566543614,15.3958514338,0.0,15.3958514338
 06/08  11:00:00,1245.32077786,35.7530896296,195.217451377,0.0,448.566543614,448.566543614,19.8511023268,0.0,19.8511023268
 06/08  12:00:00,1183.6963935,32.9211915421,185.684895556,0.0,448.566543614,398.725816546,22.1342588153,0.0,22.1342588153
 06/08  13:00:00,1263.73051311,36.6681668561,211.056213589,0.0,448.566543614,448.566543614,22.1096717455,0.0,22.1096717455
 06/08  14:00:00,1270.26474733,37.0347111248,217.191622658,0.0,448.566543614,448.566543614,13.1717227528,0.0,13.1717227528
 06/08  15:00:00,1277.80324965,37.1328875782,223.657044146,0.0,448.566543614,448.566543614,13.1678997403,0.0,13.1678997403
 06/08  16:00:00,1373.36711669,37.2248810283,268.791635201,0.0,448.566543614,448.566543614,17.6262512274,0.0,17.6262512274
 06/08  17:00:00,1306.4129813,33.0103198535,317.320138426,0.0,348.885089477,398.725816546,10.9499509541,0.0,10.9499509541
 06/08  18:00:00,1132.03766971,29.6253840405,342.294964596,0.0,249.203635341,299.044362409,6.56557676208,0.0,6.56557676208
 06/08  19:00:00,1082.86138738,29.6253840405,316.961726914,0.0,249.203635341,299.044362409,10.4419203212,3.88930145262,6.55261886861
 06/08  20:00:00,837.642477146,29.6253840405,201.274075188,0.0,149.522181205,249.203635341,37.1659242433,30.6088308769,6.55709336645
 06/08  21:00:00,706.513585704,29.6253840405,74.6026901985,0.0,149.522181205,249.203635341,65.0194575329,60.6554814179,4.36397611505
 06/08  22:00:00,349.356752725,0.0,0.0,0.0,49.8407270682,199.362908273,2.18965598512,0.0,2.18965598512
 06/08  23:00:00,299.991993652,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939031795,0.0,2.18939031795
 06/08  24:00:00,287.769795806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942327303,0.0,2.18942327303
 06/09  01:00:00,287.769792737,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894490394,0.0,2.1894490394
 06/09  02:00:00,287.769792741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947684564,0.0,2.18947684564
 06/09  03:00:00,287.769792751,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950443169,0.0,2.18950443169
 06/09  04:00:00,299.991990569,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953184801,0.0,2.18953184801
 06/09  05:00:00,332.27081061,0.0,0.0,0.0,49.8407270682,199.362908273,4.36371146237,0.0,4.36371146237
 06/09  06:00:00,380.011569155,32.9264303752,0.0,0.0,49.8407270682,199.362908273,136.889780047,134.698793654,2.19098639288
 06/09  07:00:00,500.80760209,29.6253840405,0.0,0.0,149.522181205,199.362908273,97.5532768543,88.8121445552,8.74113229908
 06/09  08:00:00,1062.38328064,30.421397518,0.0,0.0,448.566543614,448.566543614,32.3090020759,19.1329758368,13.1760262391
 06/09  09:00:00,1070.27141249,31.9462474747,16.9466818076,0.0,448.566543614,448.566543614,22.3028287999,6.91285124228,15.3899775576
 06/09  10:00:00,1148.72184204,32.8163746975,102.580653528,0.0,448.566543614,448.566543614,17.3028731599,1.90810322017,15.3947699397
 06/09  11:00:00,1314.73823991,33.5802127283,264.204509345,0.0,448.566543614,448.566543614,18.7121388118,1.06888029902,17.6432585128
 06/09  12:00:00,1308.56810756,31.8550168337,306.837679869,0.0,448.566543614,398.725816546,22.910909971,0.779899037654,22.1310109333
 06/09  13:00:00,1381.41646134,36.4606026792,321.985984718,0.0,448.566543614,448.566543614,22.1087819436,0.0,22.1087819436
 06/09  14:00:00,1417.91520734,38.1081974979,354.024570296,0.0,448.566543614,448.566543614,13.1732065562,0.0,13.1732065562
 06/09  15:00:00,1449.61583277,39.1953614618,382.733860788,0.0,448.566543614,448.566543614,13.1691665676,0.0,13.1691665676
 06/09  16:00:00,1519.10144472,39.5137844394,401.626346474,0.0,448.566543614,448.566543614,17.6248631929,0.0,17.6248631929
 06/09  17:00:00,1409.48682446,36.0184514363,407.497296197,0.0,348.885089477,398.725816546,10.9485115784,0.0,10.9485115784
 06/09  18:00:00,1206.07962709,30.3810221366,406.709113021,0.0,249.203635341,299.044362409,8.74744976027,0.0,8.74744976027
 06/09  19:00:00,1182.85405811,29.6538337258,404.763785172,0.0,249.203635341,299.044362409,4.37520525734,0.0,4.37520525734
 06/09  20:00:00,1049.65359994,29.6253840405,398.382866946,0.0,149.522181205,249.203635341,6.99032739771,0.432939798283,6.55738759943
 06/09  21:00:00,1029.98346882,29.6253840405,381.238538357,0.0,149.522181205,249.203635341,13.6444067411,9.2806722567,4.36373448441
 06/09  22:00:00,349.356749607,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961546432,0.0,2.18961546432
 06/09  23:00:00,299.991990463,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949292624,0.0,2.18949292624
 06/09  24:00:00,287.769792698,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951996645,0.0,2.18951996645
 06/10  01:00:00,237.929062627,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953988263,0.0,2.18953988263
 06/10  02:00:00,237.929062666,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956185541,0.0,2.18956185541
 06/10  03:00:00,237.9290627,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958362445,0.0,2.18958362445
 06/10  04:00:00,250.151260532,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960523754,0.0,2.18960523754
 06/10  05:00:00,257.509715306,0.0,0.0,0.0,24.9203635341,149.522181205,4.36382428943,0.0,4.36382428943
 06/10  06:00:00,379.810235958,32.789778896,0.0,0.0,49.8407270682,199.362908273,50.4524951334,48.2614581329,2.19103700053
 06/10  07:00:00,413.662824681,29.6253840405,0.000816614011884,0.0,49.8407270682,199.362908273,44.10380192,39.7351458321,4.36865608791
 06/10  08:00:00,776.206659939,29.6253840405,60.3868605714,0.0,249.203635341,249.203635341,29.2196794206,22.6677278192,6.55195160139
 06/10  09:00:00,954.933523776,29.6253840405,255.682941299,0.0,249.203635341,249.203635341,25.1462300439,16.3984352538,8.74779479003
 06/10  10:00:00,1009.75583481,29.6253840405,352.067157809,0.0,249.203635341,249.203635341,9.72277650671,3.16206896147,6.56070754525
 06/10  11:00:00,1040.51269144,29.6253840405,380.492305374,0.0,249.203635341,249.203635341,10.0988879467,1.34478281663,8.75410513011
 06/10  12:00:00,1069.54874028,29.6253840405,405.78383742,0.0,249.203635341,249.203635341,10.8765039721,2.13189769805,8.74460627406
 06/10  13:00:00,1081.69837865,29.6253840405,414.586188712,0.0,249.203635341,249.203635341,9.059107393,0.317368145901,8.7417392471
 06/10  14:00:00,831.25007939,29.6253840405,413.343461448,0.0,74.7610906023,174.442544739,4.58200150694,0.208273768175,4.37372773876
 06/10  15:00:00,828.718592027,29.6253840405,410.813057871,0.0,74.7610906023,174.442544739,6.54752343922,0.0,6.54752343922
 06/10  16:00:00,878.673892847,29.7005621148,411.803925381,0.0,74.7610906023,174.442544739,4.37278961435,0.0,4.37278961435
 06/10  17:00:00,847.47209336,30.1348173458,418.264232184,0.0,24.9203635341,149.522181205,6.22061199072,1.85833622905,4.36227576167
 06/10  18:00:00,674.772017652,19.9043642706,286.517160477,0.0,24.9203635341,149.522181205,2.19110896407,0.0,2.19110896407
 06/10  19:00:00,621.151344329,18.7281912876,264.457239129,0.0,24.9203635341,149.522181205,4.36247965639,0.0,4.36247965639
 06/10  20:00:00,297.854375446,0.0,0.0,0.0,24.9203635341,149.522181205,2.19124646716,0.0,2.19124646716
 06/10  21:00:00,299.041908083,0.0,0.0,0.0,24.9203635341,149.522181205,4.36505108802,0.0,4.36505108802
 06/10  22:00:00,274.595656219,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939372928,0.0,2.18939372928
 06/10  23:00:00,250.15126058,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941521328,0.0,2.18941521328
 06/10  24:00:00,237.929062756,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894366666,0.0,2.1894366666
 06/11  01:00:00,237.928596139,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886878665,0.0,2.1886878665
 06/11  02:00:00,237.92859604,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  03:00:00,237.928596294,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886356815,0.0,2.1886356815
 06/11  04:00:00,250.150794283,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882646341,0.0,2.18882646341
 06/11  05:00:00,257.509246845,0.0,0.0,0.0,24.9203635341,149.522181205,2.19123158168,0.0,2.19123158168
 06/11  06:00:00,272.221980911,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886846739,0.0,2.1886846739
 06/11  07:00:00,296.666376742,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863185975,0.0,2.18863185975
 06/11  08:00:00,296.666376799,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882211429,0.0,2.18882211429
 06/11  09:00:00,259.999783272,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876912914,0.0,2.18876912914
 06/11  10:00:00,211.110991822,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871611159,0.0,2.18871611159
 06/11  11:00:00,211.111918875,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018366693,0.0,2.19018366693
 06/11  12:00:00,211.111918624,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016403446,0.0,2.19016403446
 06/11  13:00:00,211.113309342,0.0,0.0,0.0,24.9203635341,149.522181205,4.36494025699,0.0,4.36494025699
 06/11  14:00:00,211.111918784,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034499007,0.0,2.19034499007
 06/11  15:00:00,211.110991967,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866533543,0.0,2.18866533543
 06/11  16:00:00,259.999782939,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861223799,0.0,2.18861223799
 06/11  17:00:00,296.666376316,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  18:00:00,296.66637656,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880231574,0.0,2.18880231574
 06/11  19:00:00,272.221981087,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874917528,0.0,2.18874917528
 06/11  20:00:00,297.852981104,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869604407,0.0,2.18869604407
 06/11  21:00:00,299.040975435,0.0,0.0,0.0,24.9203635341,149.522181205,2.19085487421,0.0,2.19085487421
 06/11  22:00:00,274.595189871,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879645932,0.0,2.18879645932
 06/11  23:00:00,250.150794284,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874331233,0.0,2.18874331233
 06/11  24:00:00,237.928596378,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869017722,0.0,2.18869017722
 06/12  01:00:00,287.769783832,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938849925,0.0,2.18938849925
 06/12  02:00:00,287.769783827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939932049,0.0,2.18939932049
 06/12  03:00:00,287.769783826,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940996548,0.0,2.18940996548
 06/12  04:00:00,299.991981629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942047799,0.0,2.18942047799
 06/12  05:00:00,332.270795644,0.0,0.0,0.0,49.8407270682,199.362908273,2.19198429733,0.0,2.19198429733
 06/12  06:00:00,854.050560592,32.8861462578,387.163295647,0.0,49.8407270682,199.362908273,57.479395842,53.1171976785,4.36219816355
 06/12  07:00:00,979.135340646,29.6253840405,390.305132739,0.0,149.522181205,199.362908273,70.9897124574,64.4292121307,6.5605003267
 06/12  08:00:00,1543.77472957,30.7068023576,401.065987158,0.0,448.566543614,448.566543614,22.4230041314,9.24371803751,13.1792860939
 06/12  09:00:00,1553.43854335,31.9863659872,438.49986047,0.0,448.566543614,448.566543614,18.6761364198,3.28897816049,15.3871582593
 06/12  10:00:00,1526.66934856,32.5358203735,457.910765547,0.0,448.566543614,448.566543614,16.9285588463,1.53558321089,15.3929756354
 06/12  11:00:00,1509.44484168,33.4019001815,439.817542946,0.0,448.566543614,448.566543614,17.7411609474,0.0993357639568,17.6418251835
 06/12  12:00:00,1467.93089056,31.7850334556,449.756631631,0.0,448.566543614,398.725816546,22.1296993735,0.0,22.1296993735
 06/12  13:00:00,1527.87307294,35.4793182931,456.165192579,0.0,448.566543614,448.566543614,22.1050161182,0.0,22.1050161182
 06/12  14:00:00,1529.15111121,36.7856447182,456.146164097,0.0,448.566543614,448.566543614,13.1715569915,0.0,13.1715569915
 06/12  15:00:00,1527.10303089,38.3791537423,452.505034119,0.0,448.566543614,448.566543614,13.1668788958,0.0,13.1668788958
 06/12  16:00:00,1576.08432373,39.3879922017,451.583599533,0.0,448.566543614,448.566543614,17.6223924767,0.0,17.6223924767
 06/12  17:00:00,1470.680419,36.5532667002,461.878345515,0.0,348.885089477,398.725816546,8.76214781591,0.0,8.76214781591
 06/12  18:00:00,1287.32197639,31.098886014,483.339506495,0.0,249.203635341,299.044362409,8.74761320835,0.0,8.74761320835
 06/12  19:00:00,1251.68186498,29.8493295033,473.396124026,0.0,249.203635341,299.044362409,6.55117609565,0.0,6.55117609565
 06/12  20:00:00,1113.64124026,29.6253840405,460.077267497,0.0,149.522181205,249.203635341,7.31274702879,0.756917156306,6.55582987248
 06/12  21:00:00,1109.67828695,29.6253840405,454.563243816,0.0,149.522181205,249.203635341,14.6166343196,10.2528157136,4.36381860594
 06/12  22:00:00,349.35674072,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942092422,0.0,2.18942092422
 06/12  23:00:00,299.991981622,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943108604,0.0,2.18943108604
 06/12  24:00:00,287.769783825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944123747,0.0,2.18944123747
 06/13  01:00:00,287.769780826,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894428221,0.0,2.1894428221
 06/13  02:00:00,287.769780841,0.0,0.0,0.0,24.9203635341,199.362908273,2.189448009,0.0,2.189448009
 06/13  03:00:00,287.769780852,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945303079,0.0,2.18945303079
 06/13  04:00:00,299.991978663,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945792974,0.0,2.18945792974
 06/13  05:00:00,332.27079096,0.0,0.0,0.0,49.8407270682,199.362908273,2.19155708789,0.0,2.19155708789
 06/13  06:00:00,905.498884669,33.1459840512,430.379005326,0.0,49.8407270682,199.362908273,15.5029016013,11.1407460819,4.36215551939
 06/13  07:00:00,1032.66124365,29.6253840405,432.962113925,0.0,149.522181205,199.362908273,21.7638159023,15.2034611814,6.56035472099
 06/13  08:00:00,1613.13308434,32.8596532095,458.498089582,0.0,448.566543614,448.566543614,13.4609271156,0.282273730542,13.178653385
 06/13  09:00:00,1558.28033465,35.1979751159,437.972434415,0.0,448.566543614,448.566543614,15.38609529,0.0,15.38609529
 06/13  10:00:00,1499.12439833,35.9118986549,426.990901348,0.0,448.566543614,448.566543614,15.3915869238,0.0,15.3915869238
 06/13  11:00:00,1520.54909618,38.0073636046,446.316436467,0.0,448.566543614,448.566543614,17.6396659891,0.0,17.6396659891
 06/13  12:00:00,1469.35373136,36.4045626086,446.559977274,0.0,448.566543614,398.725816546,22.1261514411,0.0,22.1261514411
 06/13  13:00:00,1515.60475025,42.3664910393,437.009729187,0.0,448.566543614,448.566543614,22.1038409358,0.0,22.1038409358
 06/13  14:00:00,1515.53331935,43.6128685646,435.701167054,0.0,448.566543614,448.566543614,13.1691679651,0.0,13.1691679651
 06/13  15:00:00,1515.78210768,44.8408022468,434.722480862,0.0,448.566543614,448.566543614,13.1642902465,0.0,13.1642902465
 06/13  16:00:00,1562.71410981,47.3349789654,430.266428117,0.0,448.566543614,448.566543614,17.6206828723,0.0,17.6206828723
 06/13  17:00:00,1453.00577735,41.002200387,439.754784693,0.0,348.885089477,398.725816546,8.76301197636,0.0,8.76301197636
 06/13  18:00:00,1272.37654033,31.9884007754,467.504568328,0.0,249.203635341,299.044362409,8.74789416938,0.0,8.74789416938
 06/13  19:00:00,1256.52758609,30.8969372015,477.19424588,0.0,249.203635341,299.044362409,6.55212809323,0.0,6.55212809323
 06/13  20:00:00,1136.31493423,29.6767069793,482.092081533,0.0,149.522181205,249.203635341,6.55655227523,0.0,6.55655227523
 06/13  21:00:00,1139.82078933,29.6253840405,484.466815101,0.0,149.522181205,249.203635341,2.19182598545,0.0,2.19182598545
 06/13  22:00:00,349.356737953,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961133689,0.0,2.18961133689
 06/13  23:00:00,299.991978728,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949708689,0.0,2.18949708689
 06/13  24:00:00,287.769780919,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950161606,0.0,2.18950161606
 06/14  01:00:00,287.769777919,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950080596,0.0,2.18950080596
 06/14  02:00:00,287.769777923,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950056018,0.0,2.18950056018
 06/14  03:00:00,287.769777925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950011996,0.0,2.18950011996
 06/14  04:00:00,299.991975729,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949953662,0.0,2.18949953662
 06/14  05:00:00,332.270786563,0.0,0.0,0.0,49.8407270682,199.362908273,4.36375466532,0.0,4.36375466532
 06/14  06:00:00,938.47169958,34.0159878848,460.012718976,0.0,49.8407270682,199.362908273,3.22976046159,1.03872878177,2.19103167982
 06/14  07:00:00,1053.32438778,29.6253840405,451.150268861,0.0,149.522181205,199.362908273,11.5723505271,2.83143089426,8.74091963285
 06/14  08:00:00,1611.46962457,32.8521110433,456.842404614,0.0,448.566543614,448.566543614,13.1749795407,0.0,13.1749795407
 06/14  09:00:00,1539.6767803,36.0845839418,418.892933986,0.0,448.566543614,448.566543614,15.3861682357,0.0,15.3861682357
 06/14  10:00:00,1509.11307735,39.3831165806,433.630317831,0.0,448.566543614,448.566543614,15.3922675157,0.0,15.3922675157
 06/14  11:00:00,1515.64040423,39.1026282231,440.312509053,0.0,448.566543614,448.566543614,17.6376824554,0.0,17.6376824554
 06/14  12:00:00,1467.81693619,38.119552762,443.308228187,0.0,448.566543614,398.725816546,22.1226189966,0.0,22.1226189966
 06/14  13:00:00,1519.37933199,42.8962305016,440.254601884,0.0,448.566543614,448.566543614,19.8920628771,0.0,19.8920628771
 06/14  14:00:00,1520.01171418,44.5151104176,439.277335439,0.0,448.566543614,448.566543614,13.1742003372,0.0,13.1742003372
 06/14  15:00:00,1520.78044064,46.6582090214,437.903429179,0.0,448.566543614,448.566543614,13.1690167207,0.0,13.1690167207
 06/14  16:00:00,1568.55105162,47.6356440031,435.802733853,0.0,448.566543614,448.566543614,17.6192272329,0.0,17.6192272329
 06/14  17:00:00,1454.20518788,43.1609829506,438.795429276,0.0,348.885089477,398.725816546,10.9467942211,0.0,10.9467942211
 06/14  18:00:00,1255.80669032,36.0703004472,446.852829496,0.0,249.203635341,299.044362409,6.56476919053,0.0,6.56476919053
 06/14  19:00:00,1234.19100922,33.701103489,452.053512119,0.0,249.203635341,299.044362409,6.55176262868,0.0,6.55176262868
 06/14  20:00:00,1116.59208465,30.0794939518,461.966454799,0.0,149.522181205,249.203635341,6.55627101179,0.0,6.55627101179
 06/14  21:00:00,1124.83265498,29.6270668814,469.477001866,0.0,149.522181205,249.203635341,4.36324872894,0.0,4.36324872894
 06/14  22:00:00,349.356734947,0.0,0.0,0.0,49.8407270682,199.362908273,2.18958476223,0.0,2.18958476223
 06/14  23:00:00,299.991975813,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958370545,0.0,2.18958370545
 06/14  24:00:00,287.769777989,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958264567,0.0,2.18958264567
 06/15  01:00:00,287.769774995,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957316596,0.0,2.18957316596
 06/15  02:00:00,287.769774989,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895672567,0.0,2.1895672567
 06/15  03:00:00,287.769774984,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956119496,0.0,2.18956119496
 06/15  04:00:00,299.991972782,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955502226,0.0,2.18955502226
 06/15  05:00:00,332.270781383,0.0,0.0,0.0,49.8407270682,199.362908273,2.19162818778,0.0,2.19162818778
 06/15  06:00:00,937.493573436,35.7933950737,452.311843564,0.0,49.8407270682,199.362908273,4.36219116182,0.0,4.36219116182
 06/15  07:00:00,1054.72930786,29.6253840405,451.584206808,0.0,149.522181205,199.362908273,6.560303343,0.0,6.560303343
 06/15  08:00:00,1574.56076836,37.1909192455,417.909019864,0.0,448.566543614,448.566543614,13.177546807,0.0,13.177546807
 06/15  09:00:00,1550.9967063,42.897241567,426.007152475,0.0,448.566543614,448.566543614,15.3841513662,0.0,15.3841513662
 06/15  10:00:00,1519.66183703,45.1869204988,438.742785633,0.0,448.566543614,448.566543614,15.3910817654,0.0,15.3910817654
 06/15  11:00:00,1521.86264575,44.6121234885,441.720049964,0.0,448.566543614,448.566543614,17.638060454,0.0,17.638060454
 06/15  12:00:00,1470.85503606,39.6760740099,445.165927592,0.0,448.566543614,398.725816546,22.12541207,0.0,22.12541207
 06/15  13:00:00,1524.98294831,45.2851555203,444.212714649,0.0,448.566543614,448.566543614,21.2365123523,0.0,21.2365123523
 06/15  14:00:00,1525.29316995,46.4118199871,444.55597313,0.0,448.566543614,448.566543614,14.0212275259,0.0,14.0212275259
 06/15  15:00:00,1525.97848344,49.3863056832,442.256954122,0.0,448.566543614,448.566543614,10.9765977846,0.0,10.9765977846
 06/15  16:00:00,1579.64100303,54.0797878661,443.046664078,0.0,448.566543614,448.566543614,17.6177609784,0.0,17.6177609784
 06/15  17:00:00,1460.10873445,48.5540112188,441.372397694,0.0,348.885089477,398.725816546,10.9474451704,0.0,10.9474451704
 06/15  18:00:00,1255.95568137,36.8437255547,446.317058968,0.0,249.203635341,299.044362409,8.74626544411,0.0,8.74626544411
 06/15  19:00:00,1236.47549181,32.9964087391,455.042697652,0.0,249.203635341,299.044362409,4.37457775494,0.0,4.37457775494
 06/15  20:00:00,1118.76388752,30.2326935919,463.985068134,0.0,149.522181205,249.203635341,6.55606882963,0.0,6.55606882963
 06/15  21:00:00,1118.00505035,29.8128940836,462.642209238,0.0,149.522181205,249.203635341,4.36344341126,0.0,4.36344341126
 06/15  22:00:00,349.356731947,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938892303,0.0,2.18938892303
 06/15  23:00:00,492.123774927,1.1974284394,151.855573581,0.0,24.9203635341,199.362908273,2.18952932329,0.0,2.18952932329
 06/15  24:00:00,287.769775017,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937617448,0.0,2.18937617448
 06/16  01:00:00,457.983935428,1.1974284394,129.937990706,0.0,24.9203635341,199.362908273,2.18953854647,0.0,2.18953854647
 06/16  02:00:00,287.769772038,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935117039,0.0,2.18935117039
 06/16  03:00:00,287.769772082,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933993206,0.0,2.18933993206
 06/16  04:00:00,299.991969892,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932858263,0.0,2.18932858263
 06/16  05:00:00,332.270776805,0.0,0.0,0.0,49.8407270682,199.362908273,2.19168003302,0.0,2.19168003302
 06/16  06:00:00,918.392859688,37.0159140546,431.98832948,0.0,49.8407270682,199.362908273,4.74629275075,0.384089983924,4.36220276683
 06/16  07:00:00,1047.65323867,29.6253840405,444.508148725,0.0,149.522181205,199.362908273,6.56030089473,0.0,6.56030089473
 06/16  08:00:00,1572.43554997,36.5630430464,417.436561167,0.0,448.566543614,448.566543614,13.1771053833,0.0,13.1771053833
 06/16  09:00:00,1558.77539479,39.8271718509,434.535079161,0.0,448.566543614,448.566543614,15.3853477433,0.0,15.3853477433
 06/16  10:00:00,1518.9805601,44.8337564134,438.070127536,0.0,448.566543614,448.566543614,15.3899067314,0.0,15.3899067314
 06/16  11:00:00,1524.88910518,46.2181657087,443.960498914,0.0,448.566543614,448.566543614,17.6361643701,0.0,17.6361643701
 06/16  12:00:00,1475.99042617,41.6160659146,450.474092357,0.0,448.566543614,398.725816546,22.1221857198,0.0,22.1221857198
 06/16  13:00:00,1530.1940509,48.0622716636,448.255917185,0.0,448.566543614,448.566543614,19.8878448833,0.0,19.8878448833
 06/16  14:00:00,1529.10268519,47.7398789253,447.986050744,0.0,448.566543614,448.566543614,13.1734048068,0.0,13.1734048068
 06/16  15:00:00,1524.31847513,46.710166022,443.558983732,0.0,448.566543614,448.566543614,13.1677938335,0.0,13.1677938335
 06/16  16:00:00,1564.070558,45.5377841761,433.973576436,0.0,448.566543614,448.566543614,17.6188011633,0.0,17.6188011633
 06/16  17:00:00,1430.93540159,39.830840407,420.433046002,0.0,348.885089477,398.725816546,10.9465597975,0.0,10.9465597975
 06/16  18:00:00,1235.82989212,31.8600638278,433.446670853,0.0,249.203635341,299.044362409,6.56485235951,0.0,6.56485235951
 06/16  19:00:00,1240.26384921,30.8281749366,460.999297964,0.0,249.203635341,299.044362409,6.55070902025,0.0,6.55070902025
 06/16  20:00:00,1086.15470186,29.7041528661,435.277948402,0.0,149.522181205,249.203635341,6.55461838619,0.0,6.55461838619
 06/16  21:00:00,1073.68606515,29.6253840405,423.372998515,0.0,149.522181205,249.203635341,4.36339386064,0.0,4.36339386064
 06/16  22:00:00,349.356728946,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950149693,0.0,2.18950149693
 06/16  23:00:00,299.991969839,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948965412,0.0,2.18948965412
 06/16  24:00:00,287.769772034,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947782136,0.0,2.18947782136
 06/17  01:00:00,237.92904202,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894569512,0.0,2.1894569512
 06/17  02:00:00,237.929042029,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944036317,0.0,2.18944036317
 06/17  03:00:00,237.929042038,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942364309,0.0,2.18942364309
 06/17  04:00:00,250.151239849,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940682948,0.0,2.18940682948
 06/17  05:00:00,257.509681515,0.0,0.0,0.0,24.9203635341,149.522181205,2.19160703631,0.0,2.19160703631
 06/17  06:00:00,943.592671948,34.7808189946,459.430244608,0.0,49.8407270682,199.362908273,2.35801019287,0.166956265347,2.19105392752
 06/17  07:00:00,956.091544545,29.6253840405,452.631478065,0.0,49.8407270682,199.362908273,4.53127012861,0.163015345013,4.3682547836
 06/17  08:00:00,1192.39653937,29.6253840405,439.805649758,0.0,249.203635341,249.203635341,6.55140634423,0.0,6.55140634423
 06/17  09:00:00,1146.81302759,29.7682051929,432.556444996,0.0,249.203635341,249.203635341,8.74652454258,0.0,8.74652454258
 06/17  10:00:00,1124.55991959,31.2525628178,455.820865112,0.0,249.203635341,249.203635341,6.55926399475,0.0,6.55926399475
 06/17  11:00:00,1122.13512613,31.8118245681,452.834970478,0.0,249.203635341,249.203635341,8.75261914414,0.0,8.75261914414
 06/17  12:00:00,1123.20162426,32.0725691338,453.642103802,0.0,249.203635341,249.203635341,8.74374464017,0.0,8.74374464017
 06/17  13:00:00,1124.36578338,32.2614531616,454.617839157,0.0,249.203635341,249.203635341,6.55979539998,0.0,6.55979539998
 06/17  14:00:00,875.913956275,31.4077504203,456.225189941,0.0,74.7610906023,174.442544739,6.55137479561,0.0,6.55137479561
 06/17  15:00:00,876.709075643,31.4763292251,456.952649389,0.0,74.7610906023,174.442544739,6.54600125969,0.0,6.54600125969
 06/17  16:00:00,924.648672621,32.5421422596,454.937183043,0.0,74.7610906023,174.442544739,4.37257156173,0.0,4.37257156173
 06/17  17:00:00,886.553908236,32.6120574458,454.87021964,0.0,24.9203635341,149.522181205,2.19081634312,0.0,2.19081634312
 06/17  18:00:00,812.84376529,20.9629562097,417.927812134,0.0,24.9203635341,149.522181205,4.36216717866,0.0,4.36216717866
 06/17  19:00:00,778.276229311,18.5759605457,406.232957623,0.0,24.9203635341,149.522181205,2.1910338099,0.0,2.1910338099
 06/17  20:00:00,681.05707918,10.6303729065,295.979195419,0.0,24.9203635341,149.522181205,2.19107918847,0.0,2.19107918847
 06/17  21:00:00,379.454553794,0.798285626268,53.561998376,0.0,24.9203635341,149.522181205,4.36526565144,0.0,4.36526565144
 06/17  22:00:00,403.476117604,1.1974284394,88.6044394843,0.0,24.9203635341,149.522181205,2.18951234703,0.0,2.18951234703
 06/17  23:00:00,250.151239818,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949392576,0.0,2.18949392576
 06/17  24:00:00,237.929042034,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947673911,0.0,2.18947673911
 06/18  01:00:00,237.928580019,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857421555,0.0,2.18857421555
 06/18  02:00:00,237.928579962,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872464167,0.0,2.18872464167
 06/18  03:00:00,237.928579677,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863670613,0.0,2.18863670613
 06/18  04:00:00,250.150777325,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  05:00:00,257.509218296,0.0,0.0,0.0,24.9203635341,149.522181205,4.36195139112,0.0,4.36195139112
 06/18  06:00:00,315.998601709,0.399142813134,30.3512873276,0.0,24.9203635341,149.522181205,2.18875999568,0.0,2.18875999568
 06/18  07:00:00,828.403006743,20.1378118965,416.347199008,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  08:00:00,882.331370217,19.3386748196,471.163177401,0.0,24.9203635341,149.522181205,2.18876670512,0.0,2.18876670512
 06/18  09:00:00,901.699568478,23.3794712246,519.565595081,0.0,24.9203635341,149.522181205,2.18872590957,0.0,2.18872590957
