Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/18  10:00:00,812.175654005,19.4134437286,486.556505599,0.0,24.9203635341,149.522181205,2.18873256343,0.0,2.18873256343
 06/18  11:00:00,865.934292917,23.0648797821,533.01040075,0.0,24.9203635341,149.522181205,2.19027722754,0.0,2.19027722754
 06/18  12:00:00,820.417889391,18.9565374005,495.219168522,0.0,24.9203635341,149.522181205,2.19028742321,0.0,2.19028742321
 06/18  13:00:00,803.985513728,20.4370138686,476.704588438,0.0,24.9203635341,149.522181205,4.3652925682,0.0,4.3652925682
 06/18  14:00:00,729.234112139,17.4943512116,407.937527935,0.0,24.9203635341,149.522181205,2.19024300774,0.0,2.19024300774
 06/18  15:00:00,832.80553937,22.5267937256,501.454028709,0.0,24.9203635341,149.522181205,2.18873619805,0.0,2.18873619805
 06/18  16:00:00,848.652022094,19.3733065134,474.311598079,0.0,24.9203635341,149.522181205,2.1887427293,0.0,2.1887427293
 06/18  17:00:00,936.973728234,23.4018224424,518.223555696,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  18:00:00,889.3312815,19.4010762,478.278789858,0.0,24.9203635341,149.522181205,2.18874925335,0.0,2.18874925335
 06/18  19:00:00,910.016740254,23.1537735573,515.998559921,0.0,24.9203635341,149.522181205,2.18875577031,0.0,2.18875577031
 06/18  20:00:00,751.650276471,14.628709132,361.465165872,0.0,24.9203635341,149.522181205,2.18876228107,0.0,2.18876228107
 06/18  21:00:00,416.212651078,1.1974284394,76.8956777436,0.0,24.9203635341,149.522181205,2.19108016871,0.0,2.19108016871
 06/18  22:00:00,399.773026272,1.1974284394,84.9018076546,0.0,24.9203635341,149.522181205,2.18864017376,0.0,2.18864017376
 06/18  23:00:00,250.150777865,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855144255,0.0,2.18855144255
 06/18  24:00:00,237.928579808,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870083303,0.0,2.18870083303
 06/19  01:00:00,287.769763269,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939477543,0.0,2.18939477543
 06/19  02:00:00,287.769763296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936770692,0.0,2.18936770692
 06/19  03:00:00,287.769763322,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934051745,0.0,2.18934051745
 06/19  04:00:00,299.99196115,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931324467,0.0,2.18931324467
 06/19  05:00:00,332.270763054,0.0,0.0,0.0,49.8407270682,199.362908273,2.19148696808,0.0,2.19148696808
 06/19  06:00:00,925.818573371,35.1986297569,441.231507095,0.0,49.8407270682,199.362908273,2.35079387945,0.159737836309,2.19105604315
 06/19  07:00:00,1044.11981335,29.6253840405,441.163695266,0.0,149.522181205,199.362908273,8.73911601638,0.0,8.73911601638
 06/19  08:00:00,1586.62365396,31.0607384499,434.868802324,0.0,448.566543614,448.566543614,13.1715284304,0.0,13.1715284304
 06/19  09:00:00,1567.02476509,34.2715608201,447.643408983,0.0,448.566543614,448.566543614,13.1880814931,0.0,13.1880814931
 06/19  10:00:00,1517.02247846,38.7133267956,442.087691955,0.0,448.566543614,448.566543614,15.3873652203,0.0,15.3873652203
 06/19  11:00:00,1517.74659458,40.2848999506,441.236561683,0.0,448.566543614,448.566543614,17.6338263499,0.0,17.6338263499
 06/19  12:00:00,1468.73175179,37.8473574636,444.495401886,0.0,448.566543614,398.725816546,22.1169144897,0.0,22.1169144897
 06/19  13:00:00,1522.60360674,44.3927535601,442.015709032,0.0,448.566543614,448.566543614,22.0942761606,0.0,22.0942761606
 06/19  14:00:00,1522.62766028,45.7852649855,441.117411227,0.0,448.566543614,448.566543614,10.9793778335,0.0,10.9793778335
 06/19  15:00:00,1526.58376704,49.6757690662,442.369983613,0.0,448.566543614,448.566543614,13.1667541551,0.0,13.1667541551
 06/19  16:00:00,1575.58601201,52.2735105294,440.003024362,0.0,448.566543614,448.566543614,17.6157171031,0.0,17.6157171031
 06/19  17:00:00,1457.63663159,45.3263038046,441.036835328,0.0,348.885089477,398.725816546,8.76040718078,0.0,8.76040718078
 06/19  18:00:00,1257.40516558,35.9426600946,448.684985946,0.0,249.203635341,299.044362409,8.74556219622,0.0,8.74556219622
 06/19  19:00:00,1237.88560403,32.9969106752,456.45234272,0.0,249.203635341,299.044362409,6.55036451847,0.0,6.55036451847
 06/19  20:00:00,1117.56562825,30.2310539146,471.332154786,0.0,149.522181205,249.203635341,6.55598465465,0.0,6.55598465465
 06/19  21:00:00,1135.8154003,29.7258486526,480.360989641,0.0,149.522181205,249.203635341,2.1917132458,0.0,2.1917132458
 06/19  22:00:00,349.35672034,0.0,0.0,0.0,49.8407270682,199.362908273,2.18951158572,0.0,2.18951158572
 06/19  23:00:00,345.414096681,0.399142813134,31.9967816695,0.0,24.9203635341,199.362908273,2.18936733178,0.0,2.18936733178
 06/19  24:00:00,373.959829755,0.798285626268,59.3393607379,0.0,24.9203635341,199.362908273,2.18948520448,0.0,2.18948520448
 06/20  01:00:00,287.76976049,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930707668,0.0,2.18930707668
 06/20  02:00:00,287.769760525,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927506197,0.0,2.18927506197
 06/20  03:00:00,287.769760562,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924288972,0.0,2.18924288972
 06/20  04:00:00,299.991958339,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949786654,0.0,2.18949786654
 06/20  05:00:00,332.270759114,0.0,0.0,0.0,49.8407270682,199.362908273,4.36298065592,0.0,4.36298065592
 06/20  06:00:00,875.271143765,34.3165414272,408.256563544,0.0,49.8407270682,199.362908273,2.19100165546,0.0,2.19100165546
 06/20  07:00:00,983.880526937,29.725279845,393.478624685,0.0,149.522181205,199.362908273,8.89073753803,0.151088161656,8.73964937637
 06/20  08:00:00,1565.82679388,36.8688406396,414.154941969,0.0,448.566543614,448.566543614,13.1681834263,0.0,13.1681834263
 06/20  09:00:00,1576.07782862,40.9923423041,450.709801945,0.0,448.566543614,448.566543614,13.1843409904,0.0,13.1843409904
 06/20  10:00:00,1501.60375751,43.1391266148,422.243190142,0.0,448.566543614,448.566543614,15.3869549584,0.0,15.3869549584
 06/20  11:00:00,1494.02813151,43.028450211,415.012794236,0.0,448.566543614,448.566543614,17.6330079602,0.0,17.6330079602
 06/20  12:00:00,1469.6367042,38.7733116784,444.47443367,0.0,448.566543614,398.725816546,22.1149019002,0.0,22.1149019002
 06/20  13:00:00,1513.33026714,45.3730915215,431.728862164,0.0,448.566543614,448.566543614,19.8852180293,0.0,19.8852180293
 06/20  14:00:00,1513.32417225,45.6070501635,431.497979492,0.0,448.566543614,448.566543614,13.1679453958,0.0,13.1679453958
 06/20  15:00:00,1514.22354,47.7143116905,430.290538411,0.0,448.566543614,448.566543614,13.1616601779,0.0,13.1616601779
 06/20  16:00:00,1564.45306326,49.1780974179,430.16244186,0.0,448.566543614,448.566543614,15.4137010749,0.0,15.4137010749
 06/20  17:00:00,1451.54558803,42.8743137108,436.422588278,0.0,348.885089477,398.725816546,10.9465979402,0.0,10.9465979402
 06/20  18:00:00,1258.2803712,34.221413823,451.175470466,0.0,249.203635341,299.044362409,8.74529559682,0.0,8.74529559682
 06/20  19:00:00,1240.85707587,32.2873632406,460.133370183,0.0,249.203635341,299.044362409,4.37382186994,0.0,4.37382186994
 06/20  20:00:00,1117.95264714,30.057332145,471.892904549,0.0,149.522181205,249.203635341,6.555849008,0.0,6.555849008
 06/20  21:00:00,1133.83807745,29.6773199011,478.432199744,0.0,149.522181205,249.203635341,4.36338671467,0.0,4.36338671467
 06/20  22:00:00,349.356717365,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935962672,0.0,2.18935962672
 06/20  23:00:00,347.162543277,0.399142813134,33.7452293203,0.0,24.9203635341,199.362908273,2.18932685576,0.0,2.18932685576
 06/20  24:00:00,380.55076316,0.798285626268,65.9302900673,0.0,24.9203635341,199.362908273,2.18948673013,0.0,2.18948673013
 06/21  01:00:00,287.76975771,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925410531,0.0,2.18925410531
 06/21  02:00:00,287.76975774,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950328744,0.0,2.18950328744
 06/21  03:00:00,287.769757691,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946575621,0.0,2.18946575621
 06/21  04:00:00,299.991955469,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942813334,0.0,2.18942813334
 06/21  05:00:00,463.072616223,1.1974284394,90.5257981992,0.0,49.8407270682,199.362908273,2.19142548566,0.0,2.19142548566
 06/21  06:00:00,925.081650373,35.6623222687,440.030766023,0.0,49.8407270682,199.362908273,4.70052252585,0.338658454389,4.36186407146
 06/21  07:00:00,1055.25704213,29.6253840405,452.112007394,0.0,149.522181205,199.362908273,6.55975959781,0.0,6.55975959781
 06/21  08:00:00,1582.97067498,35.3748362638,425.984258851,0.0,448.566543614,448.566543614,13.1718426698,0.0,13.1718426698
 06/21  09:00:00,1534.56634396,38.5954459372,413.181800176,0.0,448.566543614,448.566543614,15.3817199195,0.0,15.3817199195
 06/21  10:00:00,1489.10768207,42.0543735181,413.676453422,0.0,448.566543614,448.566543614,13.1892308354,0.0,13.1892308354
 06/21  11:00:00,1499.42947404,43.3786813314,422.804591438,0.0,448.566543614,448.566543614,17.6326109473,0.0,17.6326109473
 06/21  12:00:00,1464.64223171,38.8634023587,439.536531376,0.0,448.566543614,398.725816546,22.1137822458,0.0,22.1137822458
 06/21  13:00:00,1516.74187145,45.5444621968,434.969129506,0.0,448.566543614,448.566543614,19.8834316555,0.0,19.8834316555
 06/21  14:00:00,1517.07923098,46.3079174481,434.552182626,0.0,448.566543614,448.566543614,13.1706563376,0.0,13.1706563376
 06/21  15:00:00,1519.84267233,47.0719121115,436.584060651,0.0,448.566543614,448.566543614,13.1640571357,0.0,13.1640571357
 06/21  16:00:00,1571.06070928,49.8618277401,436.593789511,0.0,448.566543614,448.566543614,17.6133858632,0.0,17.6133858632
 06/21  17:00:00,1454.10595454,40.8521431209,441.084679243,0.0,348.885089477,398.725816546,8.760909795,0.0,8.760909795
 06/21  18:00:00,1257.89228082,32.6486152077,452.360191615,0.0,249.203635341,299.044362409,8.7460103159,0.0,8.7460103159
 06/21  19:00:00,1237.77181975,31.231658343,458.10382842,0.0,249.203635341,299.044362409,6.55019621848,0.0,6.55019621848
 06/21  20:00:00,1111.43783019,29.702687675,465.732741406,0.0,149.522181205,249.203635341,6.55408169441,0.0,6.55408169441
 06/21  21:00:00,1100.21783592,29.6253840405,446.310678676,0.0,149.522181205,249.203635341,2.19154789344,0.0,2.19154789344
 06/21  22:00:00,349.35671471,0.0,0.0,0.0,49.8407270682,199.362908273,2.18937075072,0.0,2.18937075072
 06/21  23:00:00,299.991955503,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893319462,0.0,2.1893319462
 06/21  24:00:00,287.76975773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929409486,0.0,2.18929409486
 06/22  01:00:00,287.769754927,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924987538,0.0,2.18924987538
 06/22  02:00:00,287.769754965,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949317835,0.0,2.18949317835
 06/22  03:00:00,287.76975491,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894506377,0.0,2.1894506377
 06/22  04:00:00,299.991952687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940800048,0.0,2.18940800048
 06/22  05:00:00,332.270749559,0.0,0.0,0.0,49.8407270682,199.362908273,2.19167956891,0.0,2.19167956891
 06/22  06:00:00,912.15207766,34.8888350267,442.744977416,0.0,49.8407270682,199.362908273,4.44675089525,0.0850871019804,4.36166379327
 06/22  07:00:00,978.225552418,29.7189237505,389.527546808,0.0,149.522181205,199.362908273,7.04445992113,0.48507823837,6.55938168276
 06/22  08:00:00,1536.7329978,38.5971096874,387.543897918,0.0,448.566543614,448.566543614,13.1726970418,0.0,13.1726970418
 06/22  09:00:00,1515.15064234,42.6582351174,395.419391767,0.0,448.566543614,448.566543614,15.3803723065,0.0,15.3803723065
 06/22  10:00:00,1487.27711635,43.793053543,414.214637518,0.0,448.566543614,448.566543614,13.1895787271,0.0,13.1895787271
 06/22  11:00:00,1509.70766817,42.547645048,436.418795206,0.0,448.566543614,448.566543614,17.6325297933,0.0,17.6325297933
 06/22  12:00:00,1475.27084301,37.8522075053,452.68337067,0.0,448.566543614,398.725816546,22.1128688013,0.0,22.1128688013
 06/22  13:00:00,1534.98071248,43.2393117972,455.524256297,0.0,448.566543614,448.566543614,19.882183943,0.0,19.882183943
 06/22  14:00:00,1524.33137652,44.243693941,443.868571696,0.0,448.566543614,448.566543614,13.1698544667,0.0,13.1698544667
 06/22  15:00:00,1520.41441017,46.75297157,437.442790767,0.0,448.566543614,448.566543614,13.1630772745,0.0,13.1630772745
 06/22  16:00:00,1565.45793099,49.1276896082,431.217765871,0.0,448.566543614,448.566543614,17.6115465253,0.0,17.6115465253
 06/22  17:00:00,1458.21062726,42.7843471382,443.177623984,0.0,348.885089477,398.725816546,8.76002973629,0.0,8.76002973629
 06/22  18:00:00,1275.21487332,33.13726136,469.19414966,0.0,249.203635341,299.044362409,8.74454216505,0.0,8.74454216505
 06/22  19:00:00,1244.85467172,31.3591427767,465.059203713,0.0,249.203635341,299.044362409,4.37319382824,0.0,4.37319382824
 06/22  20:00:00,1099.81253381,29.8604624433,454.511508072,0.0,149.522181205,249.203635341,6.55598423899,0.0,6.55598423899
 06/22  21:00:00,1086.4866801,29.6550052314,435.842359293,0.0,149.522181205,249.203635341,4.36351013445,0.0,4.36351013445
 06/22  22:00:00,349.356711613,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942070934,0.0,2.18942070934
 06/22  23:00:00,299.991952546,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937773562,0.0,2.18937773562
 06/22  24:00:00,287.76975479,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933479198,0.0,2.18933479198
 06/23  01:00:00,287.769752028,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928484203,0.0,2.18928484203
 06/23  02:00:00,287.769752095,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923757237,0.0,2.18923757237
 06/23  03:00:00,287.769752139,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947483657,0.0,2.18947483657
 06/23  04:00:00,299.991949885,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942719741,0.0,2.18942719741
 06/23  05:00:00,332.270744777,0.0,0.0,0.0,49.8407270682,199.362908273,2.19140054895,0.0,2.19140054895
 06/23  06:00:00,689.81002178,34.0581410633,227.393935944,0.0,49.8407270682,199.362908273,5.59867156983,1.23688279036,4.36178877948
 06/23  07:00:00,907.316449719,29.7187891382,321.373989924,0.0,149.522181205,199.362908273,10.2602613142,3.70087931462,6.55938199962
 06/23  08:00:00,1546.1688654,36.762840892,397.276537343,0.0,448.566543614,448.566543614,13.1702828205,0.0,13.1702828205
 06/23  09:00:00,1564.7887242,38.4561664118,443.364739695,0.0,448.566543614,448.566543614,15.2756689563,0.0,15.2756689563
 06/23  10:00:00,1523.13695315,40.0115983504,446.903986588,0.0,448.566543614,448.566543614,13.2922466486,0.0,13.2922466486
 06/23  11:00:00,1522.95692912,43.9535509512,442.778351314,0.0,448.566543614,448.566543614,17.628175762,0.0,17.628175762
 06/23  12:00:00,1480.89426743,40.3079177072,454.197487057,0.0,448.566543614,398.725816546,22.1125582405,0.0,22.1125582405
 06/23  13:00:00,1521.31681201,45.9646995492,439.123889708,0.0,448.566543614,448.566543614,19.8806332638,0.0,19.8806332638
 06/23  14:00:00,1516.62357723,45.950726983,434.453765412,0.0,448.566543614,448.566543614,13.1658031709,0.0,13.1658031709
 06/23  15:00:00,1517.26805422,46.5747336061,434.474683679,0.0,448.566543614,448.566543614,13.158976648,0.0,13.158976648
 06/23  16:00:00,1566.1168238,45.5735973751,435.430779817,0.0,448.566543614,448.566543614,15.4113872599,0.0,15.4113872599
 06/23  17:00:00,1457.18878357,40.8067644179,444.13337689,0.0,348.885089477,398.725816546,10.9448737423,0.0,10.9448737423
 06/23  18:00:00,1276.15096368,32.5767233054,470.690788194,0.0,249.203635341,299.044362409,6.56333043068,0.0,6.56333043068
 06/23  19:00:00,1254.68770056,31.1752386727,475.07614548,0.0,249.203635341,299.044362409,6.55025687833,0.0,6.55025687833
 06/23  20:00:00,1121.76431306,29.7167246472,476.045205869,0.0,149.522181205,249.203635341,6.55371295651,0.0,6.55371295651
 06/23  21:00:00,1139.96037721,29.6253840405,484.606448898,0.0,149.522181205,249.203635341,4.36290329296,0.0,4.36290329296
 06/23  22:00:00,349.356708977,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925323177,0.0,2.18925323177
 06/23  23:00:00,299.991949916,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920540497,0.0,2.18920540497
 06/23  24:00:00,287.769752107,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/24  01:00:00,237.9290222,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943742394,0.0,2.18943742394
 06/24  02:00:00,237.929022183,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938526393,0.0,2.18938526393
 06/24  03:00:00,237.929022196,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933295033,0.0,2.18933295033
 06/24  04:00:00,250.151220033,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928053255,0.0,2.18928053255
 06/24  05:00:00,257.509650423,0.0,0.0,0.0,24.9203635341,149.522181205,4.36299790966,0.0,4.36299790966
 06/24  06:00:00,951.246937023,34.9561635358,466.903132309,0.0,49.8407270682,199.362908273,2.42088987073,0.229905004531,2.1909848662
 06/24  07:00:00,979.547397566,29.6253840405,476.087474696,0.0,49.8407270682,199.362908273,4.39584226416,0.0278347870284,4.36800747713
 06/24  08:00:00,1209.50021129,29.6253840405,456.834849985,0.0,249.203635341,249.203635341,6.55074036317,0.0,6.55074036317
 06/24  09:00:00,1154.12141182,29.6879226627,438.388719143,0.0,249.203635341,249.203635341,6.56364013378,0.0,6.56364013378
 06/24  10:00:00,1096.88495683,29.8560505841,431.603691775,0.0,249.203635341,249.203635341,8.73868923792,0.0,8.73868923792
 06/24  11:00:00,1127.27421449,30.6607469133,459.125227239,0.0,249.203635341,249.203635341,8.75162579894,0.0,8.75162579894
 06/24  12:00:00,1127.16772699,31.2807987752,458.400056376,0.0,249.203635341,249.203635341,6.56108730822,0.0,6.56108730822
 06/24  13:00:00,1125.26874704,31.4612617462,456.321069047,0.0,249.203635341,249.203635341,8.7386157896,0.0,8.7386157896
 06/24  14:00:00,877.16489033,31.1954366414,457.688496823,0.0,74.7610906023,174.442544739,4.3733814205,0.0,4.3733814205
 06/24  15:00:00,877.222235787,31.4184225121,457.523768147,0.0,74.7610906023,174.442544739,6.54594793335,0.0,6.54594793335
 06/24  16:00:00,928.473387128,30.9122545715,460.391840818,0.0,74.7610906023,174.442544739,4.37229870528,0.0,4.37229870528
 06/24  17:00:00,894.332163749,30.2803385544,464.980221658,0.0,24.9203635341,149.522181205,2.19094275749,0.0,2.19094275749
 06/24  18:00:00,619.726923358,13.273289372,259.740429176,0.0,24.9203635341,149.522181205,4.36190888639,0.0,4.36190888639
 06/24  19:00:00,642.541768786,13.0756724859,293.48607143,0.0,24.9203635341,149.522181205,2.19084877403,0.0,2.19084877403
 06/24  20:00:00,289.310652108,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081743301,0.0,2.19081743301
 06/24  21:00:00,299.041835184,0.0,0.0,0.0,24.9203635341,149.522181205,4.36478828386,0.0,4.36478828386
 06/24  22:00:00,274.595615653,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921250832,0.0,2.18921250832
 06/24  23:00:00,250.151220076,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944356435,0.0,2.18944356435
 06/24  24:00:00,237.92902224,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939072304,0.0,2.18939072304
 06/25  01:00:00,237.928564238,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865652091,0.0,2.18865652091
 06/25  02:00:00,237.928563904,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853586493,0.0,2.18853586493
 06/25  03:00:00,237.928563783,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  04:00:00,250.150761963,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864822245,0.0,2.18864822245
 06/25  05:00:00,257.509190542,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071790157,0.0,2.19071790157
 06/25  06:00:00,272.2219487,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859828145,0.0,2.18859828145
 06/25  07:00:00,667.814958686,13.4654343953,287.689332173,0.0,24.9203635341,149.522181205,2.18859434465,0.0,2.18859434465
 06/25  08:00:00,842.867412606,21.4141816439,427.865534529,0.0,24.9203635341,149.522181205,2.18868319219,0.0,2.18868319219
 06/25  09:00:00,791.062822707,18.0848259015,418.992818398,0.0,24.9203635341,149.522181205,2.18865521418,0.0,2.18865521418
 06/25  10:00:00,770.372587954,22.0968951124,439.27163825,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  11:00:00,621.047637846,16.5525513546,315.675399091,0.0,24.9203635341,149.522181205,4.36036735286,0.0,4.36036735286
 06/25  12:00:00,534.326494919,12.8975981564,224.996894371,0.0,24.9203635341,149.522181205,2.19017733092,0.0,2.19017733092
 06/25  13:00:00,546.038338898,13.0756724859,235.847026569,0.0,24.9203635341,149.522181205,2.19230118862,0.0,2.19230118862
 06/25  14:00:00,529.49563251,13.3856058327,225.75748317,0.0,24.9203635341,149.522181205,2.19000871088,0.0,2.19000871088
 06/25  15:00:00,508.873302502,12.0127052362,209.252529664,0.0,24.9203635341,149.522181205,2.18867524034,0.0,2.18867524034
 06/25  16:00:00,672.839359419,19.4202885208,305.501082487,0.0,24.9203635341,149.522181205,2.18869364863,0.0,2.18869364863
 06/25  17:00:00,674.190272923,17.5553249822,274.213088227,0.0,24.9203635341,149.522181205,2.1886655429,0.0,2.1886655429
 06/25  18:00:00,586.254954045,12.6765296727,207.336396491,0.0,24.9203635341,149.522181205,2.188683946,0.0,2.188683946
 06/25  19:00:00,314.059370464,0.798285626268,15.4620795523,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  20:00:00,289.30928192,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886547781,0.0,2.1886547781
 06/25  21:00:00,299.04091985,0.0,0.0,0.0,24.9203635341,149.522181205,4.36168399523,0.0,4.36168399523
 06/25  22:00:00,274.595157299,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  23:00:00,250.150762044,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848028879,0.0,2.18848028879
 06/25  24:00:00,237.928564418,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859211851,0.0,2.18859211851
 06/26  01:00:00,287.769744015,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937029667,0.0,2.18937029667
 06/26  02:00:00,287.769743982,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893084605,0.0,2.1893084605
 06/26  03:00:00,287.769743993,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892464969,0.0,2.1892464969
 06/26  04:00:00,299.99194184,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918444955,0.0,2.18918444955
 06/26  05:00:00,332.270731667,0.0,0.0,0.0,49.8407270682,199.362908273,2.19140560923,0.0,2.19140560923
 06/26  06:00:00,738.360976788,33.0376046415,275.594982074,0.0,49.8407270682,199.362908273,13.5440772345,9.18219838338,4.36187885112
 06/26  07:00:00,976.728021833,30.4707289528,383.953243485,0.0,149.522181205,199.362908273,20.5941359271,14.0346772313,6.55945869582
 06/26  08:00:00,1588.91643702,34.7125781923,434.732186366,0.0,448.566543614,448.566543614,13.417543878,0.249273945557,13.1682699324
 06/26  09:00:00,1584.64371111,37.2406149616,462.293448151,0.0,448.566543614,448.566543614,13.1835948564,0.0,13.1835948564
 06/26  10:00:00,1524.42371965,38.6767245907,449.525686125,0.0,448.566543614,448.566543614,15.3822085968,0.0,15.3822085968
 06/26  11:00:00,1528.27896931,39.0017067381,453.052313416,0.0,448.566543614,448.566543614,17.6268601868,0.0,17.6268601868
 06/26  12:00:00,1487.11041042,35.7386881427,464.982951784,0.0,448.566543614,398.725816546,22.1054889712,0.0,22.1054889712
 06/26  13:00:00,1528.8966321,41.3767114778,451.291789232,0.0,448.566543614,448.566543614,19.8742577897,0.0,19.8742577897
 06/26  14:00:00,1525.02303275,43.115831969,445.68815878,0.0,448.566543614,448.566543614,10.9712522549,0.0,10.9712522549
 06/26  15:00:00,1520.36446598,43.7071944546,440.438699184,0.0,448.566543614,448.566543614,13.1625885662,0.0,13.1625885662
 06/26  16:00:00,1564.21996166,46.2543469319,432.853238846,0.0,448.566543614,448.566543614,17.6087446499,0.0,17.6087446499
 06/26  17:00:00,1462.21131654,41.0265742039,448.936143466,0.0,348.885089477,398.725816546,8.75881391266,0.0,8.75881391266
 06/26  18:00:00,1283.73662335,33.2532148281,477.59999205,0.0,249.203635341,299.044362409,8.74426471457,0.0,8.74426471457
 06/26  19:00:00,1262.43381174,30.8864247965,483.111094787,0.0,249.203635341,299.044362409,4.37328161995,0.0,4.37328161995
 06/26  20:00:00,1119.63740181,29.644555724,473.990492936,0.0,149.522181205,249.203635341,6.55468121348,0.0,6.55468121348
 06/26  21:00:00,1125.53270822,29.6253840405,470.178792314,0.0,149.522181205,249.203635341,4.36272535041,0.0,4.36272535041
 06/26  22:00:00,349.356700829,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931105788,0.0,2.18931105788
 06/26  23:00:00,299.991941733,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924866658,0.0,2.18924866658
 06/26  24:00:00,287.769743975,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918630061,0.0,2.18918630061
 06/27  01:00:00,287.76974122,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939811763,0.0,2.18939811763
 06/27  02:00:00,287.769741152,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933150343,0.0,2.18933150343
 06/27  03:00:00,287.769741143,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926477451,0.0,2.18926477451
 06/27  04:00:00,299.991938979,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919797164,0.0,2.18919797164
 06/27  05:00:00,332.270727809,0.0,0.0,0.0,49.8407270682,199.362908273,2.19127273136,0.0,2.19127273136
 06/27  06:00:00,958.614142612,34.3290957607,474.896558675,0.0,49.8407270682,199.362908273,2.46236774797,0.271557398455,2.19081034951
 06/27  07:00:00,1087.06352305,29.6253840405,483.918055487,0.0,149.522181205,199.362908273,9.40435951147,0.665650670033,8.73870884144
 06/27  08:00:00,1612.3982624,32.7741807797,457.849221245,0.0,448.566543614,448.566543614,13.1647652624,0.0,13.1647652624
 06/27  09:00:00,1562.94726472,35.0992585339,442.738388899,0.0,448.566543614,448.566543614,13.1790958438,0.0,13.1790958438
 06/27  10:00:00,1508.28168166,36.5832958106,435.477091631,0.0,448.566543614,448.566543614,15.3829349361,0.0,15.3829349361
 06/27  11:00:00,1503.14950848,37.6061516466,429.318436907,0.0,448.566543614,448.566543614,17.6250170992,0.0,17.6250170992
 06/27  12:00:00,1459.01306697,34.1573542878,438.466973104,0.0,448.566543614,398.725816546,19.8947527937,0.0,19.8947527937
 06/27  13:00:00,1502.05484275,38.2227731603,427.603968599,0.0,448.566543614,448.566543614,19.8738921356,0.0,19.8738921356
 06/27  14:00:00,1510.31298829,38.6375618333,435.456413671,0.0,448.566543614,448.566543614,13.1644848949,0.0,13.1644848949
 06/27  15:00:00,1503.96421777,39.8472131867,427.898438442,0.0,448.566543614,448.566543614,13.156922717,0.0,13.156922717
 06/27  16:00:00,1542.26111463,40.611899218,416.536864608,0.0,448.566543614,448.566543614,15.4071512716,0.0,15.4071512716
 06/27  17:00:00,1440.54818352,35.2259223411,433.073674706,0.0,348.885089477,398.725816546,10.9420848639,0.0,10.9420848639
 06/27  18:00:00,1259.42229619,29.8522156775,456.686674694,0.0,249.203635341,299.044362409,6.56262957975,0.0,6.56262957975
 06/27  19:00:00,1234.44406823,29.6367939203,456.370990356,0.0,249.203635341,299.044362409,6.55001497733,0.0,6.55001497733
 06/27  20:00:00,1123.69637311,29.6253840405,478.065095886,0.0,149.522181205,249.203635341,11.3346507694,4.78034470964,6.55430605974
 06/27  21:00:00,1130.39401045,29.6253840405,475.023019971,0.0,149.522181205,249.203635341,25.1987681606,23.0070853079,2.19168285278
 06/27  22:00:00,349.356698277,0.0,0.0,0.0,49.8407270682,199.362908273,2.18937575794,0.0,2.18937575794
 06/27  23:00:00,299.991939157,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916709139,0.0,2.18916709139
 06/27  24:00:00,287.769741309,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938149575,0.0,2.18938149575
 06/28  01:00:00,287.769738597,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930845797,0.0,2.18930845797
 06/28  02:00:00,287.769738623,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923731136,0.0,2.18923731136
 06/28  03:00:00,287.76973869,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916603781,0.0,2.18916603781
 06/28  04:00:00,299.991936459,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937537268,0.0,2.18937537268
 06/28  05:00:00,332.270723489,0.0,0.0,0.0,49.8407270682,199.362908273,2.19157285769,0.0,2.19157285769
 06/28  06:00:00,893.92238408,33.5458466021,421.869773619,0.0,49.8407270682,199.362908273,31.6317866362,27.2700168239,4.36176981229
 06/28  07:00:00,1001.13057078,29.6253840405,407.454225819,0.0,149.522181205,199.362908273,46.2203461597,39.661160051,6.55918610871
 06/28  08:00:00,1561.05845122,31.592178002,415.091163076,0.0,448.566543614,448.566543614,14.1227088252,0.954735215674,13.1679736095
 06/28  09:00:00,1537.45746081,33.2521571144,425.377505346,0.0,448.566543614,448.566543614,13.3182418335,0.135431328891,13.1828105046
 06/28  10:00:00,1504.30944016,34.9501682379,437.131359965,0.0,448.566543614,448.566543614,15.3807589101,0.0,15.3807589101
 06/28  11:00:00,1526.06304925,37.1922489048,453.974089956,0.0,448.566543614,448.566543614,17.624234567,0.0,17.624234567
 06/28  12:00:00,1476.38560044,34.130513887,457.23880686,0.0,448.566543614,398.725816546,19.8956710955,0.0,19.8956710955
 06/28  13:00:00,1534.33843042,39.1830658658,459.782261885,0.0,448.566543614,448.566543614,19.8773635723,0.0,19.8773635723
 06/28  14:00:00,1543.96380189,39.4713597302,468.273443933,0.0,448.566543614,448.566543614,13.1668097053,0.0,13.1668097053
 06/28  15:00:00,1536.53329707,40.6784961826,459.636258474,0.0,448.566543614,448.566543614,13.1598391401,0.0,13.1598391401
 06/28  16:00:00,1574.62865806,43.8737694167,445.642560692,0.0,448.566543614,448.566543614,15.4069132207,0.0,15.4069132207
 06/28  17:00:00,1465.48087312,39.3074405583,453.924860454,0.0,348.885089477,398.725816546,10.9435441839,0.0,10.9435441839
 06/28  18:00:00,1276.69901962,31.6666801607,472.148944063,0.0,249.203635341,299.044362409,6.56238999898,0.0,6.56238999898
 06/28  19:00:00,1257.71895854,29.9005010463,479.382180842,0.0,249.203635341,299.044362409,6.54967966888,0.0,6.54967966888
 06/28  20:00:00,1125.61165106,29.6253840405,479.983580972,0.0,149.522181205,249.203635341,7.02698300598,0.471905598866,6.55507740712
 06/28  21:00:00,1136.49409711,29.6253840405,481.134114428,0.0,149.522181205,249.203635341,10.3868363043,8.19531997662,2.19151632763
 06/28  22:00:00,349.356695425,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938864893,0.0,2.18938864893
 06/28  23:00:00,299.991936344,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914711861,0.0,2.18914711861
 06/28  24:00:00,287.769738516,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893561217,0.0,2.1893561217
 06/29  01:00:00,287.76973588,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927918122,0.0,2.18927918122
 06/29  02:00:00,287.769735947,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920349565,0.0,2.18920349565
 06/29  03:00:00,287.769736039,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940749029,0.0,2.18940749029
 06/29  04:00:00,299.991933775,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933150749,0.0,2.18933150749
 06/29  05:00:00,332.270719624,0.0,0.0,0.0,49.8407270682,199.362908273,4.3626899293,0.0,4.3626899293
 06/29  06:00:00,907.116418417,33.506993705,433.420274567,0.0,49.8407270682,199.362908273,20.5185399209,18.3277873596,2.19075256129
 06/29  07:00:00,1032.68136462,29.6253840405,432.820994561,0.0,149.522181205,199.362908273,31.9900726551,25.4313192962,6.55875335886
 06/29  08:00:00,1614.45018105,31.7733478077,460.902008447,0.0,448.566543614,448.566543614,13.176745626,0.00797250427733,13.1687731218
 06/29  09:00:00,1557.42796511,35.7425420918,436.575835908,0.0,448.566543614,448.566543614,13.1833124294,0.0,13.1833124294
 06/29  10:00:00,1501.06323618,38.828056274,426.165528734,0.0,448.566543614,448.566543614,15.3790494646,0.0,15.3790494646
 06/29  11:00:00,1519.49754712,38.7376817751,444.534989941,0.0,448.566543614,448.566543614,17.6241340094,0.0,17.6241340094
 06/29  12:00:00,1479.46800007,35.6709712902,457.408349477,0.0,448.566543614,398.725816546,19.8927547126,0.0,19.8927547126
 06/29  13:00:00,1521.33403791,41.1732769103,443.932714185,0.0,448.566543614,448.566543614,19.8762254125,0.0,19.8762254125
 06/29  14:00:00,1517.66065023,42.807321879,438.634348545,0.0,448.566543614,448.566543614,13.1660820899,0.0,13.1660820899
 06/29  15:00:00,1515.74371296,44.7195325619,434.805656299,0.0,448.566543614,448.566543614,13.1580806442,0.0,13.1580806442
 06/29  16:00:00,1562.20033876,47.7737352363,429.314296776,0.0,448.566543614,448.566543614,15.4076978387,0.0,15.4076978387
 06/29  17:00:00,1453.35945978,43.1088530964,438.002048044,0.0,348.885089477,398.725816546,10.9425398198,0.0,10.9425398198
 06/29  18:00:00,1269.24369694,34.9548757843,461.405436916,0.0,249.203635341,299.044362409,6.5628401858,0.0,6.5628401858
 06/29  19:00:00,1257.1312682,31.3058927122,477.389106823,0.0,249.203635341,299.044362409,6.54982311777,0.0,6.54982311777
 06/29  20:00:00,1132.55050618,29.6704027337,486.87777724,0.0,149.522181205,249.203635341,6.5543754865,0.0,6.5543754865
 06/29  21:00:00,1127.04313811,29.6253840405,471.6892358,0.0,149.522181205,249.203635341,2.19129635489,0.0,2.19129635489
 06/29  22:00:00,349.356693021,0.0,0.0,0.0,49.8407270682,199.362908273,2.18937551521,0.0,2.18937551521
 06/29  23:00:00,299.991933839,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920485191,0.0,2.18920485191
 06/29  24:00:00,287.769736114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881312248,0.0,2.18881312248
 06/30  01:00:00,287.769733416,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932644144,0.0,2.18932644144
 06/30  02:00:00,287.769733415,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924623878,0.0,2.18924623878
 06/30  03:00:00,287.769733474,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916590423,0.0,2.18916590423
 06/30  04:00:00,299.991931285,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936460049,0.0,2.18936460049
 06/30  05:00:00,332.270715171,0.0,0.0,0.0,49.8407270682,199.362908273,2.19153884466,0.0,2.19153884466
 06/30  06:00:00,907.831242383,33.7809313846,434.574639856,0.0,49.8407270682,199.362908273,4.98752862404,0.625772746141,4.3617558779
 06/30  07:00:00,1027.08107555,29.6253840405,428.380626425,0.0,149.522181205,199.362908273,8.80491447323,2.24610529713,6.5588091761
 06/30  08:00:00,1608.03727305,33.06717162,453.689724849,0.0,448.566543614,448.566543614,13.1664983329,0.0,13.1664983329
 06/30  09:00:00,1588.07351567,34.9152244177,468.048724359,0.0,448.566543614,448.566543614,13.1808403857,0.0,13.1808403857
 06/30  10:00:00,1540.40409027,35.7500517604,468.432807657,0.0,448.566543614,448.566543614,15.3799992194,0.0,15.3799992194
 06/30  11:00:00,1536.14753909,37.2333977027,462.689292806,0.0,448.566543614,448.566543614,17.6248510921,0.0,17.6248510921
 06/30  12:00:00,1484.59038224,36.0988424618,462.102890296,0.0,448.566543614,398.725816546,19.8926185071,0.0,19.8926185071
 06/30  13:00:00,1527.26185952,41.2400334856,449.793809018,0.0,448.566543614,448.566543614,19.8706297699,0.0,19.8706297699
 06/30  14:00:00,1530.93107531,41.7248336552,452.987282277,0.0,448.566543614,448.566543614,13.1624034496,0.0,13.1624034496
 06/30  15:00:00,1519.32355997,42.6406332621,440.464408506,0.0,448.566543614,448.566543614,10.9664620157,0.0,10.9664620157
 06/30  16:00:00,1562.71068355,42.8056861547,434.792717503,0.0,448.566543614,448.566543614,17.6056427519,0.0,17.6056427519
 06/30  17:00:00,1477.8883475,36.5403395437,469.161725835,0.0,348.885089477,398.725816546,8.75702686335,0.0,8.75702686335
 06/30  18:00:00,1262.90882176,30.2355188929,460.258768657,0.0,249.203635341,299.044362409,8.74388485204,0.0,8.74388485204
 06/30  19:00:00,1228.6699615,29.6907295089,451.647193639,0.0,249.203635341,299.044362409,4.37283652406,0.0,4.37283652406
 06/30  20:00:00,1091.22715913,29.6253840405,447.337322718,0.0,149.522181205,249.203635341,6.57888508852,0.0239185552942,6.55496653323
 06/30  21:00:00,1089.55851131,29.6253840405,438.268878907,0.0,149.522181205,249.203635341,13.6104031636,9.24742800596,4.36297515769
 06/30  22:00:00,349.356690246,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915258524,0.0,2.18915258524
 06/30  23:00:00,299.991931145,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935093313,0.0,2.18935093313
 06/30  24:00:00,287.769733306,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927015426,0.0,2.18927015426
 07/01  01:00:00,237.929003698,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918245386,0.0,2.18918245386
 07/01  02:00:00,237.929003758,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937613298,0.0,2.18937613298
 07/01  03:00:00,237.92900365,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892913148,0.0,2.1892913148
 07/01  04:00:00,250.15120144,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920640656,0.0,2.18920640656
 07/01  05:00:00,257.509620412,0.0,0.0,0.0,24.9203635341,149.522181205,2.19123596,0.0,2.19123596
 07/01  06:00:00,716.740217399,33.1207032226,254.216264864,0.0,49.8407270682,199.362908273,25.269968608,23.0792087905,2.19075981743
 07/01  07:00:00,750.566884019,29.6253840405,265.77820436,0.0,49.8407270682,199.362908273,33.653677985,29.2867515468,4.36692643819
 07/01  08:00:00,1091.11855754,29.6253840405,355.045807191,0.0,249.203635341,249.203635341,27.7221193117,21.1729026488,6.54921666289
 07/01  09:00:00,1083.60607699,29.6253840405,381.503413512,0.0,249.203635341,249.203635341,19.2796836953,12.717018597,6.56266509834
 07/01  10:00:00,1051.88561756,29.6253840405,395.373599535,0.0,249.203635341,249.203635341,10.5932782909,1.85627383001,8.73700446084
 07/01  11:00:00,1070.1504522,29.6253840405,410.269410063,0.0,249.203635341,249.203635341,9.25598645902,0.506932172782,8.74905428624
 07/01  12:00:00,1086.32663504,29.6253840405,424.534479592,0.0,249.203635341,249.203635341,7.28746608376,0.726476260885,6.56098982287
 07/01  13:00:00,1095.78952741,29.6253840405,432.1265763,0.0,249.203635341,249.203635341,7.08059560972,0.522907960862,6.55768764886
 07/01  14:00:00,853.042002171,29.6253840405,436.603131641,0.0,74.7610906023,174.442544739,7.72805798415,1.17908635891,6.54897162524
 07/01  15:00:00,859.553432828,29.6253840405,442.936515421,0.0,74.7610906023,174.442544739,4.37032335698,0.0,4.37032335698
 07/01  16:00:00,914.721814019,30.0579963569,447.761724641,0.0,74.7610906023,174.442544739,6.54763088005,0.0,6.54763088005
 07/01  17:00:00,873.707691334,30.4605771672,444.172950562,0.0,24.9203635341,149.522181205,5.68571815234,3.49518791895,2.19053023339
 07/01  18:00:00,708.111798004,20.9285277829,315.433488054,0.0,24.9203635341,149.522181205,2.19084279189,0.0,2.19084279189
 07/01  19:00:00,642.741143013,19.0096524642,283.238937921,0.0,24.9203635341,149.522181205,4.36167969846,0.0,4.36167969846
 07/01  20:00:00,564.350427207,14.0651723085,209.797855972,0.0,24.9203635341,149.522181205,2.19077272067,0.0,2.19077272067
 07/01  21:00:00,299.041801392,0.0,0.0,0.0,24.9203635341,149.522181205,2.19207582879,0.0,2.19207582879
 07/01  22:00:00,274.595597182,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923433782,0.0,2.18923433782
 07/01  23:00:00,250.151201635,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914919304,0.0,2.18914919304
 07/01  24:00:00,237.929003834,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934240842,0.0,2.18934240842
 07/02  01:00:00,237.928549695,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846126076,0.0,2.18846126076
 07/02  02:00:00,237.928549779,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853992657,0.0,2.18853992657
 07/02  03:00:00,237.928549586,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886181562,0.0,2.1886181562
 07/02  04:00:00,250.150746939,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  05:00:00,257.509165144,0.0,0.0,0.0,24.9203635341,149.522181205,4.36150425866,0.0,4.36150425866
 07/02  06:00:00,272.221933802,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  07:00:00,296.666329503,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857769839,0.0,2.18857769839
 07/02  08:00:00,296.666329937,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884266728,0.0,2.1884266728
 07/02  09:00:00,259.999736565,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850459037,0.0,2.18850459037
 07/02  10:00:00,211.110945106,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858229334,0.0,2.18858229334
 07/02  11:00:00,211.111848637,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984435238,0.0,2.18984435238
 07/02  12:00:00,211.111848491,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900459531,0.0,2.1900459531
 07/02  13:00:00,211.113203514,0.0,0.0,0.0,24.9203635341,149.522181205,2.19211334627,0.0,2.19211334627
 07/02  14:00:00,211.111848849,0.0,0.0,0.0,24.9203635341,149.522181205,4.35990858009,0.0,4.35990858009
 07/02  15:00:00,211.110944885,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  16:00:00,685.770718202,14.9926745489,332.135995012,0.0,24.9203635341,149.522181205,2.188629533,0.0,2.188629533
 07/02  17:00:00,884.929057703,23.2754268154,466.263608054,0.0,24.9203635341,149.522181205,2.18861572196,0.0,2.18861572196
 07/02  18:00:00,850.307704631,19.4799859154,439.129229441,0.0,24.9203635341,149.522181205,2.18860191062,0.0,2.18860191062
 07/02  19:00:00,849.47951933,23.0319406686,455.910223529,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  20:00:00,330.730686995,0.399142813134,27.996074156,0.0,24.9203635341,149.522181205,2.18819215266,0.0,2.18819215266
 07/02  21:00:00,299.040894208,0.0,0.0,0.0,24.9203635341,149.522181205,4.36135535663,0.0,4.36135535663
 07/02  22:00:00,274.595142726,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  23:00:00,250.15074751,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854626342,0.0,2.18854626342
 07/02  24:00:00,237.928549921,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862380801,0.0,2.18862380801
 07/03  01:00:00,287.769726022,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912456787,0.0,2.18912456787
 07/03  02:00:00,287.769725952,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930837943,0.0,2.18930837943
 07/03  03:00:00,287.769725885,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921501036,0.0,2.18921501036
 07/03  04:00:00,299.991923721,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912154511,0.0,2.18912154511
 07/03  05:00:00,332.270702713,0.0,0.0,0.0,49.8407270682,199.362908273,2.19140734312,0.0,2.19140734312
 07/03  06:00:00,961.529254854,33.4663203078,478.669629426,0.0,49.8407270682,199.362908273,9.00226943115,6.81153041819,2.19073901296
 07/03  07:00:00,1071.13909491,29.6253840405,467.983737466,0.0,149.522181205,199.362908273,22.8538808097,14.1166233004,8.73725750932
 07/03  08:00:00,1605.98594181,30.7820748768,453.429112817,0.0,448.566543614,448.566543614,12.8199603975,0.0,12.8199603975
 07/03  09:00:00,1553.64610466,32.3269055325,436.209697295,0.0,448.566543614,448.566543614,13.5174077453,0.0,13.5174077453
 07/03  10:00:00,1497.57667411,33.3322213778,428.25980634,0.0,448.566543614,448.566543614,13.1838408662,0.0,13.1838408662
 07/03  11:00:00,1486.23684036,34.7354901505,418.096567781,0.0,448.566543614,448.566543614,17.6198018503,0.0,17.6198018503
 07/03  12:00:00,1446.33837278,33.8769138324,428.969849821,0.0,448.566543614,398.725816546,22.0975997383,0.0,22.0975997383
 07/03  13:00:00,1518.36095297,38.7289206702,443.404095078,0.0,448.566543614,448.566543614,17.6646635418,0.0,17.6646635418
 07/03  14:00:00,1516.42383534,40.6405305851,439.564395487,0.0,448.566543614,448.566543614,13.1638769748,0.0,13.1638769748
 07/03  15:00:00,1516.37731079,43.191213258,436.967637317,0.0,448.566543614,448.566543614,13.1552558466,0.0,13.1552558466
 07/03  16:00:00,1563.85795585,45.8340327784,432.911705571,0.0,448.566543614,448.566543614,15.4027207637,0.0,15.4027207637
 07/03  17:00:00,1452.13158199,41.777871393,438.105204762,0.0,348.885089477,398.725816546,8.75711175082,0.0,8.75711175082
 07/03  18:00:00,1260.62312529,34.8757429901,452.864042027,0.0,249.203635341,299.044362409,8.74277900525,0.0,8.74277900525
 07/03  19:00:00,1240.74042787,32.5824916249,459.721698388,0.0,249.203635341,299.044362409,6.54884812071,0.0,6.54884812071
 07/03  20:00:00,1108.70298439,29.7450821378,463.026856104,0.0,149.522181205,249.203635341,4.37646564885,0.0,4.37646564885
 07/03  21:00:00,1083.9928856,29.6253840405,431.068556988,0.0,149.522181205,249.203635341,5.64707192435,1.28418568552,4.36288623884
 07/03  22:00:00,349.356682763,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910767319,0.0,2.18910767319
 07/03  23:00:00,299.991923605,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929089905,0.0,2.18929089905
 07/03  24:00:00,287.769725786,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919714861,0.0,2.18919714861
 07/04  01:00:00,237.928545307,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839368164,0.0,2.18839368164
 07/04  02:00:00,237.92854528,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  03:00:00,237.928545694,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846328614,0.0,2.18846328614
 07/04  04:00:00,250.150743624,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853252287,0.0,2.18853252287
 07/04  05:00:00,266.052824342,0.0,0.0,0.0,24.9203635341,149.522181205,2.19079380001,0.0,2.19079380001
 07/04  06:00:00,272.221930474,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839862712,0.0,2.18839862712
 07/04  07:00:00,296.666325916,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858204001,0.0,2.18858204001
 07/04  08:00:00,648.789014995,14.5734302373,271.630778494,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  09:00:00,757.440665671,21.5716718977,384.349807866,0.0,24.9203635341,149.522181205,2.18859420401,0.0,2.18859420401
 07/04  10:00:00,695.944644175,18.9565374005,371.588289374,0.0,24.9203635341,149.522181205,2.18860607942,0.0,2.18860607942
 07/04  11:00:00,622.482492033,16.7363425397,319.044348671,0.0,24.9203635341,149.522181205,2.19008273987,0.0,2.19008273987
 07/04  12:00:00,401.737398581,7.92523205414,149.644882305,0.0,24.9203635341,149.522181205,2.19007892395,0.0,2.19007892395
 07/04  13:00:00,414.107078134,8.71711499057,160.142137877,0.0,24.9203635341,149.522181205,4.36449712551,0.0,4.36449712551
 07/04  14:00:00,252.659647516,0.399142813134,28.1224550072,0.0,24.9203635341,149.522181205,2.18989413539,0.0,2.18989413539
 07/04  15:00:00,658.903710411,18.8738921457,345.449958335,0.0,24.9203635341,149.522181205,2.18859559165,0.0,2.18859559165
 07/04  16:00:00,742.215701376,18.9565374005,368.937752134,0.0,24.9203635341,149.522181205,2.18857324696,0.0,2.18857324696
 07/04  17:00:00,838.179562334,23.6956717507,419.45478432,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  18:00:00,779.562102937,18.9565374005,369.617567652,0.0,24.9203635341,149.522181205,2.18859632481,0.0,2.18859632481
 07/04  19:00:00,781.317387383,20.8786953289,392.24321025,0.0,24.9203635341,149.522181205,2.18857398045,0.0,2.18857398045
 07/04  20:00:00,390.641501894,3.95941468215,80.3055088289,0.0,24.9203635341,149.522181205,2.18859604887,0.0,2.18859604887
 07/04  21:00:00,299.040886727,0.0,0.0,0.0,24.9203635341,149.522181205,2.19077244271,0.0,2.19077244271
 07/04  22:00:00,274.595138992,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846124655,0.0,2.18846124655
 07/04  23:00:00,250.150742961,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  24:00:00,237.928545336,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852988732,0.0,2.18852988732
 07/05  01:00:00,287.769720959,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915123563,0.0,2.18915123563
 07/05  02:00:00,287.769721051,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932526767,0.0,2.18932526767
 07/05  03:00:00,287.769721005,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922365981,0.0,2.18922365981
 07/05  04:00:00,299.991918873,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912193798,0.0,2.18912193798
 07/05  05:00:00,340.814362202,0.0,0.0,0.0,49.8407270682,199.362908273,2.19151722031,0.0,2.19151722031
 07/05  06:00:00,940.807304722,33.8446236886,457.574197755,0.0,49.8407270682,199.362908273,4.6643109746,0.30272321626,4.36158775834
 07/05  07:00:00,1060.61627143,29.6253840405,457.47137623,0.0,149.522181205,199.362908273,6.5581012917,0.0,6.5581012917
 07/05  08:00:00,1595.80567291,31.5066986404,442.524262602,0.0,448.566543614,448.566543614,13.1633889378,0.0,13.1633889378
 07/05  09:00:00,1547.4471778,35.0302641466,427.346097142,0.0,448.566543614,448.566543614,13.1765450112,0.0,13.1765450112
 07/05  10:00:00,1489.41406834,38.4065563219,415.978315155,0.0,448.566543614,448.566543614,15.3797656257,0.0,15.3797656257
 07/05  11:00:00,1488.33107397,38.7077291707,414.978517926,0.0,448.566543614,448.566543614,15.418079997,0.0,15.418079997
 07/05  12:00:00,1437.7607759,35.9471615657,417.524161275,0.0,448.566543614,398.725816546,22.0958098584,0.0,22.0958098584
