Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/05  13:00:00,1485.86178248,41.8867845764,411.723963924,0.0,448.566543614,448.566543614,17.6584416993,0.0,17.6584416993
 07/05  14:00:00,1496.60846376,44.6455751104,415.744012073,0.0,448.566543614,448.566543614,13.1633643443,0.0,13.1633643443
 07/05  15:00:00,1503.17974069,50.9528555961,416.008457479,0.0,448.566543614,448.566543614,13.1544246125,0.0,13.1544246125
 07/05  16:00:00,1559.97524284,58.1356650463,416.727402859,0.0,448.566543614,448.566543614,15.4031704466,0.0,15.4031704466
 07/05  17:00:00,1428.43996187,40.7922243323,415.641074947,0.0,348.885089477,398.725816546,8.7568546489,0.0,8.7568546489
 07/05  18:00:00,1213.96764885,31.4856414937,415.575305687,0.0,249.203635341,299.044362409,8.74284189983,0.0,8.74284189983
 07/05  19:00:00,1204.81208036,30.702092817,428.0895853,0.0,249.203635341,299.044362409,4.37230175164,0.0,4.37230175164
 07/05  20:00:00,1091.03055683,29.6527494467,445.375531709,0.0,149.522181205,249.203635341,6.55390553747,0.0,6.55390553747
 07/05  21:00:00,1116.45725951,29.6253840405,461.103380182,0.0,149.522181205,249.203635341,4.36234447895,0.0,4.36234447895
 07/05  22:00:00,349.356677881,0.0,0.0,0.0,49.8407270682,199.362908273,2.18911297711,0.0,2.18911297711
 07/05  23:00:00,299.991918734,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928648111,0.0,2.18928648111
 07/05  24:00:00,287.769720859,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918448279,0.0,2.18918448279
 07/06  01:00:00,287.769718517,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907555282,0.0,2.18907555282
 07/06  02:00:00,287.769718517,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  03:00:00,287.769718487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924497987,0.0,2.18924497987
 07/06  04:00:00,299.991916359,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913927981,0.0,2.18913927981
 07/06  05:00:00,340.814358853,0.0,0.0,0.0,49.8407270682,199.362908273,4.36238803439,0.0,4.36238803439
 07/06  06:00:00,951.441503667,33.9452012798,469.563371215,0.0,49.8407270682,199.362908273,4.01868888914,1.82807557833,2.19061331081
 07/06  07:00:00,1072.86763219,29.6967077827,469.648282097,0.0,149.522181205,199.362908273,10.8025469528,4.24477864365,6.55776830912
 07/06  08:00:00,1588.54248575,35.8207775767,430.947014059,0.0,448.566543614,448.566543614,13.165659154,0.0,13.165659154
 07/06  09:00:00,1532.80650468,39.946190521,410.309049205,0.0,448.566543614,448.566543614,13.1792212282,0.0,13.1792212282
 07/06  10:00:00,1490.08784394,42.0878053527,415.721393328,0.0,448.566543614,448.566543614,15.3766298935,0.0,15.3766298935
 07/06  11:00:00,1511.55182039,42.2833008667,433.768470881,0.0,448.566543614,448.566543614,17.6183171066,0.0,17.6183171066
 07/06  12:00:00,1466.59537025,38.0921285617,442.114762454,0.0,448.566543614,398.725816546,19.8845657286,0.0,19.8845657286
 07/06  13:00:00,1517.97400961,43.7556098505,437.990540474,0.0,448.566543614,448.566543614,19.8658000812,0.0,19.8658000812
 07/06  14:00:00,1518.45720275,45.4118950185,436.826439656,0.0,448.566543614,448.566543614,10.9704133921,0.0,10.9704133921
 07/06  15:00:00,1519.13601621,47.0699942839,435.847615978,0.0,448.566543614,448.566543614,13.1557462386,0.0,13.1557462386
 07/06  16:00:00,1566.10160587,48.7320558319,432.257396201,0.0,448.566543614,448.566543614,15.4021683317,0.0,15.4021683317
 07/06  17:00:00,1428.95495601,40.5490503697,417.828752232,0.0,348.885089477,398.725816546,8.75691529873,0.0,8.75691529873
 07/06  18:00:00,1224.12892367,32.2915184623,421.790597014,0.0,249.203635341,299.044362409,8.74246621494,0.0,8.74246621494
 07/06  19:00:00,1212.32674598,30.6529025217,434.09286698,0.0,249.203635341,299.044362409,6.548574309,0.0,6.548574309
 07/06  20:00:00,1091.14623482,29.6564780988,445.487488104,0.0,149.522181205,249.203635341,4.37617267045,0.0,4.37617267045
 07/06  21:00:00,1105.67972473,29.6253840405,450.325849869,0.0,149.522181205,249.203635341,4.36265828892,0.0,4.36265828892
 07/06  22:00:00,349.356675499,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926837722,0.0,2.18926837722
 07/06  23:00:00,299.991916368,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916236273,0.0,2.18916236273
 07/06  24:00:00,287.769718654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911269138,0.0,2.18911269138
 07/07  01:00:00,287.769716149,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921826943,0.0,2.18921826943
 07/07  02:00:00,287.769716151,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910875674,0.0,2.18910875674
 07/07  03:00:00,287.769716185,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/07  04:00:00,299.991913969,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892733279,0.0,2.1892733279
 07/07  05:00:00,340.814354732,0.0,0.0,0.0,49.8407270682,199.362908273,4.36263201135,0.0,4.36263201135
 07/07  06:00:00,949.833005705,34.973524437,465.471052715,0.0,49.8407270682,199.362908273,2.42982774955,0.239097712409,2.19073003714
 07/07  07:00:00,1063.72742027,29.6253840405,460.582279773,0.0,149.522181205,199.362908273,6.91247789569,0.355426988579,6.55705090711
 07/07  08:00:00,1581.01924498,33.9445216534,425.651396599,0.0,448.566543614,448.566543614,13.16587498,0.0,13.16587498
 07/07  09:00:00,1531.59810399,37.9584838247,412.596871074,0.0,448.566543614,448.566543614,13.1792003395,0.0,13.1792003395
 07/07  10:00:00,1481.32720345,38.1513957752,411.764507663,0.0,448.566543614,448.566543614,15.3744196671,0.0,15.3744196671
 07/07  11:00:00,1492.48676902,38.9383932175,418.863835631,0.0,448.566543614,448.566543614,17.1894530501,0.0,17.1894530501
 07/07  12:00:00,1465.67008758,35.3114157006,443.970219089,0.0,448.566543614,398.725816546,20.313060312,0.0,20.313060312
 07/07  13:00:00,1494.73758669,40.3302696895,418.456258094,0.0,448.566543614,448.566543614,19.8641245834,0.0,19.8641245834
 07/07  14:00:00,1484.70888984,42.5534028251,409.201861382,0.0,448.566543614,448.566543614,10.9712009231,0.0,10.9712009231
 07/07  15:00:00,1503.94643247,44.3907392018,426.20160825,0.0,448.566543614,448.566543614,13.1545330978,0.0,13.1545330978
 07/07  16:00:00,1568.84153526,46.3958300132,437.51480624,0.0,448.566543614,448.566543614,15.4003747681,0.0,15.4003747681
 07/07  17:00:00,1458.75683947,43.5998467035,444.080883672,0.0,348.885089477,398.725816546,8.75593372294,0.0,8.75593372294
 07/07  18:00:00,1258.97457662,35.7635920993,451.376108959,0.0,249.203635341,299.044362409,8.7425067707,0.0,8.7425067707
 07/07  19:00:00,1236.45799545,31.6466484928,456.536928166,0.0,249.203635341,299.044362409,4.37212882807,0.0,4.37212882807
 07/07  20:00:00,1104.97385575,29.7314188519,459.240177418,0.0,149.522181205,249.203635341,6.55353838256,0.0,6.55353838256
 07/07  21:00:00,1115.74995259,29.6253840405,460.396080753,0.0,149.522181205,249.203635341,4.36255329758,0.0,4.36255329758
 07/07  22:00:00,349.356673211,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928037379,0.0,2.18928037379
 07/07  23:00:00,299.991913996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917045595,0.0,2.18917045595
 07/07  24:00:00,287.769716232,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906051239,0.0,2.18906051239
 07/08  01:00:00,237.928986843,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  02:00:00,237.928986816,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892176493,0.0,2.1892176493
 07/08  03:00:00,237.928986905,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910427461,0.0,2.18910427461
 07/08  04:00:00,250.151184766,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892643239,0.0,2.1892643239
 07/08  05:00:00,266.053260982,0.0,0.0,0.0,24.9203635341,149.522181205,4.3628777528,0.0,4.3628777528
 07/08  06:00:00,960.211703408,34.5699696674,476.253484964,0.0,49.8407270682,199.362908273,2.19043051274,0.0,2.19043051274
 07/08  07:00:00,981.72621936,29.6253840405,478.266394901,0.0,49.8407270682,199.362908273,4.36644856389,0.0,4.36644856389
 07/08  08:00:00,1229.1506049,29.6253840405,476.485350034,0.0,249.203635341,249.203635341,4.37219277589,0.0,4.37219277589
 07/08  09:00:00,1167.67377632,29.6253840405,451.672421906,0.0,249.203635341,249.203635341,8.74221674359,0.0,8.74221674359
 07/08  10:00:00,1104.39001177,29.6542928774,437.472699828,0.0,249.203635341,249.203635341,6.55699545622,0.0,6.55699545622
 07/08  11:00:00,1096.88988731,29.9218094999,431.488941538,0.0,249.203635341,249.203635341,8.74821922702,0.0,8.74821922702
 07/08  12:00:00,1128.23599959,30.8247074457,459.924561518,0.0,249.203635341,249.203635341,6.55883566411,0.0,6.55883566411
 07/08  13:00:00,1130.64867861,30.9345361483,462.227859448,0.0,249.203635341,249.203635341,8.73688804649,0.0,8.73688804649
 07/08  14:00:00,888.258733648,30.1306325877,469.847250966,0.0,74.7610906023,174.442544739,4.37269996819,0.0,4.37269996819
 07/08  15:00:00,891.71656952,30.0109708832,473.425645258,0.0,74.7610906023,174.442544739,4.36985773294,0.0,4.36985773294
 07/08  16:00:00,941.366763397,29.8185379239,474.379032162,0.0,74.7610906023,174.442544739,6.54657156316,0.0,6.54657156316
 07/08  17:00:00,903.42823795,29.9333823624,474.423301994,0.0,24.9203635341,149.522181205,2.19057294363,0.0,2.19057294363
 07/08  18:00:00,760.436732365,19.9841928332,369.891122119,0.0,24.9203635341,149.522181205,2.19066390492,0.0,2.19066390492
 07/08  19:00:00,691.861566431,18.8804220296,332.517251927,0.0,24.9203635341,149.522181205,4.3615233548,0.0,4.3615233548
 07/08  20:00:00,604.911562544,12.8095772771,247.417838156,0.0,24.9203635341,149.522181205,2.19071096909,0.0,2.19071096909
 07/08  21:00:00,299.041771055,0.0,0.0,0.0,24.9203635341,149.522181205,2.19193136736,0.0,2.19193136736
 07/08  22:00:00,274.595580389,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911416191,0.0,2.18911416191
 07/08  23:00:00,250.151184842,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927384715,0.0,2.18927384715
 07/08  24:00:00,237.928987016,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916010209,0.0,2.18916010209
 07/09  01:00:00,237.928536547,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849163333,0.0,2.18849163333
 07/09  02:00:00,237.928536534,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854006163,0.0,2.18854006163
 07/09  03:00:00,237.928536077,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836325745,0.0,2.18836325745
 07/09  04:00:00,250.150733821,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  05:00:00,266.052808825,0.0,0.0,0.0,24.9203635341,149.522181205,4.3613771455,0.0,4.3613771455
 07/09  06:00:00,272.221920631,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  07:00:00,746.197851359,23.6158431881,351.798481835,0.0,24.9203635341,149.522181205,2.18853641088,0.0,2.18853641088
 07/09  08:00:00,643.402312792,18.9917369197,267.581966538,0.0,24.9203635341,149.522181205,2.18850914011,0.0,2.18850914011
 07/09  09:00:00,690.991907671,23.8299408183,330.645660789,0.0,24.9203635341,149.522181205,2.18855688846,0.0,2.18855688846
 07/09  10:00:00,558.829764583,19.0442664763,265.202250335,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  11:00:00,655.840667943,22.9708925103,341.670982153,0.0,24.9203635341,149.522181205,2.19002755712,0.0,2.19002755712
 07/09  12:00:00,551.21952615,15.809491806,252.935601135,0.0,24.9203635341,149.522181205,4.35998048242,0.0,4.35998048242
 07/09  13:00:00,509.416952119,12.8095772771,223.78444773,0.0,24.9203635341,149.522181205,2.19217722358,0.0,2.19217722358
 07/09  14:00:00,462.081042324,10.7305570542,180.204442002,0.0,24.9203635341,149.522181205,2.19001515084,0.0,2.19001515084
 07/09  15:00:00,586.746772911,15.9382709505,276.097145285,0.0,24.9203635341,149.522181205,2.18855593667,0.0,2.18855593667
 07/09  16:00:00,614.519009631,16.4885773906,265.871245228,0.0,24.9203635341,149.522181205,2.18855863718,0.0,2.18855863718
 07/09  17:00:00,682.174027618,16.8756042115,284.740872525,0.0,24.9203635341,149.522181205,2.18856134066,0.0,2.18856134066
 07/09  18:00:00,536.976467403,10.3488077518,171.913226515,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  19:00:00,575.565615027,13.8368261956,212.296193287,0.0,24.9203635341,149.522181205,2.18851873224,0.0,2.18851873224
 07/09  20:00:00,297.852921237,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856572079,0.0,2.18856572079
 07/09  21:00:00,299.04087044,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040531017,0.0,2.19040531017
 07/09  22:00:00,274.595129974,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839105808,0.0,2.18839105808
 07/09  23:00:00,250.150734204,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843884249,0.0,2.18843884249
 07/09  24:00:00,237.928535924,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/10  01:00:00,287.769709376,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920955938,0.0,2.18920955938
 07/10  02:00:00,287.769709484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908886791,0.0,2.18908886791
 07/10  03:00:00,287.769709559,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924032694,0.0,2.18924032694
 07/10  04:00:00,299.991907394,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911941036,0.0,2.18911941036
 07/10  05:00:00,340.81434419,0.0,0.0,0.0,49.8407270682,199.362908273,4.36254050369,0.0,4.36254050369
 07/10  06:00:00,485.539876885,32.3785340773,29.5392756945,0.0,49.8407270682,199.362908273,26.1559122498,23.9652895799,2.19062266988
 07/10  07:00:00,713.711217452,29.6253840405,132.851750459,0.0,149.522181205,199.362908273,29.0851101969,22.5278740045,6.55723619242
 07/10  08:00:00,1476.21458383,29.6253840405,342.053575911,0.0,448.566543614,448.566543614,13.7720230759,0.60739030463,13.1646327713
 07/10  09:00:00,1506.48772479,31.7108390648,398.32874377,0.0,448.566543614,448.566543614,13.235014865,0.0599401184678,13.1750747465
 07/10  10:00:00,1516.14116552,33.151320838,447.46682771,0.0,448.566543614,448.566543614,13.1817988077,0.0,13.1817988077
 07/10  11:00:00,1535.07488622,33.977638577,464.872621831,0.0,448.566543614,448.566543614,17.6165634328,0.0,17.6165634328
 07/10  12:00:00,1486.40767615,31.7261230056,468.293175292,0.0,448.566543614,398.725816546,19.8798871759,0.0,19.8798871759
 07/10  13:00:00,1532.31885781,36.6635525927,459.427542178,0.0,448.566543614,448.566543614,19.860231983,0.0,19.860231983
 07/10  14:00:00,1529.02949332,37.6232292143,455.187463052,0.0,448.566543614,448.566543614,13.155773481,0.0,13.155773481
 07/10  15:00:00,1527.6322295,38.9600308235,452.453846736,0.0,448.566543614,448.566543614,10.9670644061,0.0,10.9670644061
 07/10  16:00:00,1573.13953011,40.0125502701,448.014907973,0.0,448.566543614,448.566543614,15.3999465676,0.0,15.3999465676
 07/10  17:00:00,1468.03449262,35.5796429419,460.206427049,0.0,348.885089477,398.725816546,8.7557550519,0.0,8.7557550519
 07/10  18:00:00,1288.2044534,30.9071186421,484.414061894,0.0,249.203635341,299.044362409,8.74246247275,0.0,8.74246247275
 07/10  19:00:00,1240.14794315,30.1882217389,462.274247171,0.0,249.203635341,299.044362409,6.5485168937,0.0,6.5485168937
 07/10  20:00:00,1082.69888875,29.6300760394,432.577370161,0.0,149.522181205,249.203635341,4.37515641303,0.0,4.37515641303
 07/10  21:00:00,1058.97005902,29.6253840405,410.260198675,0.0,149.522181205,249.203635341,4.36256480422,0.0,4.36256480422
 07/10  22:00:00,349.356666494,0.0,0.0,0.0,49.8407270682,199.362908273,2.18921855676,0.0,2.18921855676
 07/10  23:00:00,299.991907367,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909735648,0.0,2.18909735648
 07/10  24:00:00,287.769709553,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924834026,0.0,2.18924834026
 07/11  01:00:00,287.769707274,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912094818,0.0,2.18912094818
 07/11  02:00:00,287.769707317,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/11  03:00:00,287.769707303,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892681289,0.0,2.1892681289
 07/11  04:00:00,299.991905115,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914366004,0.0,2.18914366004
 07/11  05:00:00,340.814340931,0.0,0.0,0.0,49.8407270682,199.362908273,4.36228120604,0.0,4.36228120604
 07/11  06:00:00,523.09260485,33.4093215546,65.0568687605,0.0,49.8407270682,199.362908273,27.20100225,25.0104659455,2.19053630457
 07/11  07:00:00,754.245505752,29.6253840405,172.266943378,0.0,149.522181205,199.362908273,32.542099769,25.9850345707,6.55706519829
 07/11  08:00:00,1523.57438433,32.5121967437,380.175725094,0.0,448.566543614,448.566543614,14.1930619768,1.03036908328,13.1626928935
 07/11  09:00:00,1533.99018077,35.7080563799,419.830976255,0.0,448.566543614,448.566543614,13.1952154662,0.0199924239711,13.1752230422
 07/11  10:00:00,1511.40500249,36.6013741027,441.09682835,0.0,448.566543614,448.566543614,14.1631356254,0.0,14.1631356254
 07/11  11:00:00,1525.02384295,37.1223370708,451.676905525,0.0,448.566543614,448.566543614,16.6306647113,0.0,16.6306647113
 07/11  12:00:00,1489.5457685,34.0283464502,469.129068233,0.0,448.566543614,398.725816546,19.8803217827,0.0,19.8803217827
 07/11  13:00:00,1533.31930494,39.4257840712,457.665781857,0.0,448.566543614,448.566543614,19.8603273129,0.0,19.8603273129
 07/11  14:00:00,1523.54083613,41.2476861834,446.074363701,0.0,448.566543614,448.566543614,13.1558643454,0.0,13.1558643454
 07/11  15:00:00,1522.81076888,41.5559987334,445.036430849,0.0,448.566543614,448.566543614,10.9653953755,0.0,10.9653953755
 07/11  16:00:00,1570.62622746,43.1286656953,442.38550915,0.0,448.566543614,448.566543614,15.3995626691,0.0,15.3995626691
 07/11  17:00:00,1462.46409077,39.6093970323,450.606282309,0.0,348.885089477,398.725816546,8.75557301676,0.0,8.75557301676
 07/11  18:00:00,1282.98876649,32.8825515902,477.222951132,0.0,249.203635341,299.044362409,8.74224470584,0.0,8.74224470584
 07/11  19:00:00,1259.11763123,30.6801103232,480.00133819,0.0,249.203635341,299.044362409,6.54834378994,0.0,6.54834378994
 07/11  20:00:00,1105.47243933,29.6297473072,452.525361748,0.0,149.522181205,249.203635341,4.37586399898,0.0,4.37586399898
 07/11  21:00:00,1077.79590563,29.6253840405,425.621528588,0.0,149.522181205,249.203635341,4.36243581649,0.0,4.36243581649
 07/11  22:00:00,349.356664317,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915359749,0.0,2.18915359749
 07/11  23:00:00,299.991905268,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902879474,0.0,2.18902879474
 07/11  24:00:00,287.769707318,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917575902,0.0,2.18917575902
 07/12  01:00:00,287.769705184,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904490698,0.0,2.18904490698
 07/12  02:00:00,287.769705193,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/12  03:00:00,287.769705184,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918817799,0.0,2.18918817799
 07/12  04:00:00,299.991903094,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906017628,0.0,2.18906017628
 07/12  05:00:00,340.814337744,0.0,0.0,0.0,49.8407270682,199.362908273,4.36250846972,0.0,4.36250846972
 07/12  06:00:00,567.607978716,33.7866677005,108.165213529,0.0,49.8407270682,199.362908273,12.5377859992,10.3473483441,2.19043765507
 07/12  07:00:00,779.178894151,29.6253840405,196.906501653,0.0,149.522181205,199.362908273,22.0597168838,15.5030534823,6.55666340154
 07/12  08:00:00,1503.20613789,32.0201184571,365.095275973,0.0,448.566543614,448.566543614,13.2195132047,0.0573307531844,13.1621824515
 07/12  09:00:00,1512.87660035,34.3711837943,402.143485397,0.0,448.566543614,448.566543614,13.1739584256,0.0,13.1739584256
 07/12  10:00:00,1503.75386492,36.3218892406,435.128959214,0.0,448.566543614,448.566543614,13.1812625399,0.0,13.1812625399
 07/12  11:00:00,1526.43125934,38.3312033625,452.07768324,0.0,448.566543614,448.566543614,17.6151082749,0.0,17.6151082749
 07/12  12:00:00,1474.68266172,36.0068379148,452.287493907,0.0,448.566543614,398.725816546,19.8772689293,0.0,19.8772689293
 07/12  13:00:00,1522.35365342,41.5640655283,444.561871219,0.0,448.566543614,448.566543614,19.8596523076,0.0,19.8596523076
 07/12  14:00:00,1520.31048411,42.2280069901,441.863700874,0.0,448.566543614,448.566543614,10.9650692017,0.0,10.9650692017
 07/12  15:00:00,1519.64856499,42.271498086,441.158748617,0.0,448.566543614,448.566543614,13.1546049935,0.0,13.1546049935
 07/12  16:00:00,1554.63600762,41.6210738567,427.943687945,0.0,448.566543614,448.566543614,15.3987088824,0.0,15.3987088824
 07/12  17:00:00,1437.92933696,35.9604883276,429.781807967,0.0,348.885089477,398.725816546,8.7551676464,0.0,8.7551676464
 07/12  18:00:00,1258.64630579,29.9755878365,455.787463871,0.0,249.203635341,299.044362409,8.74155979076,0.0,8.74155979076
 07/12  19:00:00,1233.22791054,29.6940243444,455.097709847,0.0,249.203635341,299.044362409,4.37239291508,0.0,4.37239291508
 07/12  20:00:00,1114.79402106,29.6253840405,460.619321965,0.0,149.522181205,249.203635341,11.1927429521,4.64017308303,6.55256986904
 07/12  21:00:00,1122.56055269,29.6253840405,467.19666728,0.0,149.522181205,249.203635341,17.9495133154,13.5871221092,4.36239120622
 07/12  22:00:00,349.356662322,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/12  23:00:00,299.991903151,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925987441,0.0,2.18925987441
 07/12  24:00:00,287.769705321,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913166177,0.0,2.18913166177
 07/13  01:00:00,287.769703382,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926935492,0.0,2.18926935492
 07/13  02:00:00,287.769703324,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913915089,0.0,2.18913915089
 07/13  03:00:00,287.76970345,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890078029,0.0,2.1890078029
 07/13  04:00:00,299.99190118,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914702794,0.0,2.18914702794
 07/13  05:00:00,340.814334051,0.0,0.0,0.0,49.8407270682,199.362908273,2.19104813114,0.0,2.19104813114
 07/13  06:00:00,921.413577466,34.7885910771,437.230625973,0.0,49.8407270682,199.362908273,12.6598484534,8.2984419271,4.3614065263
 07/13  07:00:00,1049.33999838,29.6253840405,446.187278721,0.0,149.522181205,199.362908273,17.2493158879,10.6922814594,6.55703442851
 07/13  08:00:00,1581.46589136,32.9103782044,427.639516454,0.0,448.566543614,448.566543614,13.1606324517,0.0,13.1606324517
 07/13  09:00:00,1530.43789558,36.9434418675,413.076387911,0.0,448.566543614,448.566543614,13.1704400502,0.0,13.1704400502
 07/13  10:00:00,1491.79266432,40.5836143567,417.349059054,0.0,448.566543614,448.566543614,13.1775089669,0.0,13.1775089669
 07/13  11:00:00,1502.84111053,41.3927516973,428.861740167,0.0,448.566543614,448.566543614,17.6145983769,0.0,17.6145983769
 07/13  12:00:00,1468.11947356,36.9983744994,444.825946197,0.0,448.566543614,398.725816546,19.8792873138,0.0,19.8792873138
 07/13  13:00:00,1518.50457066,42.5063316601,439.770543569,0.0,448.566543614,448.566543614,19.8583140766,0.0,19.8583140766
 07/13  14:00:00,1517.34247537,43.3524877343,437.771231017,0.0,448.566543614,448.566543614,10.9697614058,0.0,10.9697614058
 07/13  15:00:00,1515.92746561,44.7657620384,434.943388244,0.0,448.566543614,448.566543614,10.9622224893,0.0,10.9622224893
 07/13  16:00:00,1565.66604173,48.5731613503,431.980863976,0.0,448.566543614,448.566543614,17.5968007865,0.0,17.5968007865
 07/13  17:00:00,1452.35536682,42.8612568984,437.245723648,0.0,348.885089477,398.725816546,8.75581490013,0.0,8.75581490013
 07/13  18:00:00,1258.70215444,33.8528117301,451.966096357,0.0,249.203635341,299.044362409,6.56092761056,0.0,6.56092761056
 07/13  19:00:00,1232.8638158,31.0823190141,453.578596684,0.0,249.203635341,299.044362409,6.54848680718,0.0,6.54848680718
 07/13  20:00:00,1099.63346203,29.6499089418,445.532752337,0.0,149.522181205,249.203635341,6.55266986443,0.0,6.55266986443
 07/13  21:00:00,1112.78927399,29.6253840405,457.435423847,0.0,149.522181205,249.203635341,2.19127552791,0.0,2.19127552791
 07/13  22:00:00,349.356660509,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913562159,0.0,2.18913562159
 07/13  23:00:00,299.991901359,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900304375,0.0,2.18900304375
 07/13  24:00:00,287.769703429,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914198948,0.0,2.18914198948
 07/14  01:00:00,287.769701461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900550324,0.0,2.18900550324
 07/14  02:00:00,287.76970132,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914101723,0.0,2.18914101723
 07/14  03:00:00,287.769701353,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900630126,0.0,2.18900630126
 07/14  04:00:00,299.99189898,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914158406,0.0,2.18914158406
 07/14  05:00:00,340.814330401,0.0,0.0,0.0,49.8407270682,199.362908273,2.19104629218,0.0,2.19104629218
 07/14  06:00:00,924.168362486,34.3722123417,448.551959234,0.0,49.8407270682,199.362908273,3.00236383631,0.811831435708,2.1905324006
 07/14  07:00:00,1011.45803166,29.6253840405,415.849349716,0.0,149.522181205,199.362908273,8.90723298326,2.35028156719,6.55695141607
 07/14  08:00:00,1577.03449041,34.3072370526,426.357793247,0.0,448.566543614,448.566543614,13.1635627236,0.0,13.1635627236
 07/14  09:00:00,1575.11786407,37.9322394981,453.355611181,0.0,448.566543614,448.566543614,13.1755281687,0.0,13.1755281687
 07/14  10:00:00,1538.89517443,40.1245552259,462.549633357,0.0,448.566543614,448.566543614,15.3745714778,0.0,15.3745714778
 07/14  11:00:00,1531.78375974,40.2266976801,455.332522063,0.0,448.566543614,448.566543614,15.411900722,0.0,15.411900722
 07/14  12:00:00,1489.20219267,36.2176943329,466.596214803,0.0,448.566543614,398.725816546,19.8774212222,0.0,19.8774212222
 07/14  13:00:00,1523.51591839,41.6169650803,445.67127901,0.0,448.566543614,448.566543614,19.8592091677,0.0,19.8592091677
 07/14  14:00:00,1512.07623463,42.3082544049,433.549233036,0.0,448.566543614,448.566543614,10.9648640028,0.0,10.9648640028
 07/14  15:00:00,1517.36383579,43.7577733781,437.387769912,0.0,448.566543614,448.566543614,13.1541011337,0.0,13.1541011337
 07/14  16:00:00,1563.77319436,47.2026083239,431.458584559,0.0,448.566543614,448.566543614,15.3974749226,0.0,15.3974749226
 07/14  17:00:00,1439.20756335,41.8943618077,425.064822281,0.0,348.885089477,398.725816546,8.75453269384,0.0,8.75453269384
 07/14  18:00:00,1251.86242984,34.0296362447,444.94955667,0.0,249.203635341,299.044362409,8.74086013822,0.0,8.74086013822
 07/14  19:00:00,1238.56788985,31.4876071857,458.644118845,0.0,249.203635341,299.044362409,4.37203658852,0.0,4.37203658852
 07/14  20:00:00,1121.93222835,29.6707568525,469.831808999,0.0,149.522181205,249.203635341,6.55238526038,0.0,6.55238526038
 07/14  21:00:00,1066.39952831,29.6253840405,417.476879611,0.0,149.522181205,249.203635341,2.19105929219,0.0,2.19105929219
 07/14  22:00:00,349.356658152,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918852066,0.0,2.18918852066
 07/14  23:00:00,299.991899033,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906826942,0.0,2.18906826942
 07/14  24:00:00,287.769701314,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920313757,0.0,2.18920313757
 07/15  01:00:00,237.928972303,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906441359,0.0,2.18906441359
 07/15  02:00:00,237.928972361,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919601665,0.0,2.18919601665
 07/15  03:00:00,237.928972373,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905813238,0.0,2.18905813238
 07/15  04:00:00,250.15117019,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918950977,0.0,2.18918950977
 07/15  05:00:00,266.053236488,0.0,0.0,0.0,24.9203635341,149.522181205,2.1912155404,0.0,2.1912155404
 07/15  06:00:00,517.837995257,33.4114078933,59.9734480334,0.0,49.8407270682,199.362908273,12.6737662142,8.31246392816,4.36130228608
 07/15  07:00:00,618.08661695,29.7606205655,136.725872807,0.0,49.8407270682,199.362908273,20.5954995308,18.4021956776,2.19330385323
 07/15  08:00:00,1063.60999786,31.5024235962,326.207631347,0.0,249.203635341,249.203635341,13.5749686694,7.02677081,6.54819785944
 07/15  09:00:00,1095.64697741,32.2056096441,389.02443818,0.0,249.203635341,249.203635341,8.8400786072,2.27977346204,6.56030514517
 07/15  10:00:00,1070.52088065,31.7257684332,408.795720292,0.0,249.203635341,249.203635341,9.65241245869,0.916867753195,8.7355447055
 07/15  11:00:00,1089.68198446,30.0486617497,426.335737173,0.0,249.203635341,249.203635341,7.00988291112,0.444424645243,6.56545826588
 07/15  12:00:00,1099.05735316,29.6253840405,432.492906325,0.0,249.203635341,249.203635341,8.7885342684,0.0500479907652,8.73848627763
 07/15  13:00:00,1099.76123106,29.6405179279,432.634488226,0.0,249.203635341,249.203635341,6.55674195268,0.0,6.55674195268
 07/15  14:00:00,856.203501503,29.6253840405,438.297310257,0.0,74.7610906023,174.442544739,4.37176136766,0.0,4.37176136766
 07/15  15:00:00,867.829811274,29.6253840405,449.924511948,0.0,74.7610906023,174.442544739,6.54448575263,0.0,6.54448575263
 07/15  16:00:00,925.544319094,30.4318779065,457.943288836,0.0,74.7610906023,174.442544739,4.37052511806,0.0,4.37052511806
 07/15  17:00:00,890.57226547,31.7633578633,459.737374702,0.0,24.9203635341,149.522181205,2.19039657469,0.0,2.19039657469
 07/15  18:00:00,739.96446996,21.8267882455,343.081820579,0.0,24.9203635341,149.522181205,2.1905809627,0.0,2.1905809627
 07/15  19:00:00,649.426467663,19.0289192372,289.905039859,0.0,24.9203635341,149.522181205,4.3611740275,0.0,4.3611740275
 07/15  20:00:00,574.234456248,14.2182988385,210.959964346,0.0,24.9203635341,149.522181205,2.19064087087,0.0,2.19064087087
 07/15  21:00:00,371.455681582,1.1974284394,32.5067199075,0.0,24.9203635341,149.522181205,2.19211541386,0.0,2.19211541386
 07/15  22:00:00,274.595565677,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916339999,0.0,2.18916339999
 07/15  23:00:00,250.151170105,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902435519,0.0,2.18902435519
 07/15  24:00:00,237.928972316,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915556053,0.0,2.18915556053
 07/16  01:00:00,237.928525079,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884731877,0.0,2.1884731877
 07/16  02:00:00,237.928525068,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849605537,0.0,2.18849605537
 07/16  03:00:00,237.928524556,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  04:00:00,250.150722342,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851871387,0.0,2.18851871387
 07/16  05:00:00,266.052788612,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060623014,0.0,2.19060623014
 07/16  06:00:00,272.221909267,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851782127,0.0,2.18851782127
 07/16  07:00:00,445.396450223,12.6376916004,87.2643986236,0.0,24.9203635341,149.522181205,2.18846670896,0.0,2.18846670896
 07/16  08:00:00,693.891047243,23.330431251,288.94044388,0.0,24.9203635341,149.522181205,2.18851879884,0.0,2.18851879884
 07/16  09:00:00,646.530240287,19.4254832104,279.359796552,0.0,24.9203635341,149.522181205,2.18849690848,0.0,2.18849690848
 07/16  10:00:00,700.5632771,23.4428275595,369.198308006,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  11:00:00,659.129331211,19.3606924446,335.180825004,0.0,24.9203635341,149.522181205,2.18991099472,0.0,2.18991099472
 07/16  12:00:00,692.864239852,19.4183730257,368.96136345,0.0,24.9203635341,149.522181205,2.18992374318,0.0,2.18992374318
 07/16  13:00:00,651.827757435,17.424947002,331.606569128,0.0,24.9203635341,149.522181205,4.36411371311,0.0,4.36411371311
 07/16  14:00:00,586.539456404,12.5191555315,280.655157002,0.0,24.9203635341,149.522181205,2.1899172674,0.0,2.1899172674
 07/16  15:00:00,623.918525419,15.7282059349,306.850261579,0.0,24.9203635341,149.522181205,2.18851479713,0.0,2.18851479713
 07/16  16:00:00,805.795545818,22.9619710653,425.861357519,0.0,24.9203635341,149.522181205,2.18849276447,0.0,2.18849276447
 07/16  17:00:00,806.262381203,19.9799341586,395.458138119,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  18:00:00,843.684174928,23.0706858518,427.122494962,0.0,24.9203635341,149.522181205,2.18851497852,0.0,2.18851497852
 07/16  19:00:00,772.698712391,19.8506361989,386.625808878,0.0,24.9203635341,149.522181205,2.18849295433,0.0,2.18849295433
 07/16  20:00:00,774.381653411,18.7354689169,365.221512073,0.0,24.9203635341,149.522181205,2.18851517652,0.0,2.18851517652
 07/16  21:00:00,386.195625569,1.11759987677,49.6630584153,0.0,24.9203635341,149.522181205,2.19062367873,0.0,2.19062367873
 07/16  22:00:00,274.595118232,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883342721,0.0,2.1883342721
 07/16  23:00:00,250.150722091,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  24:00:00,237.928524699,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835662407,0.0,2.18835662407
 07/17  01:00:00,287.769695622,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891832503,0.0,2.1891832503
 07/17  02:00:00,287.76969565,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903927781,0.0,2.18903927781
 07/17  03:00:00,287.769695663,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916352568,0.0,2.18916352568
 07/17  04:00:00,299.991893476,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901935997,0.0,2.18901935997
 07/17  05:00:00,340.814321029,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102917907,0.0,2.19102917907
 07/17  06:00:00,786.833175305,31.475898126,324.470617601,0.0,49.8407270682,199.362908273,9.55454146226,7.36398473929,2.19055672297
 07/17  07:00:00,980.796988855,29.6253840405,390.174032763,0.0,149.522181205,199.362908273,14.5530677475,5.81853472996,8.7345330175
 07/17  08:00:00,1567.09748749,29.6253840405,419.62468681,0.0,448.566543614,448.566543614,10.9725078581,0.0,10.9725078581
 07/17  09:00:00,1575.22098517,30.7068380962,459.4048678,0.0,448.566543614,448.566543614,13.176207788,0.0,13.176207788
 07/17  10:00:00,1519.20901686,32.556831154,450.431250732,0.0,448.566543614,448.566543614,15.37089597,0.0,15.37089597
 07/17  11:00:00,1527.54735757,34.0582531894,457.264617631,0.0,448.566543614,448.566543614,15.4112904854,0.0,15.4112904854
 07/17  12:00:00,1481.15735304,32.177012942,462.592121669,0.0,448.566543614,398.725816546,19.8753214146,0.0,19.8753214146
 07/17  13:00:00,1525.93946048,36.9507817343,452.761066823,0.0,448.566543614,448.566543614,19.8562696287,0.0,19.8562696287
 07/17  14:00:00,1521.60005689,38.7293865455,446.651960523,0.0,448.566543614,448.566543614,10.9650110276,0.0,10.9650110276
 07/17  15:00:00,1517.5285743,41.1854653476,440.124854723,0.0,448.566543614,448.566543614,13.1518660089,0.0,13.1518660089
 07/17  16:00:00,1562.82026759,45.3436699485,432.364644891,0.0,448.566543614,448.566543614,15.3961402684,0.0,15.3961402684
 07/17  17:00:00,1453.13722073,40.722659543,440.166214303,0.0,348.885089477,398.725816546,8.75517080172,0.0,8.75517080172
 07/17  18:00:00,1267.76158574,33.0701499396,461.808222334,0.0,249.203635341,299.044362409,6.56029646932,0.0,6.56029646932
 07/17  19:00:00,1254.88113788,30.6439266709,475.801064136,0.0,249.203635341,299.044362409,6.54811809052,0.0,6.54811809052
 07/17  20:00:00,1141.81748635,29.6515823704,487.620047932,0.0,149.522181205,249.203635341,6.55286944577,0.0,6.55286944577
 07/17  21:00:00,1133.42963622,29.6253840405,478.075798625,0.0,149.522181205,249.203635341,2.19136724782,0.0,2.19136724782
 07/17  22:00:00,349.356652589,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923194165,0.0,2.18923194165
 07/17  23:00:00,299.991893419,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908686128,0.0,2.18908686128
 07/17  24:00:00,287.769695711,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892106467,0.0,2.1892106467
 07/18  01:00:00,287.76969382,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906203036,0.0,2.18906203036
 07/18  02:00:00,287.76969384,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918284819,0.0,2.18918284819
 07/18  03:00:00,287.769693765,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903580821,0.0,2.18903580821
 07/18  04:00:00,299.991891494,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891564924,0.0,2.1891564924
 07/18  05:00:00,340.814318245,0.0,0.0,0.0,49.8407270682,199.362908273,2.19103035959,0.0,2.19103035959
 07/18  06:00:00,947.220722989,34.4282676389,465.441699432,0.0,49.8407270682,199.362908273,2.19050706896,0.0,2.19050706896
 07/18  07:00:00,1070.98308006,30.2851372878,467.178534611,0.0,149.522181205,199.362908273,6.55633814947,0.0,6.55633814947
 07/18  08:00:00,1594.34394423,37.1030803085,435.466343708,0.0,448.566543614,448.566543614,13.1617362781,0.0,13.1617362781
 07/18  09:00:00,1548.40800422,41.7181880203,421.647590794,0.0,448.566543614,448.566543614,13.1730405462,0.0,13.1730405462
 07/18  10:00:00,1513.40750251,43.9016527914,433.284926263,0.0,448.566543614,448.566543614,13.1793820026,0.0,13.1793820026
 07/18  11:00:00,1514.17800393,43.4697190243,434.483808525,0.0,448.566543614,448.566543614,17.610665199,0.0,17.610665199
 07/18  12:00:00,1467.36617341,38.8530968213,442.124878158,0.0,448.566543614,398.725816546,19.8778755112,0.0,19.8778755112
 07/18  13:00:00,1515.86802793,44.6892255592,434.951212242,0.0,448.566543614,448.566543614,19.8554625778,0.0,19.8554625778
 07/18  14:00:00,1514.62892711,47.5790375728,430.831197712,0.0,448.566543614,448.566543614,10.9682856044,0.0,10.9682856044
 07/18  15:00:00,1514.56952629,49.8334685648,428.517804325,0.0,448.566543614,448.566543614,10.9619664704,0.0,10.9619664704
 07/18  16:00:00,1562.89730652,52.5101436541,425.275232919,0.0,448.566543614,448.566543614,15.3951457206,0.0,15.3951457206
 07/18  17:00:00,1450.64563284,44.6283725987,433.76892148,0.0,348.885089477,398.725816546,10.9377001502,0.0,10.9377001502
 07/18  18:00:00,1264.95023634,33.8505442104,458.216485048,0.0,249.203635341,299.044362409,6.56022315772,0.0,6.56022315772
 07/18  19:00:00,1249.13602222,31.7856061523,468.914274647,0.0,249.203635341,299.044362409,6.54793582385,0.0,6.54793582385
 07/18  20:00:00,1134.0412128,29.9423244736,479.553037751,0.0,149.522181205,249.203635341,4.37474183495,0.0,4.37474183495
 07/18  21:00:00,1141.8918786,29.6522777258,486.5111499,0.0,149.522181205,249.203635341,4.36226281438,0.0,4.36226281438
 07/18  22:00:00,349.356650537,0.0,0.0,0.0,49.8407270682,199.362908273,2.18906274724,0.0,2.18906274724
 07/18  23:00:00,299.991891442,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918311834,0.0,2.18918311834
 07/18  24:00:00,287.769693531,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903581204,0.0,2.18903581204
 07/19  01:00:00,287.769691782,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/19  02:00:00,287.7696918,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891508814,0.0,2.1891508814
 07/19  03:00:00,287.769691939,0.0,0.0,0.0,24.9203635341,199.362908273,2.189001016,0.0,2.189001016
 07/19  04:00:00,299.991889795,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911847666,0.0,2.18911847666
 07/19  05:00:00,349.357982784,0.0,0.0,0.0,49.8407270682,199.362908273,4.36235431354,0.0,4.36235431354
 07/19  06:00:00,951.281286057,34.9941423801,468.514026536,0.0,49.8407270682,199.362908273,2.19049414444,0.0,2.19049414444
 07/19  07:00:00,1065.80010763,30.0353055529,462.245397305,0.0,149.522181205,199.362908273,6.56106133452,0.00400454367371,6.55705679084
 07/19  08:00:00,1604.49212447,39.0334859453,443.684126453,0.0,448.566543614,448.566543614,13.1574386758,0.0,13.1574386758
 07/19  09:00:00,1542.19590425,43.5101534079,413.731752669,0.0,448.566543614,448.566543614,13.1680207448,0.0,13.1680207448
 07/19  10:00:00,1512.28054089,45.4110540696,430.648588153,0.0,448.566543614,448.566543614,13.1741376615,0.0,13.1741376615
 07/19  11:00:00,1512.39073131,46.0824069604,430.083860821,0.0,448.566543614,448.566543614,15.4115176694,0.0,15.4115176694
 07/19  12:00:00,1465.7530673,41.8734171531,437.491470133,0.0,448.566543614,398.725816546,19.8776257751,0.0,19.8776257751
 07/19  13:00:00,1518.72280033,47.7886877286,434.706543462,0.0,448.566543614,448.566543614,19.8553268317,0.0,19.8553268317
 07/19  14:00:00,1516.98457268,48.5611376199,432.204751172,0.0,448.566543614,448.566543614,13.15275801,0.0,13.15275801
 07/19  15:00:00,1518.29408923,51.5617823994,430.514073306,0.0,448.566543614,448.566543614,10.9635281848,0.0,10.9635281848
 07/19  16:00:00,1570.23164308,55.7945485172,429.32517357,0.0,448.566543614,448.566543614,15.394588057,0.0,15.394588057
 07/19  17:00:00,1453.60956033,48.7774323791,432.583798847,0.0,348.885089477,398.725816546,8.75429349525,0.0,8.75429349525
 07/19  18:00:00,1253.97866425,38.6570802672,442.438385402,0.0,249.203635341,299.044362409,8.74024567671,0.0,8.74024567671
 07/19  19:00:00,1232.74680072,35.4580293933,448.85263519,0.0,249.203635341,299.044362409,4.37193658937,0.0,4.37193658937
 07/19  20:00:00,1120.12075968,30.4742478029,465.100667193,0.0,149.522181205,249.203635341,6.55219625866,0.0,6.55219625866
 07/19  21:00:00,1127.46819711,29.7167967827,472.022952728,0.0,149.522181205,249.203635341,2.19102242324,0.0,2.19102242324
 07/19  22:00:00,349.356648979,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920865331,0.0,2.18920865331
 07/19  23:00:00,447.365939606,1.1974284394,107.097972986,0.0,24.9203635341,199.362908273,2.1892014006,0.0,2.1892014006
 07/19  24:00:00,287.769692098,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899641787,0.0,2.18899641787
 07/20  01:00:00,287.769690376,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910961479,0.0,2.18910961479
 07/20  02:00:00,430.027557228,1.1974284394,101.981789753,0.0,24.9203635341,199.362908273,2.18909147851,0.0,2.18909147851
 07/20  03:00:00,287.769690313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907129262,0.0,2.18907129262
 07/20  04:00:00,299.991888124,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891853046,0.0,2.1891853046
 07/20  05:00:00,349.357979298,0.0,0.0,0.0,49.8407270682,199.362908273,2.19104525053,0.0,2.19104525053
 07/20  06:00:00,912.352755691,38.0873243338,425.070120433,0.0,49.8407270682,199.362908273,2.40202676654,0.211509117565,2.19051764897
 07/20  07:00:00,1030.60772236,29.6253840405,429.716220644,0.0,149.522181205,199.362908273,6.5564463171,0.0,6.5564463171
 07/20  08:00:00,1578.32062193,37.2393977896,421.843002902,0.0,448.566543614,448.566543614,13.1610497332,0.0,13.1610497332
 07/20  09:00:00,1564.98040386,40.9016714639,438.969495771,0.0,448.566543614,448.566543614,13.1720505,0.0,13.1720505
 07/20  10:00:00,1519.49132836,43.095675329,440.399958044,0.0,448.566543614,448.566543614,13.1781001804,0.0,13.1781001804
 07/20  11:00:00,1522.17503188,45.1069738602,441.801313657,0.0,448.566543614,448.566543614,17.608457023,0.0,17.608457023
 07/20  12:00:00,1469.05954921,41.6272101976,441.099056747,0.0,448.566543614,398.725816546,19.8745006376,0.0,19.8745006376
 07/20  13:00:00,1521.70525673,48.0879479251,437.543505462,0.0,448.566543614,448.566543614,17.6481587294,0.0,17.6481587294
 07/20  14:00:00,1523.49382333,48.2259139714,440.120638392,0.0,448.566543614,448.566543614,13.156017795,0.0,13.156017795
 07/20  15:00:00,1526.75894272,51.5018864133,440.750318961,0.0,448.566543614,448.566543614,10.9620654617,0.0,10.9620654617
 07/20  16:00:00,1573.19867061,49.7089256299,440.101391573,0.0,448.566543614,448.566543614,15.39585045,0.0,15.39585045
 07/20  17:00:00,1455.18291798,42.0907794454,441.059270836,0.0,348.885089477,398.725816546,8.75374797991,0.0,8.75374797991
 07/20  18:00:00,1256.91378671,34.4400994754,449.590495599,0.0,249.203635341,299.044362409,8.74014257741,0.0,8.74014257741
 07/20  19:00:00,1236.3185022,32.2263482586,455.656022385,0.0,249.203635341,299.044362409,4.37216367397,0.0,4.37216367397
 07/20  20:00:00,1116.93813999,30.0411507655,462.351151491,0.0,149.522181205,249.203635341,6.55193420417,0.0,6.55193420417
 07/20  21:00:00,1122.88516866,29.636881524,467.519841297,0.0,149.522181205,249.203635341,4.36204516578,0.0,4.36204516578
 07/20  22:00:00,349.356647245,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/20  23:00:00,299.991888111,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908082994,0.0,2.18908082994
 07/20  24:00:00,287.769690447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919463663,0.0,2.18919463663
 07/21  01:00:00,342.637090914,0.399142813134,41.4420367054,0.0,24.9203635341,199.362908273,2.18903867027,0.0,2.18903867027
 07/21  02:00:00,392.170542333,0.798285626268,77.5501256203,0.0,24.9203635341,199.362908273,2.18920456635,0.0,2.18920456635
 07/21  03:00:00,287.76968886,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889946584,0.0,2.1889946584
 07/21  04:00:00,299.991886624,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910575479,0.0,2.18910575479
 07/21  05:00:00,349.35797672,0.0,0.0,0.0,49.8407270682,199.362908273,2.19108687794,0.0,2.19108687794
 07/21  06:00:00,910.171994578,38.1755163877,423.53605257,0.0,49.8407270682,199.362908273,4.3761078956,0.0152173113302,4.36089058427
 07/21  07:00:00,1029.36870262,29.6253840405,429.203068429,0.0,149.522181205,199.362908273,6.5551813347,0.0,6.5551813347
 07/21  08:00:00,1604.56131515,38.2183742125,444.568452585,0.0,448.566543614,448.566543614,10.9704244677,0.0,10.9704244677
 07/21  09:00:00,1565.89078616,45.9857939069,434.795767185,0.0,448.566543614,448.566543614,13.1744231204,0.0,13.1744231204
 07/21  10:00:00,1520.99085707,48.4824921665,436.569994992,0.0,448.566543614,448.566543614,15.3720132038,0.0,15.3720132038
 07/21  11:00:00,1523.57555397,47.9818536955,440.536108304,0.0,448.566543614,448.566543614,15.4075309115,0.0,15.4075309115
 07/21  12:00:00,1470.4316339,41.6670471609,442.989873454,0.0,448.566543614,398.725816546,19.8689981195,0.0,19.8689981195
 07/21  13:00:00,1521.54471713,45.601077816,439.71610558,0.0,448.566543614,448.566543614,19.8541190377,0.0,19.8541190377
 07/21  14:00:00,1522.3741893,47.2166425467,439.581053828,0.0,448.566543614,448.566543614,10.9675995292,0.0,10.9675995292
 07/21  15:00:00,1527.01641272,48.7575369386,444.188270132,0.0,448.566543614,448.566543614,10.9610572824,0.0,10.9610572824
 07/21  16:00:00,1590.91712299,53.1950645247,456.452050007,0.0,448.566543614,448.566543614,15.3952167748,0.0,15.3952167748
 07/21  17:00:00,1470.40338048,43.7776678199,459.195582433,0.0,348.885089477,398.725816546,10.9375794389,0.0,10.9375794389
 07/21  18:00:00,1257.30980326,34.2544942451,450.952744744,0.0,249.203635341,299.044362409,6.56034876203,0.0,6.56034876203
 07/21  19:00:00,1235.68981429,32.3487553232,454.904932503,0.0,249.203635341,299.044362409,4.37183689936,0.0,4.37183689936
 07/21  20:00:00,1119.26053643,30.1272094429,464.58749461,0.0,149.522181205,249.203635341,6.5525209034,0.0,6.5525209034
 07/21  21:00:00,1124.74049732,29.6609399786,469.351113917,0.0,149.522181205,249.203635341,4.36243942368,0.0,4.36243942368
 07/21  22:00:00,349.35664552,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900998724,0.0,2.18900998724
 07/21  23:00:00,299.991886382,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/21  24:00:00,450.383219986,1.1974284394,122.337428322,0.0,24.9203635341,199.362908273,2.18912082849,0.0,2.18912082849
 07/22  01:00:00,237.928960068,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914119816,0.0,2.18914119816
 07/22  02:00:00,237.92896007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907090913,0.0,2.18907090913
 07/22  03:00:00,237.928960196,0.0,0.0,0.0,24.9203635341,149.522181205,2.189178907,0.0,2.189178907
 07/22  04:00:00,250.151157966,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902101335,0.0,2.18902101335
 07/22  05:00:00,274.596883933,0.0,0.0,0.0,24.9203635341,149.522181205,2.19126191866,0.0,2.19126191866
 07/22  06:00:00,913.823931518,36.8496825029,427.94949554,0.0,49.8407270682,199.362908273,4.36101880942,0.0,4.36101880942
 07/22  07:00:00,929.283677844,29.6253840405,428.525851969,0.0,49.8407270682,199.362908273,2.19297497004,0.0,2.19297497004
 07/22  08:00:00,1173.29699617,29.6418639958,424.565744181,0.0,249.203635341,249.203635341,6.54778231132,0.0,6.54778231132
 07/22  09:00:00,1160.73930402,30.1313569759,445.652467242,0.0,249.203635341,249.203635341,6.55949854992,0.0,6.55949854992
 07/22  10:00:00,1125.86973314,31.0647082214,457.318844524,0.0,249.203635341,249.203635341,6.55693772519,0.0,6.55693772519
 07/22  11:00:00,1122.73030815,31.6970179867,453.545337184,0.0,249.203635341,249.203635341,8.74602083939,0.0,8.74602083939
 07/22  12:00:00,1122.63915527,31.7513376388,453.401194671,0.0,249.203635341,249.203635341,6.55852298995,0.0,6.55852298995
 07/22  13:00:00,1123.36975087,31.9938689491,453.889701849,0.0,249.203635341,249.203635341,8.73407883076,0.0,8.73407883076
 07/22  14:00:00,876.454530207,30.8719437247,457.301817176,0.0,74.7610906023,174.442544739,4.37201070648,0.0,4.37201070648
