Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/08  21:00:00,1134.15339461,29.6253840405,478.799599138,0.0,149.522181205,249.203635341,2.19093018227,0.0,2.19093018227
 08/08  22:00:00,349.356626464,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912307595,0.0,2.18912307595
 08/08  23:00:00,299.991867361,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902302088,0.0,2.18902302088
 08/08  24:00:00,287.769669671,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909797321,0.0,2.18909797321
 08/09  01:00:00,287.769669192,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891086382,0.0,2.18891086382
 08/09  02:00:00,287.769669088,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898531428,0.0,2.18898531428
 08/09  03:00:00,287.769669005,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905959398,0.0,2.18905959398
 08/09  04:00:00,299.991866707,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887282274,0.0,2.18887282274
 08/09  05:00:00,349.357945675,0.0,0.0,0.0,49.8407270682,199.362908273,2.19104439681,0.0,2.19104439681
 08/09  06:00:00,912.899103576,33.7969893928,429.730528612,0.0,49.8407270682,199.362908273,8.69152541589,6.50107971156,2.19044570433
 08/09  07:00:00,1019.10236981,29.6253840405,421.821496229,0.0,149.522181205,199.362908273,19.409166698,12.8534754581,6.55569123993
 08/09  08:00:00,1601.50972596,33.7500271247,447.340799339,0.0,448.566543614,448.566543614,13.1544712188,0.0,13.1544712188
 08/09  09:00:00,1568.11000191,36.8255515083,446.175366299,0.0,448.566543614,448.566543614,13.1631486454,0.0,13.1631486454
 08/09  10:00:00,1503.02443406,36.4458079648,430.357902231,0.0,448.566543614,448.566543614,13.1674138577,0.0,13.1674138577
 08/09  11:00:00,1504.13347768,39.3250668366,428.584170464,0.0,448.566543614,448.566543614,15.4025302979,0.0,15.4025302979
 08/09  12:00:00,1475.89731727,36.2605722545,453.248829643,0.0,448.566543614,398.725816546,19.8662113224,0.0,19.8662113224
 08/09  13:00:00,1517.30503222,42.7708765011,438.306831946,0.0,448.566543614,448.566543614,17.6408354491,0.0,17.6408354491
 08/09  14:00:00,1514.76919667,43.2932500909,435.2574173,0.0,448.566543614,448.566543614,10.9612778392,0.0,10.9612778392
 08/09  15:00:00,1514.52621026,43.7346804352,434.573447044,0.0,448.566543614,448.566543614,13.147665257,0.0,13.147665257
 08/09  16:00:00,1564.08543378,42.7948084737,436.178906957,0.0,448.566543614,448.566543614,13.1930073818,0.0,13.1930073818
 08/09  17:00:00,1455.8710976,37.3988303782,446.224057518,0.0,348.885089477,398.725816546,10.9354053093,0.0,10.9354053093
 08/09  18:00:00,1270.68341961,31.233569053,466.566748404,0.0,249.203635341,299.044362409,6.55955612083,0.0,6.55955612083
 08/09  19:00:00,1249.82238238,30.1928530859,471.193461656,0.0,249.203635341,299.044362409,4.37130810725,0.0,4.37130810725
 08/09  20:00:00,1126.77784568,29.6253840405,455.519362663,0.0,149.522181205,249.203635341,6.55133351967,0.0,6.55133351967
 08/09  21:00:00,1135.90142527,29.6253840405,480.546260465,0.0,149.522181205,249.203635341,4.0570187342,1.86606008223,2.19095865197
 08/09  22:00:00,349.356626008,0.0,0.0,0.0,49.8407270682,199.362908273,2.18911384286,0.0,2.18911384286
 08/09  23:00:00,299.991866956,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892580304,0.0,2.18892580304
 08/09  24:00:00,287.769669224,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900015626,0.0,2.18900015626
 08/10  01:00:00,287.769668937,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907356472,0.0,2.18907356472
 08/10  02:00:00,287.769668988,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888626213,0.0,2.18888626213
 08/10  03:00:00,287.769668893,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889600453,0.0,2.1889600453
 08/10  04:00:00,299.991866631,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903365899,0.0,2.18903365899
 08/10  05:00:00,349.35794468,0.0,0.0,0.0,49.8407270682,199.362908273,2.19106817802,0.0,2.19106817802
 08/10  06:00:00,792.061654534,33.9348719437,311.510454674,0.0,49.8407270682,199.362908273,17.122463291,14.9321230184,2.1903402726
 08/10  07:00:00,811.429366092,29.6253840405,228.630794407,0.0,149.522181205,199.362908273,31.9911742574,25.4356076604,6.55556659693
 08/10  08:00:00,1462.33372283,32.0769957473,326.652255901,0.0,448.566543614,448.566543614,13.3255635928,0.169165660107,13.1563979327
 08/10  09:00:00,1479.23663424,33.9347920105,376.735693419,0.0,448.566543614,448.566543614,13.1655659897,0.0,13.1655659897
 08/10  10:00:00,1435.65889234,34.874216646,379.836012405,0.0,448.566543614,448.566543614,13.1698407372,0.0,13.1698407372
 08/10  11:00:00,1446.10901176,37.1082598739,385.940844442,0.0,448.566543614,448.566543614,15.4031168153,0.0,15.4031168153
 08/10  12:00:00,1397.79610096,35.5586669888,384.657313139,0.0,448.566543614,398.725816546,19.8620716557,0.0,19.8620716557
 08/10  13:00:00,1469.51049912,41.3235232956,397.617896418,0.0,448.566543614,448.566543614,17.6413078349,0.0,17.6413078349
 08/10  14:00:00,1486.07349478,42.1664797941,411.572101045,0.0,448.566543614,448.566543614,13.1511831147,0.0,13.1511831147
 08/10  15:00:00,1497.97667654,42.5231405802,421.816025974,0.0,448.566543614,448.566543614,10.9594166227,0.0,10.9594166227
 08/10  16:00:00,1558.25770004,43.3174545277,430.617580629,0.0,448.566543614,448.566543614,15.3896798924,0.0,15.3896798924
 08/10  17:00:00,1438.21478568,37.132065716,430.072739943,0.0,348.885089477,398.725816546,8.75309225848,0.0,8.75309225848
 08/10  18:00:00,1224.67676222,30.4757691489,423.396077934,0.0,249.203635341,299.044362409,6.55961076651,0.0,6.55961076651
 08/10  19:00:00,1188.48723201,29.8298887506,413.243595426,0.0,249.203635341,299.044362409,6.54678438543,0.0,6.54678438543
 08/10  20:00:00,1065.27577878,29.6253840405,401.305825379,0.0,149.522181205,249.203635341,5.69536768304,1.32141339386,4.37395428918
 08/10  21:00:00,1034.90521933,29.6253840405,392.125996609,0.0,149.522181205,249.203635341,15.3347587957,10.9727141074,4.36204468826
 08/10  22:00:00,349.356625385,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900817258,0.0,2.18900817258
 08/10  23:00:00,299.991866235,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  24:00:00,287.76966846,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908162391,0.0,2.18908162391
 08/11  01:00:00,287.769668334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889371563,0.0,2.18889371563
 08/11  02:00:00,287.769668414,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896689949,0.0,2.18896689949
 08/11  03:00:00,287.769668513,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903991845,0.0,2.18903991845
 08/11  04:00:00,299.991866424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911279113,0.0,2.18911279113
 08/11  05:00:00,349.357944256,0.0,0.0,0.0,49.8407270682,199.362908273,2.1910102915,0.0,2.1910102915
 08/11  06:00:00,808.689965299,33.8258596182,326.949969368,0.0,49.8407270682,199.362908273,32.2381541863,30.0476512316,2.19050295462
 08/11  07:00:00,905.690005772,29.6253840405,320.792827999,0.0,149.522181205,199.362908273,34.7706476567,26.0378608797,8.73278677702
 08/11  08:00:00,1509.13007144,31.8110083532,371.92228821,0.0,448.566543614,448.566543614,11.6562027724,0.687877345881,10.9683254265
 08/11  09:00:00,1490.1472468,33.6839134046,386.362660468,0.0,448.566543614,448.566543614,13.2401220234,0.0725498731288,13.1675721503
 08/11  10:00:00,1451.67383117,35.1749736869,392.82462393,0.0,448.566543614,448.566543614,13.1718515202,0.0,13.1718515202
 08/11  11:00:00,1476.52063646,37.260998547,411.305775576,0.0,448.566543614,448.566543614,15.4054052675,0.0,15.4054052675
 08/11  12:00:00,1444.46860391,35.5080806782,428.445503087,0.0,448.566543614,398.725816546,19.8644420801,0.0,19.8644420801
 08/11  13:00:00,1520.77878288,41.3444512784,446.45040006,0.0,448.566543614,448.566543614,18.0592572747,0.0,18.0592572747
 08/11  14:00:00,1539.82382124,42.5963762047,462.718466495,0.0,448.566543614,448.566543614,12.7372476265,0.0,12.7372476265
 08/11  15:00:00,1543.28411108,42.222333155,465.773238065,0.0,448.566543614,448.566543614,10.9593696416,0.0,10.9593696416
 08/11  16:00:00,1587.84444121,42.7920311814,459.96935484,0.0,448.566543614,448.566543614,15.3896316602,0.0,15.3896316602
 08/11  17:00:00,1465.905415,37.710128232,455.94708104,0.0,348.885089477,398.725816546,8.7518109546,0.0,8.7518109546
 08/11  18:00:00,1276.95625207,30.2657262072,473.80742646,0.0,249.203635341,299.044362409,6.55849082592,0.0,6.55849082592
 08/11  19:00:00,1261.16424737,29.8738317159,482.854349933,0.0,249.203635341,299.044362409,6.54694123502,0.0,6.54694123502
 08/11  20:00:00,1153.38089773,29.6253840405,482.12198563,0.0,149.522181205,249.203635341,5.06883951563,0.587699444583,4.48114007105
 08/11  21:00:00,1122.02218022,29.6253840405,467.044557456,0.0,149.522181205,249.203635341,13.7205857649,9.46560268104,4.2549830839
 08/11  22:00:00,349.356625386,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903520913,0.0,2.18903520913
 08/11  23:00:00,299.991866241,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910804987,0.0,2.18910804987
 08/11  24:00:00,287.769668207,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892021002,0.0,2.18892021002
 08/12  01:00:00,237.928940857,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  02:00:00,237.928940925,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899252845,0.0,2.18899252845
 08/12  03:00:00,237.928941106,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890650419,0.0,2.1890650419
 08/12  04:00:00,250.151139055,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887679144,0.0,2.18887679144
 08/12  05:00:00,274.596853858,0.0,0.0,0.0,24.9203635341,149.522181205,2.19089828388,0.0,2.19089828388
 08/12  06:00:00,948.264204104,33.3154857579,450.947183745,0.0,49.8407270682,199.362908273,30.397290812,26.0367686497,4.36052216228
 08/12  07:00:00,947.702801232,29.6253840405,446.790369992,0.0,49.8407270682,199.362908273,45.9821384737,43.7892728327,2.19286564094
 08/12  08:00:00,1196.39869303,29.6253840405,446.298746687,0.0,249.203635341,249.203635341,25.9266229241,19.3795844109,6.54703851315
 08/12  09:00:00,1159.67924916,29.6253840405,446.250613815,0.0,249.203635341,249.203635341,15.8933036308,9.33414173507,6.55916189576
 08/12  10:00:00,1126.40394218,29.6253840405,459.529491921,0.0,249.203635341,249.203635341,11.6675885879,5.11226666386,6.55532192405
 08/12  11:00:00,1139.82519807,29.6253840405,472.710160217,0.0,249.203635341,249.203635341,11.1859269394,2.44170716487,8.74421977456
 08/12  12:00:00,1117.54689106,29.6290473993,450.430826087,0.0,249.203635341,249.203635341,7.19775246234,0.641589990421,6.55616247192
 08/12  13:00:00,1143.00274629,29.8886590597,475.627951203,0.0,249.203635341,249.203635341,6.59515093106,0.0403517209434,6.55479921012
 08/12  14:00:00,896.585198064,29.6253840405,478.678860929,0.0,74.7610906023,174.442544739,6.87427158809,0.326849603114,6.54742198497
 08/12  15:00:00,897.146913991,29.6253840405,479.241695967,0.0,74.7610906023,174.442544739,4.36891684101,0.0,4.36891684101
 08/12  16:00:00,943.525302144,29.6253840405,476.730853381,0.0,74.7610906023,174.442544739,4.36972179868,0.0,4.36972179868
 08/12  17:00:00,904.518240647,29.6253840405,475.818945295,0.0,24.9203635341,149.522181205,5.49960723346,3.3091906877,2.19041654577
 08/12  18:00:00,296.66760099,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042085633,0.0,2.19042085633
 08/12  19:00:00,272.223205436,0.0,0.0,0.0,24.9203635341,149.522181205,4.36084319148,0.0,4.36084319148
 08/12  20:00:00,314.941538369,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042451927,0.0,2.19042451927
 08/12  21:00:00,299.041688468,0.0,0.0,0.0,24.9203635341,149.522181205,2.19163948782,0.0,2.19163948782
 08/12  22:00:00,274.595534558,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888854164,0.0,2.1888854164
 08/12  23:00:00,250.151138996,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889581021,0.0,2.1889581021
 08/12  24:00:00,237.928941263,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903064061,0.0,2.18903064061
 08/13  01:00:00,237.928501577,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827644079,0.0,2.18827644079
 08/13  02:00:00,237.928501043,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824837905,0.0,2.18824837905
 08/13  03:00:00,237.928500909,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  04:00:00,250.150699361,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822032322,0.0,2.18822032322
 08/13  05:00:00,274.596413469,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032084789,0.0,2.19032084789
 08/13  06:00:00,289.309219537,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832970852,0.0,2.18832970852
 08/13  07:00:00,296.666281659,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830155626,0.0,2.18830155626
 08/13  08:00:00,296.666281027,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  09:00:00,545.91122839,13.7532844413,220.956311445,0.0,24.9203635341,149.522181205,2.18827343954,0.0,2.18827343954
 08/13  10:00:00,566.189468519,14.5734302373,274.586606121,0.0,24.9203635341,149.522181205,2.18841842691,0.0,2.18841842691
 08/13  11:00:00,741.603161655,20.0288130441,415.392393183,0.0,24.9203635341,149.522181205,2.18975809598,0.0,2.18975809598
 08/13  12:00:00,608.001134717,14.7706967984,312.072817839,0.0,24.9203635341,149.522181205,2.18973833883,0.0,2.18973833883
 08/13  13:00:00,812.08219593,23.3675399345,479.384360105,0.0,24.9203635341,149.522181205,2.19186337546,0.0,2.19186337546
 08/13  14:00:00,734.026727883,18.5771719191,410.354708971,0.0,24.9203635341,149.522181205,4.35955512106,0.0,4.35955512106
 08/13  15:00:00,782.577863761,22.2331378287,454.806221163,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  16:00:00,779.414967342,17.2929429651,414.592515544,0.0,24.9203635341,149.522181205,2.18842490777,0.0,2.18842490777
 08/13  17:00:00,910.182910501,23.5434410087,491.736932375,0.0,24.9203635341,149.522181205,2.18839687459,0.0,2.18839687459
 08/13  18:00:00,731.276934618,13.8200214375,346.773515623,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  19:00:00,642.029732583,13.0756724859,292.994277139,0.0,24.9203635341,149.522181205,2.18841179618,0.0,2.18841179618
 08/13  20:00:00,323.483886231,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838273789,0.0,2.18838273789
 08/13  21:00:00,299.040809162,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026761838,0.0,2.19026761838
 08/13  22:00:00,274.595095049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827665442,0.0,2.18827665442
 08/13  23:00:00,250.150699238,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824854906,0.0,2.18824854906
 08/13  24:00:00,237.928500785,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/14  01:00:00,287.769667811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891072415,0.0,2.18891072415
 08/14  02:00:00,287.769667904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898284306,0.0,2.18898284306
 08/14  03:00:00,287.769668014,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905481656,0.0,2.18905481656
 08/14  04:00:00,299.991865917,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888660858,0.0,2.1888660858
 08/14  05:00:00,349.357943443,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102223468,0.0,2.19102223468
 08/14  06:00:00,940.887815519,36.6311047549,437.781192609,0.0,49.8407270682,199.362908273,4.36060810664,0.0,4.36060810664
 08/14  07:00:00,1046.86147242,29.6253840405,443.716777713,0.0,149.522181205,199.362908273,6.55398571287,0.0,6.55398571287
 08/14  08:00:00,1593.38388906,30.6144256189,440.995124426,0.0,448.566543614,448.566543614,10.9683275458,0.0,10.9683275458
 08/14  09:00:00,1549.06219871,32.9460842644,431.479546691,0.0,448.566543614,448.566543614,13.1675286315,0.0,13.1675286315
 08/14  10:00:00,1505.61250405,34.2110469291,435.180741446,0.0,448.566543614,448.566543614,13.171766606,0.0,13.171766606
 08/14  11:00:00,1503.44611671,35.3469755103,431.87490362,0.0,448.566543614,448.566543614,15.405230554,0.0,15.405230554
 08/14  12:00:00,1461.9838299,32.3176335432,443.278293564,0.0,448.566543614,398.725816546,19.8641026022,0.0,19.8641026022
 08/14  13:00:00,1500.30582835,36.6426402557,427.435875257,0.0,448.566543614,448.566543614,17.6409108081,0.0,17.6409108081
 08/14  14:00:00,1495.2512286,37.3690788941,421.664135471,0.0,448.566543614,448.566543614,13.1527521603,0.0,13.1527521603
 08/14  15:00:00,1497.10699932,37.7256804044,423.163238979,0.0,448.566543614,448.566543614,10.9591297455,0.0,10.9591297455
 08/14  16:00:00,1570.06755542,37.7134227682,447.242424792,0.0,448.566543614,448.566543614,15.3892240667,0.0,15.3892240667
 08/14  17:00:00,1456.28662746,33.0921584335,456.167991721,0.0,348.885089477,398.725816546,8.75158403403,0.0,8.75158403403
 08/14  18:00:00,1204.64941486,29.6326866426,411.861863054,0.0,249.203635341,299.044362409,6.55822676662,0.0,6.55822676662
 08/14  19:00:00,1172.17547962,29.6253840405,404.659245914,0.0,249.203635341,299.044362409,7.09838753037,0.551621659083,6.54676587129
 08/14  20:00:00,1049.48617189,29.6253840405,384.342008891,0.0,149.522181205,249.203635341,33.0779820802,28.7043835307,4.37359854953
 08/14  21:00:00,945.845314685,29.6253840405,305.95796637,0.0,149.522181205,249.203635341,55.2982007736,50.936094705,4.36210606863
 08/14  22:00:00,349.3566248,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897575242,0.0,2.18897575242
 08/14  23:00:00,299.991865589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904771454,0.0,2.18904771454
 08/14  24:00:00,287.769667693,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/15  01:00:00,287.769667624,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911948204,0.0,2.18911948204
 08/15  02:00:00,287.769667726,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893076559,0.0,2.18893076559
 08/15  03:00:00,287.769667846,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900274484,0.0,2.18900274484
 08/15  04:00:00,299.99186578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907458911,0.0,2.18907458911
 08/15  05:00:00,349.357943889,0.0,0.0,0.0,49.8407270682,199.362908273,2.19083366105,0.0,2.19083366105
 08/15  06:00:00,483.361051243,33.177608844,10.0797252697,0.0,49.8407270682,199.362908273,90.7648336997,86.4040193423,4.36081435738
 08/15  07:00:00,642.482284277,29.6253840405,62.9430690857,0.0,149.522181205,199.362908273,81.8220408868,75.2674285431,6.55461234372
 08/15  08:00:00,1278.09658833,30.3285121687,146.313620428,0.0,448.566543614,448.566543614,24.5934791138,13.6260379745,10.9674411393
 08/15  09:00:00,1359.04251908,31.9613041767,259.476781873,0.0,448.566543614,448.566543614,15.6468010245,2.47800123171,13.1687997928
 08/15  10:00:00,1405.08397737,32.9436425268,350.024776789,0.0,448.566543614,448.566543614,13.815724409,0.642685881071,13.1730385279
 08/15  11:00:00,1414.56914119,34.4594854574,356.504463321,0.0,448.566543614,448.566543614,15.4570333564,0.0525468320021,15.4044865244
 08/15  12:00:00,1367.18799797,33.1177669376,359.324798016,0.0,448.566543614,398.725816546,19.918502901,0.0525468616572,19.8659560393
 08/15  13:00:00,1430.81807912,38.5221282117,363.342074359,0.0,448.566543614,448.566543614,19.8455064258,0.0,19.8455064258
 08/15  14:00:00,1447.29931441,39.8085648931,374.192570331,0.0,448.566543614,448.566543614,10.964408903,0.0,10.964408903
 08/15  15:00:00,1457.46636781,39.7382729803,382.456249237,0.0,448.566543614,448.566543614,10.9585336208,0.0,10.9585336208
 08/15  16:00:00,1507.49730985,40.3757120563,383.777231836,0.0,448.566543614,448.566543614,15.3884680096,0.0,15.3884680096
 08/15  17:00:00,1389.73149174,34.8762617951,384.157136134,0.0,348.885089477,398.725816546,8.75235248624,0.0,8.75235248624
 08/15  18:00:00,1180.39798225,29.7523075147,381.437472855,0.0,249.203635341,299.044362409,6.55888533312,0.0,6.55888533312
 08/15  19:00:00,1141.56368766,29.6253840405,371.875975652,0.0,249.203635341,299.044362409,6.54733198665,0.0,6.54733198665
 08/15  20:00:00,1033.82014338,29.6253840405,365.822352714,0.0,149.522181205,249.203635341,17.3073672626,10.7566384591,6.55072880355
 08/15  21:00:00,930.951546419,29.6253840405,292.404194652,0.0,149.522181205,249.203635341,37.936892924,35.7457434037,2.19114952033
 08/15  22:00:00,349.356624988,0.0,0.0,0.0,49.8407270682,199.362908273,2.18889575336,0.0,2.18889575336
 08/15  23:00:00,299.991865722,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896780861,0.0,2.18896780861
 08/15  24:00:00,287.769667789,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890397208,0.0,2.1890397208
 08/16  01:00:00,287.769667713,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  02:00:00,287.769667683,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911158135,0.0,2.18911158135
 08/16  03:00:00,287.769667791,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889228872,0.0,2.1889228872
 08/16  04:00:00,299.991865697,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899492327,0.0,2.18899492327
 08/16  05:00:00,349.357944133,0.0,0.0,0.0,49.8407270682,199.362908273,4.36186042856,0.0,4.36186042856
 08/16  06:00:00,397.361594652,33.2253161056,0.0,0.0,49.8407270682,199.362908273,90.7265219379,88.5363215116,2.1902004263
 08/16  07:00:00,513.359751132,29.6253840405,0.0,0.0,149.522181205,199.362908273,65.0134127264,58.4582517064,6.55516101995
 08/16  08:00:00,1049.91159181,30.5300518723,0.0,0.0,448.566543614,448.566543614,26.124227766,15.1560588831,10.9681688829
 08/16  09:00:00,1170.31175411,32.4075215397,76.767773606,0.0,448.566543614,448.566543614,18.3526252591,5.18269483313,13.1699304259
 08/16  10:00:00,1292.22290189,32.8861407422,243.025949101,0.0,448.566543614,448.566543614,14.7845499499,1.61038725489,13.174162695
 08/16  11:00:00,1433.7206381,33.4582204069,377.469771635,0.0,448.566543614,448.566543614,18.1705006364,0.566473426061,17.6040272104
 08/16  12:00:00,1404.27409377,31.2087514592,396.053454465,0.0,448.566543614,398.725816546,18.3466524048,0.687864830711,17.6587875741
 08/16  13:00:00,1462.34195695,34.5353937616,399.478914854,0.0,448.566543614,448.566543614,19.8446815634,0.0,19.8446815634
 08/16  14:00:00,1469.49675291,35.2118582244,406.840556259,0.0,448.566543614,448.566543614,10.9637820643,0.0,10.9637820643
 08/16  15:00:00,1476.58379752,35.5819388447,413.268358339,0.0,448.566543614,448.566543614,10.9594990661,0.0,10.9594990661
 08/16  16:00:00,1523.45664036,35.7331043754,411.530867868,0.0,448.566543614,448.566543614,15.3897961163,0.0,15.3897961163
 08/16  17:00:00,1403.54760677,31.8612255727,408.495153277,0.0,348.885089477,398.725816546,8.89069907504,0.137573528541,8.7531255465
 08/16  18:00:00,1204.37862608,29.6253840405,409.755051898,0.0,249.203635341,299.044362409,16.0122543293,7.27355838831,8.73869594099
 08/16  19:00:00,1187.83491923,29.6253840405,416.547215362,0.0,249.203635341,299.044362409,20.0389068469,15.6677968201,4.37111002678
 08/16  20:00:00,1085.66552627,29.6253840405,414.080883077,0.0,149.522181205,249.203635341,50.964177692,44.4128924167,6.55128527526
 08/16  21:00:00,1058.07491987,29.6253840405,410.940137532,0.0,149.522181205,249.203635341,60.6995399975,58.5086033943,2.1909366032
 08/16  22:00:00,349.356625022,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907970333,0.0,2.18907970333
 08/16  23:00:00,299.991865878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889097554,0.0,2.18889097554
 08/16  24:00:00,287.769667921,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896308362,0.0,2.18896308362
 08/17  01:00:00,287.769667885,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903530997,0.0,2.18903530997
 08/17  02:00:00,287.76966779,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/17  03:00:00,287.769667767,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891072993,0.0,2.1891072993
 08/17  04:00:00,299.991865689,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891873813,0.0,2.18891873813
 08/17  05:00:00,349.357944527,0.0,0.0,0.0,49.8407270682,199.362908273,4.36183405063,0.0,4.36183405063
 08/17  06:00:00,898.203118442,33.2435956734,408.267366725,0.0,49.8407270682,199.362908273,58.2201864065,56.029800634,2.19038577246
 08/17  07:00:00,1006.94969718,29.6253840405,411.683705303,0.0,149.522181205,199.362908273,66.9194983616,60.3637706877,6.55572767387
 08/17  08:00:00,1566.4562179,30.1762865725,420.959686868,0.0,448.566543614,448.566543614,20.8492267772,9.88342562317,10.965801154
 08/17  09:00:00,1543.59309811,31.632873366,431.546229805,0.0,448.566543614,448.566543614,15.2777050939,2.10659455734,13.1711105366
 08/17  10:00:00,1518.40277792,32.4436208018,451.022034346,0.0,448.566543614,448.566543614,14.099523524,0.924182213402,13.1753413106
 08/17  11:00:00,1539.11825154,33.3660769106,469.527773021,0.0,448.566543614,448.566543614,17.8343865709,0.231046774039,17.6033397968
 08/17  12:00:00,1494.88577278,31.7733304569,476.724459515,0.0,448.566543614,398.725816546,17.7657905779,0.109443389235,17.6563471887
 08/17  13:00:00,1541.27196896,36.5808636626,468.463794944,0.0,448.566543614,448.566543614,19.8464898777,0.0,19.8464898777
 08/17  14:00:00,1541.10997154,37.9344737187,466.956978793,0.0,448.566543614,448.566543614,10.9631893629,0.0,10.9631893629
 08/17  15:00:00,1544.01083704,38.2432697777,469.549487494,0.0,448.566543614,448.566543614,10.9589403066,0.0,10.9589403066
 08/17  16:00:00,1594.09527457,37.1829093137,472.290958377,0.0,448.566543614,448.566543614,15.3891444783,0.0,15.3891444783
 08/17  17:00:00,1461.30367341,32.3052588414,458.783024631,0.0,348.885089477,398.725816546,8.75148453622,0.0,8.75148453622
 08/17  18:00:00,1251.61312134,29.6253840405,450.992546359,0.0,249.203635341,299.044362409,8.73852148246,0.0,8.73852148246
 08/17  19:00:00,1228.6397623,29.6253840405,451.984387815,0.0,249.203635341,299.044362409,10.1363424467,5.76482385162,4.3715185951
 08/17  20:00:00,1130.65203662,29.6253840405,452.230462169,0.0,149.522181205,249.203635341,47.3273888154,40.7762959443,6.55109287115
 08/17  21:00:00,1111.60398681,29.6253840405,456.575906885,0.0,149.522181205,249.203635341,57.5181698207,55.3270298779,2.19113994276
 08/17  22:00:00,349.35662498,0.0,0.0,0.0,49.8407270682,199.362908273,2.18902292681,0.0,2.18902292681
 08/17  23:00:00,299.991865887,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909409619,0.0,2.18909409619
 08/17  24:00:00,287.769668053,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890551525,0.0,2.18890551525
 08/18  01:00:00,287.769668109,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897816251,0.0,2.18897816251
 08/18  02:00:00,287.769668015,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905052567,0.0,2.18905052567
 08/18  03:00:00,287.769667924,0.0,0.0,0.0,24.9203635341,199.362908273,1.61699821748,0.0,1.61699821748
 08/18  04:00:00,299.991865703,0.0,0.0,0.0,24.9203635341,199.362908273,0.591584700898,0.0,0.591584700898
 08/18  05:00:00,349.357944576,0.0,0.0,0.0,49.8407270682,199.362908273,4.36184695474,0.0,4.36184695474
 08/18  06:00:00,951.094367397,33.3582326136,453.258443116,0.0,49.8407270682,199.362908273,50.9521793021,48.7619398436,2.19023945854
 08/18  07:00:00,1050.78308978,29.6253840405,449.487000521,0.0,149.522181205,199.362908273,66.5830012918,60.0266399915,6.55636130028
 08/18  08:00:00,1607.02491212,30.2700372358,455.392432775,0.0,448.566543614,448.566543614,19.1048924963,8.14024650978,10.9646459865
 08/18  09:00:00,1583.93475277,31.7217946067,467.102985485,0.0,448.566543614,448.566543614,14.4088453158,1.23636757925,13.1724777366
 08/18  10:00:00,1544.10060423,32.4919707368,475.387552826,0.0,448.566543614,448.566543614,14.9572133084,0.495250462577,14.4619628458
 08/18  11:00:00,1544.14158529,33.1839458261,474.733382356,0.0,448.566543614,448.566543614,16.3533363491,0.0405943985228,16.3127419505
 08/18  12:00:00,1496.16374925,30.9957106508,478.780070252,0.0,448.566543614,398.725816546,19.9524428138,0.0893077307871,19.8631350831
 08/18  13:00:00,1533.61588928,34.6594190705,462.729156027,0.0,448.566543614,448.566543614,17.6405436979,0.0,17.6405436979
 08/18  14:00:00,1524.09464375,35.8332636626,452.042858425,0.0,448.566543614,448.566543614,10.9627460428,0.0,10.9627460428
 08/18  15:00:00,1512.06633079,38.1238399904,437.724411914,0.0,448.566543614,448.566543614,10.9593115808,0.0,10.9593115808
 08/18  16:00:00,1564.76893518,37.5004963695,442.156735975,0.0,448.566543614,448.566543614,15.3887356245,0.0,15.3887356245
 08/18  17:00:00,1464.54074428,32.5948526291,459.697684858,0.0,348.885089477,398.725816546,8.75242032735,0.0,8.75242032735
 08/18  18:00:00,1282.44364196,29.6253840405,479.935159062,0.0,249.203635341,299.044362409,8.73846276894,0.0,8.73846276894
 08/18  19:00:00,1262.40043238,29.6253840405,484.338046857,0.0,249.203635341,299.044362409,5.65938838194,1.28812027044,4.37126811149
 08/18  20:00:00,1160.77150475,29.6253840405,480.94774564,0.0,149.522181205,249.203635341,36.2628496369,29.7114497562,6.55139988071
 08/18  21:00:00,1139.58442495,29.6253840405,484.196730774,0.0,149.522181205,249.203635341,48.8118397832,46.6208643974,2.19097538576
 08/18  22:00:00,349.356625017,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899469736,0.0,2.18899469736
 08/18  23:00:00,299.991865948,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906616685,0.0,2.18906616685
 08/18  24:00:00,287.769668253,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887779845,0.0,2.18887779845
 08/19  01:00:00,237.92894135,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895091766,0.0,2.18895091766
 08/19  02:00:00,237.928941302,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902373525,0.0,2.18902373525
 08/19  03:00:00,237.928941262,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909643883,0.0,2.18909643883
 08/19  04:00:00,250.151138864,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890846079,0.0,2.18890846079
 08/19  05:00:00,274.596853822,0.0,0.0,0.0,24.9203635341,149.522181205,2.19107651142,0.0,2.19107651142
 08/19  06:00:00,895.659892922,32.6356477326,412.636792178,0.0,49.8407270682,199.362908273,67.4414553198,65.250978387,2.19047693274
 08/19  07:00:00,885.189823225,29.6253840405,395.069611938,0.0,49.8407270682,199.362908273,75.6201133361,71.2541181394,4.36599519665
 08/19  08:00:00,1148.1666338,29.6253840405,404.476751588,0.0,249.203635341,249.203635341,29.9070981353,25.5360049397,4.37109319558
 08/19  09:00:00,1155.01212253,29.6253840405,440.522055827,0.0,249.203635341,249.203635341,27.5544578952,18.815441413,8.73901648221
 08/19  10:00:00,1133.73456196,29.6253840405,466.614725473,0.0,249.203635341,249.203635341,18.0441733729,11.4892086141,6.55496475873
 08/19  11:00:00,1115.7130706,29.6520490266,448.57207761,0.0,249.203635341,249.203635341,8.04450149029,1.48145616379,6.5630453265
 08/19  12:00:00,1135.73792255,30.2447926775,468.006043404,0.0,249.203635341,249.203635341,9.4761871102,0.739998616689,8.73618849351
 08/19  13:00:00,1149.78593919,31.3372250428,480.962547526,0.0,249.203635341,249.203635341,6.63577695135,0.0813188044275,6.55445814692
 08/19  14:00:00,904.600319764,30.3655721225,485.954034119,0.0,74.7610906023,174.442544739,4.3715948257,0.0,4.3715948257
 08/19  15:00:00,906.785315751,29.9317355321,488.573745505,0.0,74.7610906023,174.442544739,4.36917946159,0.0,4.36917946159
 08/19  16:00:00,953.552345994,29.6861128964,486.69716758,0.0,74.7610906023,174.442544739,4.36989332361,0.0,4.36989332361
 08/19  17:00:00,917.385932813,29.6253840405,488.689058295,0.0,24.9203635341,149.522181205,4.3609372177,0.0,4.3609372177
 08/19  18:00:00,296.667600911,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047189904,0.0,2.19047189904
 08/19  19:00:00,272.223205155,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047413587,0.0,2.19047413587
 08/19  20:00:00,323.485205293,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047637039,0.0,2.19047637039
 08/19  21:00:00,299.041689915,0.0,0.0,0.0,24.9203635341,149.522181205,4.36303299651,0.0,4.36303299651
 08/19  22:00:00,274.595534643,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889282645,0.0,2.1889282645
 08/19  23:00:00,250.151138886,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900117852,0.0,2.18900117852
 08/19  24:00:00,237.92894103,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  01:00:00,237.928501586,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838361193,0.0,2.18838361193
 08/20  02:00:00,237.928502121,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835644398,0.0,2.18835644398
 08/20  03:00:00,237.92850201,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832931515,0.0,2.18832931515
 08/20  04:00:00,250.150699166,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  05:00:00,274.596414802,0.0,0.0,0.0,24.9203635341,149.522181205,4.36075470904,0.0,4.36075470904
 08/20  06:00:00,297.852885922,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  07:00:00,296.66628211,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841158346,0.0,2.18841158346
 08/20  08:00:00,296.666282376,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838448489,0.0,2.18838448489
 08/20  09:00:00,259.999688564,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835740084,0.0,2.18835740084
 08/20  10:00:00,362.552308231,6.55918456596,119.281254508,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  11:00:00,631.154729918,14.957059683,334.735058026,0.0,24.9203635341,149.522181205,2.18980522364,0.0,2.18980522364
 08/20  12:00:00,768.632763731,18.2899024071,445.42534712,0.0,24.9203635341,149.522181205,2.18976629997,0.0,2.18976629997
 08/20  13:00:00,814.357349882,22.9852919628,482.04722118,0.0,24.9203635341,149.522181205,4.36367802474,0.0,4.36367802474
 08/20  14:00:00,765.630880237,19.8538300304,440.027261671,0.0,24.9203635341,149.522181205,2.1897863759,0.0,2.1897863759
 08/20  15:00:00,793.86730267,22.639351968,462.645368624,0.0,24.9203635341,149.522181205,2.18841206569,0.0,2.18841206569
 08/20  16:00:00,752.569477215,17.7567856261,382.573130492,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  17:00:00,747.938880598,16.0794274005,348.762376751,0.0,24.9203635341,149.522181205,2.18842803827,0.0,2.18842803827
 08/20  18:00:00,474.593643178,5.15684312155,129.843054863,0.0,24.9203635341,149.522181205,2.18838653201,0.0,2.18838653201
 08/20  19:00:00,393.906772857,1.1974284394,72.8651864431,0.0,24.9203635341,149.522181205,2.18841705546,0.0,2.18841705546
 08/20  20:00:00,323.483885878,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  21:00:00,299.040810345,0.0,0.0,0.0,24.9203635341,149.522181205,4.36067027898,0.0,4.36067027898
 08/20  22:00:00,274.595094722,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  23:00:00,250.15069972,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836954992,0.0,2.18836954992
 08/20  24:00:00,237.928502139,0.0,0.0,0.0,24.9203635341,149.522181205,2.188342492,0.0,2.188342492
 08/21  01:00:00,287.769669105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897284478,0.0,2.18897284478
 08/21  02:00:00,287.769668978,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904684003,0.0,2.18904684003
 08/21  03:00:00,287.769668875,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/21  04:00:00,299.991866643,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912072293,0.0,2.18912072293
 08/21  05:00:00,349.35794607,0.0,0.0,0.0,49.8407270682,199.362908273,4.36185096603,0.0,4.36185096603
 08/21  06:00:00,957.146204937,34.9985675882,447.127808331,0.0,49.8407270682,199.362908273,3.07621173253,0.885968500202,2.19024323233
 08/21  07:00:00,1065.68785803,29.6253840405,462.543146328,0.0,149.522181205,199.362908273,6.57267373957,0.016263868093,6.55640987148
 08/21  08:00:00,1605.23946142,30.891198311,452.573911,0.0,448.566543614,448.566543614,10.9648152607,0.0,10.9648152607
 08/21  09:00:00,1554.59851749,34.2241717232,435.265264899,0.0,448.566543614,448.566543614,13.1727694993,0.0,13.1727694993
 08/21  10:00:00,1508.18170068,37.1398726417,434.821100846,0.0,448.566543614,448.566543614,15.3680801557,0.0,15.3680801557
 08/21  11:00:00,1500.1124027,39.2677325345,424.620434987,0.0,448.566543614,448.566543614,15.4030598019,0.0,15.4030598019
 08/21  12:00:00,1447.5174785,35.9595037858,425.170061292,0.0,448.566543614,398.725816546,19.8640681394,0.0,19.8640681394
 08/21  13:00:00,1494.51802849,42.0299660042,416.260738937,0.0,448.566543614,448.566543614,17.6414760811,0.0,17.6414760811
 08/21  14:00:00,1492.6553121,42.5495414794,413.990140038,0.0,448.566543614,448.566543614,10.9617090575,0.0,10.9617090575
 08/21  15:00:00,1489.61063383,42.0086059657,412.250638398,0.0,448.566543614,448.566543614,11.9047575582,0.0,11.9047575582
 08/21  16:00:00,1542.89610889,42.1704247909,415.900180453,0.0,448.566543614,448.566543614,14.43891522,0.0,14.43891522
 08/21  17:00:00,1441.34858475,36.5428807698,432.557492631,0.0,348.885089477,398.725816546,8.75298266444,0.0,8.75298266444
 08/21  18:00:00,1258.92520388,30.5360325768,455.506069542,0.0,249.203635341,299.044362409,8.73904069878,0.0,8.73904069878
 08/21  19:00:00,1250.24405445,29.8332486087,463.431071721,0.0,249.203635341,299.044362409,4.37155613327,0.0,4.37155613327
 08/21  20:00:00,1161.42189772,29.6253840405,481.619747318,0.0,149.522181205,249.203635341,6.55062366679,0.0,6.55062366679
 08/21  21:00:00,1119.55551581,29.6253840405,464.199151218,0.0,149.522181205,249.203635341,5.72906038472,3.53793879539,2.19112158933
 08/21  22:00:00,349.356625935,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908829374,0.0,2.18908829374
 08/21  23:00:00,299.991866855,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895224535,0.0,2.18895224535
 08/21  24:00:00,287.769669128,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902634774,0.0,2.18902634774
 08/22  01:00:00,287.769669656,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910131714,0.0,2.18910131714
 08/22  02:00:00,287.769669598,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891500855,0.0,2.18891500855
 08/22  03:00:00,287.769669483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898991183,0.0,2.18898991183
 08/22  04:00:00,299.991867194,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906469256,0.0,2.18906469256
 08/22  05:00:00,349.357946116,0.0,0.0,0.0,49.8407270682,199.362908273,2.19084007457,0.0,2.19084007457
 08/22  06:00:00,957.856328928,33.9787673495,451.384214818,0.0,49.8407270682,199.362908273,19.1305319766,16.940244398,2.19028757859
 08/22  07:00:00,1036.00167925,29.6253840405,437.460954872,0.0,149.522181205,199.362908273,36.8017596729,30.2468522097,6.55490746311
 08/22  08:00:00,1572.8892213,31.5826727103,426.136250733,0.0,448.566543614,448.566543614,13.4032916567,0.24811623194,13.1551754248
 08/22  09:00:00,1537.0008793,33.3871139866,425.064771761,0.0,448.566543614,448.566543614,13.1644180796,0.0,13.1644180796
 08/22  10:00:00,1504.89547373,34.4200954084,438.07956993,0.0,448.566543614,448.566543614,13.1687301568,0.0,13.1687301568
 08/22  11:00:00,1512.58531405,35.4919487473,444.927062264,0.0,448.566543614,448.566543614,15.4041248785,0.0,15.4041248785
 08/22  12:00:00,1459.4212975,33.2088176379,442.839884438,0.0,448.566543614,398.725816546,19.8656532813,0.0,19.8656532813
 08/22  13:00:00,1534.938033,38.7238000726,460.556922723,0.0,448.566543614,448.566543614,17.6427130218,0.0,17.6427130218
 08/22  14:00:00,1541.79325421,39.7850282178,465.789697536,0.0,448.566543614,448.566543614,13.150327716,0.0,13.150327716
 08/22  15:00:00,1537.70615399,40.4237103118,461.064356846,0.0,448.566543614,448.566543614,10.9602814923,0.0,10.9602814923
 08/22  16:00:00,1588.97241139,40.1502447643,465.270331747,0.0,448.566543614,448.566543614,15.3909040511,0.0,15.3909040511
 08/22  17:00:00,1451.29315631,34.7792389855,447.673209916,0.0,348.885089477,398.725816546,8.75259303405,0.0,8.75259303405
 08/22  18:00:00,1222.09229794,29.7068447198,426.418289,0.0,249.203635341,299.044362409,6.55924808548,0.0,6.55924808548
 08/22  19:00:00,1178.54281171,29.6253840405,401.276715219,0.0,249.203635341,299.044362409,6.54714513358,0.0,6.54714513358
 08/22  20:00:00,1049.11195465,29.6253840405,381.399870931,0.0,149.522181205,249.203635341,24.6121596785,20.2376268601,4.37453281835
 08/22  21:00:00,971.63366925,29.6253840405,331.802129205,0.0,149.522181205,249.203635341,50.922182459,46.5599752599,4.36220719912
 08/22  22:00:00,349.356626147,0.0,0.0,0.0,49.8407270682,199.362908273,2.18889106035,0.0,2.18889106035
 08/22  23:00:00,299.991867015,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/22  24:00:00,287.769669297,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889660843,0.0,2.1889660843
 08/23  01:00:00,287.769669953,0.0,0.0,0.0,24.9203635341,199.362908273,2.189041895,0.0,2.189041895
 08/23  02:00:00,287.769670117,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911743134,0.0,2.18911743134
 08/23  03:00:00,287.769670098,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893193672,0.0,2.18893193672
 08/23  04:00:00,299.991867878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900773789,0.0,2.18900773789
 08/23  05:00:00,349.357946702,0.0,0.0,0.0,49.8407270682,199.362908273,2.19091082862,0.0,2.19091082862
 08/23  06:00:00,405.96348986,33.2788476783,0.0,0.0,49.8407270682,199.362908273,97.7491270705,95.5587211054,2.19040596509
 08/23  07:00:00,513.3616692,29.6253840405,0.0011012896052,0.0,149.522181205,199.362908273,66.4358466315,59.8794916989,6.55635493261
 08/23  08:00:00,1138.1701079,31.1639274573,35.6975972105,0.0,448.566543614,448.566543614,32.1636212279,19.0054834671,13.1581377608
 08/23  09:00:00,1267.34695532,34.1127268736,168.109610761,0.0,448.566543614,448.566543614,21.0736555837,7.90626881503,13.1673867687
 08/23  10:00:00,1341.90740733,35.0194174022,287.064414121,0.0,448.566543614,448.566543614,15.3725849348,2.20080494031,13.1717799945
 08/23  11:00:00,1405.90997692,35.350183509,346.267554247,0.0,448.566543614,448.566543614,16.5330414949,1.12749966219,15.4055418327
 08/23  12:00:00,1372.01877903,34.0522821432,357.328533102,0.0,448.566543614,398.725816546,20.7808097376,0.915846011271,19.8649637263
 08/23  13:00:00,1441.45875508,39.3497049563,366.461733604,0.0,448.566543614,448.566543614,19.8448326288,0.0,19.8448326288
 08/23  14:00:00,1454.69440443,40.3340557959,378.141820366,0.0,448.566543614,448.566543614,10.9640043018,0.0,10.9640043018
 08/23  15:00:00,1467.08867382,40.5482074998,390.322373971,0.0,448.566543614,448.566543614,10.9613772198,0.0,10.9613772198
 08/23  16:00:00,1527.90007983,42.8208124599,399.96754121,0.0,448.566543614,448.566543614,15.3904536457,0.0,15.3904536457
 08/23  17:00:00,1418.87724792,38.3423963848,408.286637434,0.0,348.885089477,398.725816546,8.75225385881,0.0,8.75225385881
 08/23  18:00:00,1207.41739845,31.2882549702,404.655813456,0.0,249.203635341,299.044362409,6.5588325663,0.0,6.5588325663
 08/23  19:00:00,1176.43990267,29.7624295113,398.266402407,0.0,249.203635341,299.044362409,6.5476596587,0.0,6.5476596587
 08/23  20:00:00,1059.34370249,29.6253840405,391.859722858,0.0,149.522181205,249.203635341,9.02763092504,2.47689913798,6.55073178706
 08/23  21:00:00,1011.17897523,29.6253840405,371.519939723,0.0,149.522181205,249.203635341,15.9607759272,13.7696313223,2.19114460486
 08/23  22:00:00,349.356627092,0.0,0.0,0.0,49.8407270682,199.362908273,2.18888922235,0.0,2.18888922235
 08/23  23:00:00,299.991867813,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896518943,0.0,2.18896518943
 08/23  24:00:00,287.769669878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904100127,0.0,2.18904100127
 08/24  01:00:00,287.769670364,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  02:00:00,287.769670338,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891183734,0.0,2.1891183734
 08/24  03:00:00,287.769670444,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893375625,0.0,2.18893375625
 08/24  04:00:00,299.991868347,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901059049,0.0,2.18901059049
 08/24  05:00:00,349.357948379,0.0,0.0,0.0,49.8407270682,199.362908273,4.36191775083,0.0,4.36191775083
 08/24  06:00:00,406.034354313,33.3584416529,0.0,0.0,49.8407270682,199.362908273,85.7563747146,83.5661404838,2.19023423079
 08/24  07:00:00,500.802015657,29.6253840405,0.0,0.0,149.522181205,199.362908273,90.945012723,84.3896426085,6.55537011444
 08/24  08:00:00,1056.32316187,30.6541947888,0.000398087631038,0.0,448.566543614,448.566543614,24.6935815021,13.7247820802,10.9687994219
 08/24  09:00:00,1015.11454472,32.4067822122,0.0,0.0,448.566543614,448.566543614,16.6956319642,3.52470692716,13.170925037
 08/24  10:00:00,1163.81062994,33.751180427,117.065342673,0.0,448.566543614,448.566543614,14.1446505428,0.969292353993,13.1753581888
 08/24  11:00:00,1402.4862112,35.0457821372,347.066121615,0.0,448.566543614,448.566543614,17.774850292,0.171052324007,17.603797968
 08/24  12:00:00,1405.42959742,33.8982616217,393.252407354,0.0,448.566543614,398.725816546,17.6613640247,0.00407267727046,17.6572913474
 08/24  13:00:00,1491.73776827,39.1544686117,420.290696306,0.0,448.566543614,448.566543614,19.8479022295,0.0,19.8479022295
 08/24  14:00:00,1514.0659376,40.220617129,440.371672087,0.0,448.566543614,448.566543614,10.9623363734,0.0,10.9623363734
 08/24  15:00:00,1524.1245062,41.0324266883,448.54137872,0.0,448.566543614,448.566543614,10.9606214649,0.0,10.9606214649
 08/24  16:00:00,1586.23025474,43.2943264038,459.056993102,0.0,448.566543614,448.566543614,15.3886729919,0.0,15.3886729919
 08/24  17:00:00,1475.72916696,37.2167639327,466.320585245,0.0,348.885089477,398.725816546,8.75236515686,0.0,8.75236515686
 08/24  18:00:00,1249.36934084,29.9569464369,449.00798134,0.0,249.203635341,299.044362409,8.73944440192,0.0,8.73944440192
 08/24  19:00:00,1200.31676812,29.6543981895,420.966125765,0.0,249.203635341,299.044362409,4.37126452641,0.0,4.37126452641
 08/24  20:00:00,1067.8900626,29.6253840405,398.517586587,0.0,149.522181205,249.203635341,8.6773447052,2.12631493341,6.55102977178
 08/24  21:00:00,1031.16288665,29.6253840405,388.215586279,0.0,149.522181205,249.203635341,14.4169764066,12.2259945561,2.19098185049
 08/24  22:00:00,349.356627438,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891304197,0.0,2.1891304197
 08/24  23:00:00,299.99186836,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907577534,0.0,2.18907577534
 08/24  24:00:00,287.769670654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889118223,0.0,2.18889118223
 08/25  01:00:00,287.769671228,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896964292,0.0,2.18896964292
 08/25  02:00:00,287.769671193,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904750757,0.0,2.18904750757
 08/25  03:00:00,287.769671178,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912527287,0.0,2.18912527287
 08/25  04:00:00,299.991868739,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894168715,0.0,2.18894168715
 08/25  05:00:00,349.357948897,0.0,0.0,0.0,49.8407270682,199.362908273,2.19112186496,0.0,2.19112186496
 08/25  06:00:00,611.041602085,33.5823136007,125.704059961,0.0,49.8407270682,199.362908273,40.8349029529,38.6447302683,2.19017268468
 08/25  07:00:00,693.870121507,29.6253840405,113.776368699,0.0,149.522181205,199.362908273,35.6367658265,29.0812159152,6.55554991139
 08/25  08:00:00,1341.47068632,31.0747232594,209.436104557,0.0,448.566543614,448.566543614,16.8563541668,3.7009771442,13.1553770226
 08/25  09:00:00,1472.2162384,32.581620195,369.453684784,0.0,448.566543614,448.566543614,14.036206945,0.871982836699,13.1642241083
 08/25  10:00:00,1479.85992456,33.5480483015,415.535610417,0.0,448.566543614,448.566543614,13.2225629691,0.0529711007437,13.1695918684
 08/25  11:00:00,1530.81511219,34.4917945685,460.179285459,0.0,448.566543614,448.566543614,15.4042884692,0.0,15.4042884692
 08/25  12:00:00,1484.72237077,33.4573152074,464.877113582,0.0,448.566543614,398.725816546,19.8662565112,0.0,19.8662565112
 08/25  13:00:00,1491.60561182,39.9387671147,416.063867729,0.0,448.566543614,448.566543614,17.6434580776,0.0,17.6434580776
 08/25  14:00:00,1503.04995634,41.4642872714,426.218611895,0.0,448.566543614,448.566543614,13.1508537732,0.0,13.1508537732
 08/25  15:00:00,1515.81344055,41.63321898,437.962122894,0.0,448.566543614,448.566543614,10.9608179837,0.0,10.9608179837
 08/25  16:00:00,1564.95139995,40.9556340584,438.884025938,0.0,448.566543614,448.566543614,15.3898266717,0.0,15.3898266717
 08/25  17:00:00,1457.71579349,35.4585032216,450.009072612,0.0,348.885089477,398.725816546,8.75314268601,0.0,8.75314268601
 08/25  18:00:00,1267.5699274,30.1099721118,464.576843658,0.0,249.203635341,299.044362409,6.55967282533,0.0,6.55967282533
 08/25  19:00:00,1243.74512165,29.6485726025,457.116808956,0.0,249.203635341,299.044362409,6.54685347923,0.0,6.54685347923
