Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/25  20:00:00,1157.67264985,29.6253840405,477.865472179,0.0,149.522181205,249.203635341,11.3014067623,6.92737475455,4.3740320077
 08/25  21:00:00,1139.09776552,29.6253840405,483.724125338,0.0,149.522181205,249.203635341,31.7439544963,27.3818474737,4.36210702259
 08/25  22:00:00,349.356627827,0.0,0.0,0.0,49.8407270682,199.362908273,2.18904013773,0.0,2.18904013773
 08/25  23:00:00,299.991868676,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/25  24:00:00,287.769670882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911800662,0.0,2.18911800662
 08/26  01:00:00,237.928944654,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893562111,0.0,2.18893562111
 08/26  02:00:00,237.928944765,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901480866,0.0,2.18901480866
 08/26  03:00:00,237.928944903,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909389975,0.0,2.18909389975
 08/26  04:00:00,250.151142753,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891135897,0.0,2.18891135897
 08/26  05:00:00,274.596859259,0.0,0.0,0.0,24.9203635341,149.522181205,2.1910842803,0.0,2.1910842803
 08/26  06:00:00,926.364286747,33.2201191509,427.314915491,0.0,49.8407270682,199.362908273,43.4795049698,39.1187574392,4.36074753058
 08/26  07:00:00,922.637855952,29.6253840405,424.542663928,0.0,49.8407270682,199.362908273,61.9677561596,59.7745383022,2.19321785731
 08/26  08:00:00,1202.16707014,29.6253840405,450.13042515,0.0,249.203635341,249.203635341,44.9182735431,38.3709911432,6.54728239993
 08/26  09:00:00,1188.06029233,29.6253840405,472.038170459,0.0,249.203635341,249.203635341,35.4892162532,28.929412049,6.55980420424
 08/26  10:00:00,1146.03156848,29.6253840405,478.90674829,0.0,249.203635341,249.203635341,24.950867907,18.3958593545,6.55500855254
 08/26  11:00:00,1138.59687173,29.6253840405,471.478168443,0.0,249.203635341,249.203635341,16.2554868059,7.51044453534,8.74504227059
 08/26  12:00:00,1125.66457299,30.3344400885,457.842491528,0.0,249.203635341,249.203635341,8.04627625762,1.48937528375,6.55690097386
 08/26  13:00:00,1151.61495542,29.9276217372,484.200950264,0.0,249.203635341,249.203635341,6.91782599483,0.363122280291,6.55470371454
 08/26  14:00:00,908.04122115,29.6253840405,490.134344702,0.0,74.7610906023,174.442544739,7.60826049901,1.06089977073,6.54736072828
 08/26  15:00:00,911.053967914,29.6253840405,493.146174565,0.0,74.7610906023,174.442544739,7.91416906244,3.5452684209,4.36890064154
 08/26  16:00:00,957.808153677,29.6253840405,491.006538134,0.0,74.7610906023,174.442544739,14.2581536689,9.88841534193,4.369738327
 08/26  17:00:00,917.995337205,29.6253840405,489.276664471,0.0,24.9203635341,149.522181205,32.3089380747,30.1185218233,2.19041625141
 08/26  18:00:00,296.667606125,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042741642,0.0,2.19042741642
 08/26  19:00:00,280.766877254,0.0,0.0,0.0,24.9203635341,149.522181205,4.36087661059,0.0,4.36087661059
 08/26  20:00:00,323.485210193,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045141068,0.0,2.19045141068
 08/26  21:00:00,299.041695121,0.0,0.0,0.0,24.9203635341,149.522181205,2.1916785484,0.0,2.1916785484
 08/26  22:00:00,274.595538215,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891952251,0.0,2.18891952251
 08/26  23:00:00,250.151142668,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899895673,0.0,2.18899895673
 08/26  24:00:00,237.928944962,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907822886,0.0,2.18907822886
 08/27  01:00:00,237.928505288,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832892167,0.0,2.18832892167
 08/27  02:00:00,237.928504818,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883083156,0.0,2.1883083156
 08/27  03:00:00,237.928504561,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  04:00:00,250.150702983,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828779307,0.0,2.18828779307
 08/27  05:00:00,274.596420028,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040721206,0.0,2.19040721206
 08/27  06:00:00,297.852889918,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841372111,0.0,2.18841372111
 08/27  07:00:00,296.666285468,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839325899,0.0,2.18839325899
 08/27  08:00:00,296.666284834,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  09:00:00,259.999691591,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837282221,0.0,2.18837282221
 08/27  10:00:00,211.110900889,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835240881,0.0,2.18835240881
 08/27  11:00:00,211.111781796,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977725463,0.0,2.18977725463
 08/27  12:00:00,555.97287217,14.0651723085,266.567764712,0.0,24.9203635341,149.522181205,2.18980867838,0.0,2.18980867838
 08/27  13:00:00,693.970446418,17.9128567537,376.642845191,0.0,24.9203635341,149.522181205,4.36331229398,0.0,4.36331229398
 08/27  14:00:00,688.948998502,16.3167788584,369.493503454,0.0,24.9203635341,149.522181205,2.18980518128,0.0,2.18980518128
 08/27  15:00:00,647.949722112,14.9818070673,339.535074835,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  16:00:00,768.346108601,20.8870474812,399.615182221,0.0,24.9203635341,149.522181205,2.18840789443,0.0,2.18840789443
 08/27  17:00:00,647.457351959,12.3514058813,263.71467075,0.0,24.9203635341,149.522181205,2.18843077579,0.0,2.18843077579
 08/27  18:00:00,606.004556044,13.2668866822,245.378963724,0.0,24.9203635341,149.522181205,2.18836690014,0.0,2.18836690014
 08/27  19:00:00,289.309222485,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  20:00:00,323.48388975,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883460055,0.0,2.1883460055
 08/27  21:00:00,299.04081576,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904660021,0.0,2.1904660021
 08/27  22:00:00,274.595098687,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825586059,0.0,2.18825586059
 08/27  23:00:00,250.150703145,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823558296,0.0,2.18823558296
 08/27  24:00:00,237.928504718,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/28  01:00:00,287.769673211,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912715393,0.0,2.18912715393
 08/28  02:00:00,287.769673326,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894706061,0.0,2.18894706061
 08/28  03:00:00,287.769673438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902921448,0.0,2.18902921448
 08/28  04:00:00,299.991871385,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911125796,0.0,2.18911125796
 08/28  05:00:00,349.357952879,0.0,0.0,0.0,49.8407270682,199.362908273,2.19089179226,0.0,2.19089179226
 08/28  06:00:00,945.183911926,33.3425407233,443.333324919,0.0,49.8407270682,199.362908273,17.0015637466,12.6406077619,4.36095598468
 08/28  07:00:00,1048.98005587,29.6253840405,447.135462065,0.0,149.522181205,199.362908273,25.2661175298,18.7110563456,6.55506118423
 08/28  08:00:00,1616.79564131,30.4196026767,464.60165393,0.0,448.566543614,448.566543614,10.9685784036,0.0,10.9685784036
 08/28  09:00:00,1568.7205728,32.0746502712,451.536817538,0.0,448.566543614,448.566543614,13.1708937696,0.0,13.1708937696
 08/28  10:00:00,1490.3938747,34.0068285149,421.27823598,0.0,448.566543614,448.566543614,13.1755856584,0.0,13.1755856584
 08/28  11:00:00,1519.45526083,36.0851009236,447.145872278,0.0,448.566543614,448.566543614,17.6045934251,0.0,17.6045934251
 08/28  12:00:00,1474.66226966,33.2975328879,454.976770666,0.0,448.566543614,398.725816546,19.8637169835,0.0,19.8637169835
 08/28  13:00:00,1519.70754568,38.3061599623,445.174014925,0.0,448.566543614,448.566543614,17.6417432726,0.0,17.6417432726
 08/28  14:00:00,1516.20362425,41.2522669517,438.732799881,0.0,448.566543614,448.566543614,10.9633877471,0.0,10.9633877471
 08/28  15:00:00,1515.73322166,41.3702430356,438.14486573,0.0,448.566543614,448.566543614,10.9594087939,0.0,10.9594087939
 08/28  16:00:00,1566.34144282,41.4232558939,439.806435404,0.0,448.566543614,448.566543614,15.3907979378,0.0,15.3907979378
 08/28  17:00:00,1462.16326086,35.3369791803,454.578047206,0.0,348.885089477,398.725816546,10.849390909,0.0,10.849390909
 08/28  18:00:00,1255.77211475,29.9854208655,452.903573608,0.0,249.203635341,299.044362409,6.64586722565,0.0,6.64586722565
 08/28  19:00:00,1242.03820598,29.6263710171,446.888420666,0.0,249.203635341,299.044362409,4.37113665385,0.0,4.37113665385
 08/28  20:00:00,1134.15794183,29.6253840405,454.352858445,0.0,149.522181205,249.203635341,10.5860979592,4.03493687225,6.55116108699
 08/28  21:00:00,1112.64912022,29.6253840405,457.279762115,0.0,149.522181205,249.203635341,23.6963268793,21.5054390322,2.19088784717
 08/28  22:00:00,349.356630359,0.0,0.0,0.0,49.8407270682,199.362908273,2.18902145847,0.0,2.18902145847
 08/28  23:00:00,299.991871328,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912284302,0.0,2.18912284302
 08/28  24:00:00,287.769673567,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894294866,0.0,2.18894294866
 08/29  01:00:00,287.769674499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902717346,0.0,2.18902717346
 08/29  02:00:00,287.769674567,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911079834,0.0,2.18911079834
 08/29  03:00:00,287.769674517,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893216985,0.0,2.18893216985
 08/29  04:00:00,299.991872203,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901608437,0.0,2.18901608437
 08/29  05:00:00,349.357953649,0.0,0.0,0.0,49.8407270682,199.362908273,2.1910736799,0.0,2.1910736799
 08/29  06:00:00,946.249191994,33.7271937092,446.464449033,0.0,49.8407270682,199.362908273,30.6000203396,28.4094936847,2.19052665495
 08/29  07:00:00,1002.07585806,29.6253840405,409.274664851,0.0,149.522181205,199.362908273,52.0017132878,45.4458885986,6.55582468927
 08/29  08:00:00,1531.92013184,31.126437798,394.093227942,0.0,448.566543614,448.566543614,15.1342352495,1.975729253,13.1585059965
 08/29  09:00:00,1479.21376643,32.911877322,376.018229733,0.0,448.566543614,448.566543614,13.6941606544,0.52687874298,13.1672819115
 08/29  10:00:00,1434.62003395,34.6177127706,376.94174265,0.0,448.566543614,448.566543614,13.2087795519,0.0367590541765,13.1720204977
 08/29  11:00:00,1445.72094119,37.7461565084,382.102209875,0.0,448.566543614,448.566543614,15.4064546542,0.0,15.4064546542
 08/29  12:00:00,1402.18236247,36.2441171767,384.781866858,0.0,448.566543614,398.725816546,19.8671147481,0.0,19.8671147481
 08/29  13:00:00,1470.36690898,42.107980463,394.694491446,0.0,448.566543614,448.566543614,19.8475920437,0.0,19.8475920437
 08/29  14:00:00,1478.09191788,41.7639790113,400.577215652,0.0,448.566543614,448.566543614,10.9655167597,0.0,10.9655167597
 08/29  15:00:00,1473.20093263,41.3576501465,395.625158753,0.0,448.566543614,448.566543614,10.9599254858,0.0,10.9599254858
 08/29  16:00:00,1518.75547942,40.3907265015,394.613158999,0.0,448.566543614,448.566543614,15.3913583475,0.0,15.3913583475
 08/29  17:00:00,1393.09473717,35.6050180779,389.047198931,0.0,348.885089477,398.725816546,8.75269923047,0.0,8.75269923047
 08/29  18:00:00,1183.21438809,30.1289635221,385.293349489,0.0,249.203635341,299.044362409,8.73960037181,0.0,8.73960037181
 08/29  19:00:00,1162.20988894,29.6896061222,374.536757987,0.0,249.203635341,299.044362409,4.37194697646,0.0,4.37194697646
 08/29  20:00:00,1032.07908978,29.6253840405,363.140640721,0.0,149.522181205,249.203635341,13.4116761472,6.85956258705,6.5521135601
 08/29  21:00:00,985.599731503,29.6253840405,343.692375609,0.0,149.522181205,249.203635341,30.3166756567,28.1254876346,2.19118802213
 08/29  22:00:00,349.356631367,0.0,0.0,0.0,49.8407270682,199.362908273,2.1890668591,0.0,2.1890668591
 08/29  23:00:00,299.991872313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888746852,0.0,2.18888746852
 08/29  24:00:00,287.769674415,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897158107,0.0,2.18897158107
 08/30  01:00:00,287.769675345,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905797037,0.0,2.18905797037
 08/30  02:00:00,287.769675343,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914331847,0.0,2.18914331847
 08/30  03:00:00,287.769675103,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896624419,0.0,2.18896624419
 08/30  04:00:00,299.99187288,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  05:00:00,349.357955786,0.0,0.0,0.0,49.8407270682,199.362908273,4.36212784743,0.0,4.36212784743
 08/30  06:00:00,417.214324213,33.4108516027,0.0729265014258,0.0,49.8407270682,199.362908273,75.6998173763,73.5094233254,2.19039405085
 08/30  07:00:00,500.775265845,29.6253840405,0.0,0.0,149.522181205,199.362908273,54.1974711991,47.6421500568,6.55532114224
 08/30  08:00:00,1235.26943493,32.2024516465,103.849143294,0.0,448.566543614,448.566543614,26.6600539862,13.5029229097,13.1571310765
 08/30  09:00:00,1420.06022682,35.1951121632,315.088517224,0.0,448.566543614,448.566543614,16.3060335067,3.14139993636,13.1646335704
 08/30  10:00:00,1417.89849728,36.2507140079,355.715930795,0.0,448.566543614,448.566543614,14.2726939121,1.1032944125,13.1693994996
 08/30  11:00:00,1428.73734035,36.9928778508,362.712396263,0.0,448.566543614,448.566543614,15.8041729215,0.398413754872,15.4057591667
 08/30  12:00:00,1385.5322042,35.3564742098,370.610361461,0.0,448.566543614,398.725816546,20.1360999283,0.269696082449,19.8664038458
 08/30  13:00:00,1462.08596149,41.1292211785,388.44321298,0.0,448.566543614,448.566543614,17.6439174763,0.0,17.6439174763
 08/30  14:00:00,1472.78774677,41.4104323123,395.225859624,0.0,448.566543614,448.566543614,13.1530522216,0.0,13.1530522216
 08/30  15:00:00,1486.28345079,41.8170570935,408.248266106,0.0,448.566543614,448.566543614,10.9621305561,0.0,10.9621305561
 08/30  16:00:00,1545.03097815,43.1722033062,417.691153674,0.0,448.566543614,448.566543614,15.3912120295,0.0,15.3912120295
 08/30  17:00:00,1425.12835678,38.2177730697,417.062814204,0.0,348.885089477,398.725816546,8.75260678801,0.0,8.75260678801
 08/30  18:00:00,1216.29842826,31.2582736017,417.541471984,0.0,249.203635341,299.044362409,6.55914449536,0.0,6.55914449536
 08/30  19:00:00,1192.267794,29.754234471,406.13957402,0.0,249.203635341,299.044362409,6.54799035764,0.0,6.54799035764
 08/30  20:00:00,1058.93924203,29.6253840405,391.163214074,0.0,149.522181205,249.203635341,6.88633370963,0.33515338673,6.5511803229
 08/30  21:00:00,1027.54717489,29.6253840405,385.505547995,0.0,149.522181205,249.203635341,8.97567727443,6.7847997474,2.19087752703
 08/30  22:00:00,349.356632399,0.0,0.0,0.0,49.8407270682,199.362908273,2.18901827795,0.0,2.18901827795
 08/30  23:00:00,299.991873278,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891039296,0.0,2.1891039296
 08/30  24:00:00,287.769675382,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889269465,0.0,2.1889269465
 08/31  01:00:00,287.769676215,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901563531,0.0,2.18901563531
 08/31  02:00:00,287.769676165,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  03:00:00,287.769676165,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891029807,0.0,2.1891029807
 08/31  04:00:00,299.991874119,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892748688,0.0,2.18892748688
 08/31  05:00:00,349.357957942,0.0,0.0,0.0,49.8407270682,199.362908273,4.36233592447,0.0,4.36233592447
 08/31  06:00:00,884.681382434,33.8887538558,382.549088972,0.0,49.8407270682,199.362908273,21.2933346802,19.102880473,2.19045420723
 08/31  07:00:00,973.729923239,29.6253840405,385.041419417,0.0,149.522181205,199.362908273,39.7733071338,33.217032414,6.55627471985
 08/31  08:00:00,1545.38394858,31.4562514027,401.329113858,0.0,448.566543614,448.566543614,11.1629217087,0.197570068657,10.9653516401
 08/31  09:00:00,1542.04770367,33.3322300003,428.138032037,0.0,448.566543614,448.566543614,13.1740461443,0.0,13.1740461443
 08/31  10:00:00,1514.03987012,34.2758296363,445.971832578,0.0,448.566543614,448.566543614,15.3656417295,0.0,15.3656417295
 08/31  11:00:00,1533.58872725,35.5150844471,462.185816668,0.0,448.566543614,448.566543614,15.4045533705,0.0,15.4045533705
 08/31  12:00:00,1490.94666297,32.7568315007,471.801833611,0.0,448.566543614,398.725816546,19.8699102129,0.0,19.8699102129
 08/31  13:00:00,1529.73228492,37.2966144235,456.20826875,0.0,448.566543614,448.566543614,17.6449673793,0.0,17.6449673793
 08/31  14:00:00,1513.7880393,38.1136627697,439.455802617,0.0,448.566543614,448.566543614,13.1519012233,0.0,13.1519012233
 08/31  15:00:00,1504.29736684,38.1465084555,429.932724614,0.0,448.566543614,448.566543614,10.9604253391,0.0,10.9604253391
 08/31  16:00:00,1547.21579504,38.0992554752,424.004755593,0.0,448.566543614,448.566543614,15.3921940233,0.0,15.3921940233
 08/31  17:00:00,1438.9030528,33.3834565741,433.271349781,0.0,348.885089477,398.725816546,8.75319197181,0.0,8.75319197181
 08/31  18:00:00,1250.30148258,29.6253840405,447.792909895,0.0,249.203635341,299.044362409,6.63733677338,0.0776655484966,6.55967122489
 08/31  19:00:00,1250.30493488,29.6253840405,455.153673602,0.0,249.203635341,299.044362409,9.94500037664,3.39785247621,6.54714790044
 08/31  20:00:00,1141.26841135,29.6253840405,461.445853195,0.0,149.522181205,249.203635341,34.769977071,28.2192448245,6.55073224649
 08/31  21:00:00,1124.68635863,29.6253840405,469.302040421,0.0,149.522181205,249.203635341,44.4387349478,42.2476084118,2.19112653603
 08/31  22:00:00,349.356633381,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912918422,0.0,2.18912918422
 08/31  23:00:00,299.991874148,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895384423,0.0,2.18895384423
 08/31  24:00:00,287.769676194,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904152541,0.0,2.18904152541
 09/01  01:00:00,287.769677249,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/01  02:00:00,287.769677237,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913231451,0.0,2.18913231451
 09/01  03:00:00,287.769677344,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895852186,0.0,2.18895852186
 09/01  04:00:00,299.991875237,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904806363,0.0,2.18904806363
 09/01  05:00:00,349.357959425,0.0,0.0,0.0,49.8407270682,199.362908273,4.36206161365,0.0,4.36206161365
 09/01  06:00:00,957.975351284,34.649958141,439.753190531,0.0,49.8407270682,199.362908273,15.1222657753,12.9319462391,2.19031953616
 09/01  07:00:00,1049.07110109,29.6253840405,445.90634514,0.0,149.522181205,199.362908273,34.2928598071,27.7369504504,6.55590935666
 09/01  08:00:00,1584.53954074,31.1740896268,431.751039893,0.0,448.566543614,448.566543614,11.1184138619,0.151334525605,10.9670793363
 09/01  09:00:00,1538.66249322,34.0548778056,420.843227189,0.0,448.566543614,448.566543614,13.1735081131,0.0,13.1735081131
 09/01  10:00:00,1482.11781758,35.4027292021,414.682702694,0.0,448.566543614,448.566543614,15.3698226136,0.0,15.3698226136
 09/01  11:00:00,1480.61912241,36.2610575321,413.682310601,0.0,448.566543614,448.566543614,15.4059804577,0.0,15.4059804577
 09/01  12:00:00,1434.58200715,33.172286371,420.883766015,0.0,448.566543614,398.725816546,19.8696973499,0.0,19.8696973499
 09/01  13:00:00,1506.75772266,41.348723448,430.261006516,0.0,448.566543614,448.566543614,17.6449189179,0.0,17.6449189179
 09/01  14:00:00,1501.58871118,43.1238798013,425.213001124,0.0,448.566543614,448.566543614,13.1518543526,0.0,13.1518543526
 09/01  15:00:00,1516.38729836,42.5307422652,437.638415576,0.0,448.566543614,448.566543614,10.9619946782,0.0,10.9619946782
 09/01  16:00:00,1554.28291968,41.392076803,429.511487677,0.0,448.566543614,448.566543614,15.392372415,0.0,15.392372415
 09/01  17:00:00,1427.52848814,35.7740777355,420.427679633,0.0,348.885089477,398.725816546,8.75327828933,0.0,8.75327828933
 09/01  18:00:00,1231.57332698,30.3160573567,430.508162129,0.0,249.203635341,299.044362409,6.55974555561,0.0,6.55974555561
 09/01  19:00:00,1235.69563052,29.7590595759,442.902043567,0.0,249.203635341,299.044362409,6.54722534579,0.0,6.54722534579
 09/01  20:00:00,1098.25159852,29.6253840405,423.447047347,0.0,149.522181205,249.203635341,8.04560045092,1.49476726118,6.55083318974
 09/01  21:00:00,1079.4533643,29.6253840405,427.557056445,0.0,149.522181205,249.203635341,16.9127286656,14.721571826,2.1911568396
 09/01  22:00:00,349.356634523,0.0,0.0,0.0,49.8407270682,199.362908273,2.18882747483,0.0,2.18882747483
 09/01  23:00:00,299.991875234,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898523799,0.0,2.18898523799
 09/01  24:00:00,287.769677325,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907488567,0.0,2.18907488567
 09/02  01:00:00,237.928951355,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890442606,0.0,2.18890442606
 09/02  02:00:00,237.928951328,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  03:00:00,237.928951382,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899616164,0.0,2.18899616164
 09/02  04:00:00,250.151149315,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908776655,0.0,2.18908776655
 09/02  05:00:00,274.596870699,0.0,0.0,0.0,24.9203635341,149.522181205,4.36215265317,0.0,4.36215265317
 09/02  06:00:00,963.353373552,34.2141216441,445.571616227,0.0,49.8407270682,199.362908273,8.79766130281,6.6072940875,2.19036721531
 09/02  07:00:00,953.358940176,29.6253840405,449.884600098,0.0,49.8407270682,199.362908273,24.5847637611,20.2185021261,4.36626163502
 09/02  08:00:00,1193.84284624,29.6253840405,441.186477982,0.0,249.203635341,249.203635341,8.55233245462,4.18046352008,4.37186893454
 09/02  09:00:00,1148.60157943,29.6253840405,433.944716397,0.0,249.203635341,249.203635341,6.74384271391,0.184106254131,6.55973645978
 09/02  10:00:00,1091.54660315,29.6257693401,427.505012966,0.0,249.203635341,249.203635341,8.73341853491,0.0,8.73341853491
 09/02  11:00:00,1130.87380691,30.268034412,463.11785908,0.0,249.203635341,249.203635341,6.56390422202,0.0,6.56390422202
 09/02  12:00:00,1131.71710202,31.2917765827,462.938736338,0.0,249.203635341,249.203635341,8.39854764036,0.0,8.39854764036
 09/02  13:00:00,1128.1442282,32.4985354138,458.159545148,0.0,249.203635341,249.203635341,6.89282228896,0.0,6.89282228896
 09/02  14:00:00,878.619015304,31.3570326883,458.98123897,0.0,74.7610906023,174.442544739,4.37169674466,0.0,4.37169674466
 09/02  15:00:00,884.950286192,31.0346514176,465.635773907,0.0,74.7610906023,174.442544739,4.36933315965,0.0,4.36933315965
 09/02  16:00:00,941.434544143,29.9345569663,474.330892909,0.0,74.7610906023,174.442544739,4.92532460017,0.0,4.92532460017
 09/02  17:00:00,900.720953919,29.6255632666,472.023638435,0.0,24.9203635341,149.522181205,4.14907250118,0.342752833041,3.80631966813
 09/02  18:00:00,296.667615151,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043024463,0.0,2.19043024463
 09/02  19:00:00,289.310552753,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027203006,0.0,2.19027203006
 09/02  20:00:00,323.485219685,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029345874,0.0,2.19029345874
 09/02  21:00:00,299.041707897,0.0,0.0,0.0,24.9203635341,149.522181205,4.3634617511,0.0,4.3634617511
 09/02  22:00:00,274.595545024,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913887942,0.0,2.18913887942
 09/02  23:00:00,250.1511493,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896710078,0.0,2.18896710078
 09/02  24:00:00,237.928951365,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905893642,0.0,2.18905893642
 09/03  01:00:00,237.92851026,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  02:00:00,237.928510831,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839774503,0.0,2.18839774503
 09/03  03:00:00,237.928511046,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838917348,0.0,2.18838917348
 09/03  04:00:00,250.150708451,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838069935,0.0,2.18838069935
 09/03  05:00:00,274.596430143,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036868483,0.0,2.19036868483
 09/03  06:00:00,306.396561762,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842438927,0.0,2.18842438927
 09/03  07:00:00,457.418364808,6.64272632024,128.990821222,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  08:00:00,824.110770024,19.7362570685,412.85699887,0.0,24.9203635341,149.522181205,2.18843821559,0.0,2.18843821559
 09/03  09:00:00,817.669226041,22.954385093,436.086255834,0.0,24.9203635341,149.522181205,2.18842997276,0.0,2.18842997276
 09/03  10:00:00,749.661753962,19.7553526457,423.606740773,0.0,24.9203635341,149.522181205,2.18846520358,0.0,2.18846520358
 09/03  11:00:00,751.724993441,20.5141002667,428.129696107,0.0,24.9203635341,149.522181205,2.18980917552,0.0,2.18980917552
 09/03  12:00:00,776.921000196,19.7731397074,450.896889919,0.0,24.9203635341,149.522181205,2.18945947014,0.0,2.18945947014
 09/03  13:00:00,805.50329003,23.2809500103,472.502531014,0.0,24.9203635341,149.522181205,2.19190376778,0.0,2.19190376778
 09/03  14:00:00,767.696626918,20.0462251389,441.666443779,0.0,24.9203635341,149.522181205,2.1898522458,0.0,2.1898522458
 09/03  15:00:00,814.386330642,23.2258886243,481.806184059,0.0,24.9203635341,149.522181205,2.18843374284,0.0,2.18843374284
 09/03  16:00:00,816.321238831,19.8519957241,441.674986382,0.0,24.9203635341,149.522181205,2.188188936,0.0,2.188188936
 09/03  17:00:00,905.340662244,23.1688228111,487.281135488,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  18:00:00,865.212280814,19.8756122801,453.863529225,0.0,24.9203635341,149.522181205,2.1884607907,0.0,2.1884607907
 09/03  19:00:00,765.699411133,14.7712792988,363.003940916,0.0,24.9203635341,149.522181205,2.18840894078,0.0,2.18840894078
 09/03  20:00:00,625.664734406,12.6765296727,238.923632995,0.0,24.9203635341,149.522181205,2.18840076235,0.0,2.18840076235
 09/03  21:00:00,421.566060231,1.1974284394,82.2491939147,0.0,24.9203635341,149.522181205,2.19043110438,0.0,2.19043110438
 09/03  22:00:00,274.595104179,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833471701,0.0,2.18833471701
 09/03  23:00:00,250.150707995,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  24:00:00,237.928510561,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832651319,0.0,2.18832651319
 09/04  01:00:00,237.928512015,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832041575,0.0,2.18832041575
 09/04  02:00:00,237.928511844,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831397805,0.0,2.18831397805
 09/04  03:00:00,237.928511246,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  04:00:00,250.150709463,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830766807,0.0,2.18830766807
 09/04  05:00:00,274.596432045,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032457901,0.0,2.19032457901
 09/04  06:00:00,306.396563146,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846498632,0.0,2.18846498632
 09/04  07:00:00,575.651587911,11.368630287,211.163251868,0.0,24.9203635341,149.522181205,2.18845972837,0.0,2.18845972837
 09/04  08:00:00,811.139929256,21.9676623282,397.639871298,0.0,24.9203635341,149.522181205,2.18845346783,0.0,2.18845346783
 09/04  09:00:00,440.237389137,5.30999963241,131.840778981,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  10:00:00,211.110907434,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884465805,0.0,2.1884465805
 09/04  11:00:00,512.76344238,12.9958439232,237.453862076,0.0,24.9203635341,149.522181205,2.18980860374,0.0,2.18980860374
 09/04  12:00:00,515.850472866,12.0381243028,237.180084474,0.0,24.9203635341,149.522181205,2.18981392272,0.0,2.18981392272
 09/04  13:00:00,773.237239973,23.3289028895,440.5246617,0.0,24.9203635341,149.522181205,4.36386873137,0.0,4.36386873137
 09/04  14:00:00,694.022838686,19.452751335,369.382988934,0.0,24.9203635341,149.522181205,2.18982093416,0.0,2.18982093416
 09/04  15:00:00,752.451313004,22.9286835372,420.711599923,0.0,24.9203635341,149.522181205,2.18846273688,0.0,2.18846273688
 09/04  16:00:00,726.071278292,19.2435580471,353.048231508,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  17:00:00,832.184266685,23.3150948958,414.562592115,0.0,24.9203635341,149.522181205,2.18845670321,0.0,2.18845670321
 09/04  18:00:00,391.181830632,4.35855749528,73.9649304158,0.0,24.9203635341,149.522181205,2.18847204045,0.0,2.18847204045
 09/04  19:00:00,297.852896192,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835648824,0.0,2.18835648824
 09/04  20:00:00,323.483895895,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  21:00:00,299.04082802,0.0,0.0,0.0,24.9203635341,149.522181205,4.36049842836,0.0,4.36049842836
 09/04  22:00:00,274.59510487,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  23:00:00,250.150709833,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828864288,0.0,2.18828864288
 09/04  24:00:00,237.928512091,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828271221,0.0,2.18828271221
 09/05  01:00:00,287.76968252,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894666139,0.0,2.18894666139
 09/05  02:00:00,287.769682313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904543964,0.0,2.18904543964
 09/05  03:00:00,287.76968227,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/05  04:00:00,299.991880053,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914408404,0.0,2.18914408404
 09/05  05:00:00,349.35796746,0.0,0.0,0.0,49.8407270682,199.362908273,4.36202715033,0.0,4.36202715033
 09/05  06:00:00,463.628630722,32.0869204566,0.00166829970792,0.0,49.8407270682,199.362908273,107.448942779,105.258584611,2.19035816836
 09/05  07:00:00,500.788049821,29.6253840405,0.0,0.0,149.522181205,199.362908273,71.9229830428,65.3665638542,6.55641918859
 09/05  08:00:00,1049.46043702,30.0729223744,0.0,0.0,448.566543614,448.566543614,36.6521525504,23.4937312628,13.1584212877
 09/05  09:00:00,1014.53526124,31.8200438457,0.0,0.0,448.566543614,448.566543614,26.9184866387,13.7519838075,13.1665028313
 09/05  10:00:00,1013.42324847,32.4817626338,9.0360108533,0.0,448.566543614,448.566543614,19.1621103083,5.99026448304,13.1718458253
 09/05  11:00:00,1113.98595596,33.728127726,68.4230907825,0.0,448.566543614,448.566543614,17.0111840413,1.60376150018,15.4074225411
 09/05  12:00:00,1184.66747664,33.3974684092,186.146151695,0.0,448.566543614,398.725816546,22.312979054,2.44277627957,19.8702027744
 09/05  13:00:00,1355.86590902,37.8236427042,300.513051632,0.0,448.566543614,448.566543614,20.1177565656,0.265927657901,19.8518289077
 09/05  14:00:00,1370.23277598,38.3788890438,313.587261385,0.0,448.566543614,448.566543614,10.9647239188,0.0,10.9647239188
 09/05  15:00:00,1368.06014407,37.8951011032,311.285234769,0.0,448.566543614,448.566543614,10.9627658976,0.0,10.9627658976
 09/05  16:00:00,1421.18492536,38.7660726344,313.769987036,0.0,448.566543614,448.566543614,15.3920626333,0.0,15.3920626333
 09/05  17:00:00,1303.64913583,35.307895923,313.329770383,0.0,348.885089477,398.725816546,10.9369260683,0.0,10.9369260683
 09/05  18:00:00,1082.04885165,30.8994586735,297.314667749,0.0,249.203635341,299.044362409,6.55988018261,0.0,6.55988018261
 09/05  19:00:00,911.173903805,29.6266653869,130.511499173,0.0,249.203635341,299.044362409,7.9999552498,3.62805063923,4.37190461057
 09/05  20:00:00,691.980337319,29.6253840405,37.6644865745,0.0,149.522181205,249.203635341,30.2649040589,23.7129707897,6.55193326914
 09/05  21:00:00,624.425455223,29.6253840405,8.22359750474,0.0,149.522181205,249.203635341,49.7417548376,45.3796761588,4.36207867878
 09/05  22:00:00,349.356639269,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/05  23:00:00,299.991880139,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909385759,0.0,2.18909385759
 09/05  24:00:00,287.769682496,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892815387,0.0,2.18892815387
 09/06  01:00:00,287.769683892,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902991164,0.0,2.18902991164
 09/06  02:00:00,287.769683972,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913107201,0.0,2.18913107201
 09/06  03:00:00,287.769683991,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896741007,0.0,2.18896741007
 09/06  04:00:00,299.991881739,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906887213,0.0,2.18906887213
 09/06  05:00:00,349.357968885,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102823137,0.0,2.19102823137
 09/06  06:00:00,413.90239168,32.6070565386,0.0,0.0,49.8407270682,199.362908273,190.967903831,188.777363115,2.1905407158
 09/06  07:00:00,500.82698871,29.6253840405,0.0,0.0,149.522181205,199.362908273,127.817112707,119.081916021,8.73519668586
 09/06  08:00:00,1049.81955608,30.42257983,0.0,0.0,448.566543614,448.566543614,47.4743325601,36.5035146392,10.970817921
 09/06  09:00:00,1027.71066018,32.4879213676,5.74303193623,0.0,448.566543614,448.566543614,34.1095747453,20.9371267752,13.1724479701
 09/06  10:00:00,1097.04740553,33.0340394826,70.2362711264,0.0,448.566543614,448.566543614,24.3295851228,11.1516110211,13.1779741018
 09/06  11:00:00,1237.6398433,33.9387327167,188.746740695,0.0,448.566543614,448.566543614,21.6897491539,4.08260412746,17.6071450265
 09/06  12:00:00,1305.95093275,33.5307001367,304.757720412,0.0,448.566543614,398.725816546,24.900336799,5.02881080458,19.8715259944
 09/06  13:00:00,1379.88977271,38.3067272787,322.149175922,0.0,448.566543614,448.566543614,18.7005220448,1.05320177279,17.647320272
 09/06  14:00:00,1396.59831761,38.7039111215,336.652245037,0.0,448.566543614,448.566543614,13.3209148592,0.167369950136,13.1535449091
 09/06  15:00:00,1405.42014045,37.9601544549,345.527445539,0.0,448.566543614,448.566543614,10.9630292562,0.0,10.9630292562
 09/06  16:00:00,1458.51459468,38.9265705727,348.753012121,0.0,448.566543614,448.566543614,15.3936509813,0.0,15.3936509813
 09/06  17:00:00,1342.54844979,35.5395587293,349.067951827,0.0,348.885089477,398.725816546,8.75389205816,0.0,8.75389205816
 09/06  18:00:00,1129.36419991,30.9990286256,341.969835666,0.0,249.203635341,299.044362409,8.73971337527,0.0,8.73971337527
 09/06  19:00:00,1090.62628906,29.6354823589,305.965663739,0.0,249.203635341,299.044362409,5.93827850206,1.56624793174,4.37203057032
 09/06  20:00:00,876.259263034,29.6253840405,217.273664555,0.0,149.522181205,249.203635341,25.7010811871,19.1486568156,6.55242437148
 09/06  21:00:00,730.590093641,29.6253840405,99.0200101532,0.0,149.522181205,249.203635341,40.1100319472,37.9187723464,2.19125960079
 09/06  22:00:00,349.35664082,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913222671,0.0,2.18913222671
 09/06  23:00:00,299.99188171,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889679625,0.0,2.1889679625
 09/06  24:00:00,287.769683873,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906960064,0.0,2.18906960064
 09/07  01:00:00,287.769685402,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917476541,0.0,2.18917476541
 09/07  02:00:00,287.769685252,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901341078,0.0,2.18901341078
 09/07  03:00:00,287.76968517,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911745378,0.0,2.18911745378
 09/07  04:00:00,299.991882885,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895617309,0.0,2.18895617309
 09/07  05:00:00,349.357971499,0.0,0.0,0.0,49.8407270682,199.362908273,2.19119833096,0.0,2.19119833096
 09/07  06:00:00,413.969526381,32.6942661801,0.0,0.0,49.8407270682,199.362908273,162.872495795,160.682235632,2.19026016322
 09/07  07:00:00,500.816145006,29.6253840405,0.0,0.0,149.522181205,199.362908273,110.486393886,103.930000626,6.55639326013
 09/07  08:00:00,1049.67983752,30.2874397378,0.0,0.0,448.566543614,448.566543614,43.2824136433,30.1231763098,13.1592373335
 09/07  09:00:00,1201.36413835,32.74745143,130.400438714,0.0,448.566543614,448.566543614,26.4752211015,13.3062895775,13.168931524
 09/07  10:00:00,1377.58285946,33.412941575,321.022996785,0.0,448.566543614,448.566543614,17.4363723082,4.261827173,13.1745451352
 09/07  11:00:00,1395.57262064,34.5128521174,336.175429345,0.0,448.566543614,448.566543614,19.5683387966,1.9607976857,17.6075411109
 09/07  12:00:00,1363.31351574,33.9256910861,350.391831239,0.0,448.566543614,398.725816546,19.6341222581,1.96901753376,17.6651047243
 09/07  13:00:00,1431.50644235,38.6675996534,361.445254246,0.0,448.566543614,448.566543614,20.4392352034,0.587027941808,19.8522072616
 09/07  14:00:00,1446.42421433,39.2493298223,372.370171504,0.0,448.566543614,448.566543614,10.9912631955,0.0285361466106,10.9627270489
 09/07  15:00:00,1461.35382837,38.7139133287,387.018315676,0.0,448.566543614,448.566543614,13.1513063816,0.0,13.1513063816
 09/07  16:00:00,1524.97987709,40.1679719838,399.842298455,0.0,448.566543614,448.566543614,15.3928565993,0.0,15.3928565993
 09/07  17:00:00,1413.48952069,36.4771130286,404.764115831,0.0,348.885089477,398.725816546,8.75470637318,0.0,8.75470637318
 09/07  18:00:00,1197.443404,31.5223812349,393.657608393,0.0,249.203635341,299.044362409,6.55994806855,0.0,6.55994806855
 09/07  19:00:00,1162.9140929,29.6253840405,366.385802598,0.0,249.203635341,299.044362409,6.54782491882,0.0,6.54782491882
 09/07  20:00:00,953.49913063,29.6253840405,287.489562066,0.0,149.522181205,249.203635341,20.2598128355,13.7085806297,6.55123220575
 09/07  21:00:00,782.951959413,29.6253840405,146.503093408,0.0,149.522181205,249.203635341,33.4799728009,31.2887068177,2.19126598321
 09/07  22:00:00,349.356642312,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899822353,0.0,2.18899822353
 09/07  23:00:00,299.991883137,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910255231,0.0,2.18910255231
 09/07  24:00:00,287.769685324,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894140937,0.0,2.18894140937
 09/08  01:00:00,287.769686635,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905012468,0.0,2.18905012468
 09/08  02:00:00,287.769686612,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/08  03:00:00,287.7696866,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915687364,0.0,2.18915687364
 09/08  04:00:00,299.991884494,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899801657,0.0,2.18899801657
 09/08  05:00:00,349.35797462,0.0,0.0,0.0,49.8407270682,199.362908273,4.3621831395,0.0,4.3621831395
 09/08  06:00:00,414.045147957,32.8141795375,0.0,0.0,49.8407270682,199.362908273,101.578382834,99.3877818717,2.1906009628
 09/08  07:00:00,500.78180704,29.6253840405,0.0,0.0,149.522181205,199.362908273,63.0659166516,56.5087660451,6.55715060652
 09/08  08:00:00,1084.27029315,29.9575946351,9.24525708372,0.0,448.566543614,448.566543614,26.7490416753,13.5920952722,13.1569464031
 09/08  09:00:00,1251.01273496,31.2225158063,155.033997502,0.0,448.566543614,448.566543614,16.1845688051,3.01746967093,13.1670991342
 09/08  10:00:00,1410.04832097,32.085988335,356.464558498,0.0,448.566543614,448.566543614,14.3021976987,1.12941146192,13.1727862368
 09/08  11:00:00,1463.96701377,34.0105774648,401.779833615,0.0,448.566543614,448.566543614,15.555942221,0.146783367532,15.4091588535
 09/08  12:00:00,1459.87307713,34.0367315327,441.193674553,0.0,448.566543614,398.725816546,19.9304902484,0.0570824658039,19.8734077826
 09/08  13:00:00,1525.1644446,39.8608272021,449.076101249,0.0,448.566543614,448.566543614,19.8530579342,0.0,19.8530579342
 09/08  14:00:00,1518.37617423,41.2391357337,440.918389247,0.0,448.566543614,448.566543614,10.9649989138,0.0,10.9649989138
 09/08  15:00:00,1521.0724376,41.7036555723,443.150582214,0.0,448.566543614,448.566543614,13.1501367808,0.0,13.1501367808
 09/08  16:00:00,1571.16853211,42.3079122849,443.748747462,0.0,448.566543614,448.566543614,15.3938781157,0.0,15.3938781157
 09/08  17:00:00,1466.86961126,37.7641762518,456.857135065,0.0,348.885089477,398.725816546,8.75407050771,0.0,8.75407050771
 09/08  18:00:00,1283.4820533,31.3304444184,479.268431437,0.0,249.203635341,299.044362409,6.56050972331,0.0,6.56050972331
 09/08  19:00:00,1262.29087237,29.6464233916,460.17546651,0.0,249.203635341,299.044362409,6.54810350765,0.0,6.54810350765
 09/08  20:00:00,1102.26324177,29.6253840405,428.567193434,0.0,149.522181205,249.203635341,8.2642529566,3.89025874464,4.37399421196
 09/08  21:00:00,1060.35545127,29.6253840405,413.331809097,0.0,149.522181205,249.203635341,18.6280093682,14.2656174829,4.36239188529
 09/08  22:00:00,349.356643662,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912445817,0.0,2.18912445817
 09/08  23:00:00,299.99188454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896575145,0.0,2.18896575145
 09/08  24:00:00,287.769686579,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907300265,0.0,2.18907300265
 09/09  01:00:00,237.928961092,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/09  02:00:00,237.928961078,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918480741,0.0,2.18918480741
 09/09  03:00:00,237.928961136,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902842425,0.0,2.18902842425
 09/09  04:00:00,250.151159057,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913827502,0.0,2.18913827502
 09/09  05:00:00,274.596886336,0.0,0.0,0.0,24.9203635341,149.522181205,4.36235266975,0.0,4.36235266975
 09/09  06:00:00,829.366587264,32.8245897103,331.476379922,0.0,49.8407270682,199.362908273,47.2261073382,45.0356210099,2.19048632826
 09/09  07:00:00,769.597169244,29.6253840405,285.240315893,0.0,49.8407270682,199.362908273,63.4465685999,59.0799490265,4.36661957335
 09/09  08:00:00,1103.01351573,29.6253840405,367.323576107,0.0,249.203635341,249.203635341,22.8617782463,18.4901443579,4.3716338884
 09/09  09:00:00,1117.51004734,29.6253840405,407.753634302,0.0,249.203635341,249.203635341,18.6999065102,9.95938437266,8.74052213759
 09/09  10:00:00,1133.59866045,29.6253840405,466.485277562,0.0,249.203635341,249.203635341,9.0641410724,2.50849208013,6.55564899227
 09/09  11:00:00,1131.68863605,29.845209143,464.354935586,0.0,249.203635341,249.203635341,7.29877591176,0.734491671148,6.56428424062
 09/09  12:00:00,1117.39247338,31.1706007455,448.735132682,0.0,249.203635341,249.203635341,8.89230195809,0.155059843134,8.73724211496
 09/09  13:00:00,1142.81564902,32.3611679591,472.968297579,0.0,249.203635341,249.203635341,6.55633742714,0.0,6.55633742714
 09/09  14:00:00,894.219400938,31.557006156,474.381620458,0.0,74.7610906023,174.442544739,4.37146093549,0.0,4.37146093549
 09/09  15:00:00,897.973260587,30.9338460321,478.759527825,0.0,74.7610906023,174.442544739,6.54358623057,0.0,6.54358623057
 09/09  16:00:00,948.88205383,30.1557655375,481.557166716,0.0,74.7610906023,174.442544739,4.37071414682,0.0,4.37071414682
 09/09  17:00:00,911.547198806,30.2906533417,482.182294457,0.0,24.9203635341,149.522181205,5.96790201048,3.77736384479,2.19053816569
 09/09  18:00:00,749.917880635,19.9043642706,361.914717224,0.0,24.9203635341,149.522181205,2.19057761154,0.0,2.19057761154
 09/09  19:00:00,412.844450782,4.73913435014,84.7294898559,0.0,24.9203635341,149.522181205,4.360916976,0.0,4.360916976
 09/09  20:00:00,323.485233595,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033710745,0.0,2.19033710745
 09/09  21:00:00,299.041724769,0.0,0.0,0.0,24.9203635341,149.522181205,2.19161927478,0.0,2.19161927478
 09/09  22:00:00,274.595554624,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910466633,0.0,2.18910466633
 09/09  23:00:00,250.151159174,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894847842,0.0,2.18894847842
 09/09  24:00:00,237.928961327,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905875468,0.0,2.18905875468
 09/10  01:00:00,237.928519096,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832574083,0.0,2.18832574083
 09/10  02:00:00,237.928518613,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833451492,0.0,2.18833451492
 09/10  03:00:00,237.928518448,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  04:00:00,250.150716805,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834342846,0.0,2.18834342846
 09/10  05:00:00,274.596444306,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053639034,0.0,2.19053639034
 09/10  06:00:00,314.940237042,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831387092,0.0,2.18831387092
 09/10  07:00:00,296.666299386,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843369337,0.0,2.18843369337
 09/10  08:00:00,296.666298874,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833227794,0.0,2.18833227794
 09/10  09:00:00,360.914335601,3.95941468215,80.8702354861,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  10:00:00,654.937231499,17.7838635722,345.264320393,0.0,24.9203635341,149.522181205,2.1884744806,0.0,2.1884744806
 09/10  11:00:00,459.691478932,10.5260256314,195.385363672,0.0,24.9203635341,149.522181205,2.18983952931,0.0,2.18983952931
 09/10  12:00:00,759.456987353,19.746460781,433.471813093,0.0,24.9203635341,149.522181205,2.18944224346,0.0,2.18944224346
 09/10  13:00:00,800.893194291,23.2953865572,468.646352602,0.0,24.9203635341,149.522181205,4.36402621554,0.0,4.36402621554
 09/10  14:00:00,746.281252134,19.8791242183,420.825147907,0.0,24.9203635341,149.522181205,2.1898902747,0.0,2.1898902747
 09/10  15:00:00,791.156083245,22.5679097939,460.266588394,0.0,24.9203635341,149.522181205,2.18849906432,0.0,2.18849906432
 09/10  16:00:00,769.973850308,18.7854717064,397.561068439,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  17:00:00,631.802072327,12.811711507,260.52181394,0.0,24.9203635341,149.522181205,2.18844955677,0.0,2.18844955677
 09/10  18:00:00,581.882909721,10.0865744888,210.699795095,0.0,24.9203635341,149.522181205,2.18847362025,0.0,2.18847362025
 09/10  19:00:00,342.2324827,0.399142813134,22.4105704863,0.0,24.9203635341,149.522181205,2.18839394238,0.0,2.18839394238
 09/10  20:00:00,323.48390302,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  21:00:00,299.040840424,0.0,0.0,0.0,24.9203635341,149.522181205,4.3606608182,0.0,4.3606608182
 09/10  22:00:00,274.595111932,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  23:00:00,250.150716858,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837274472,0.0,2.18837274472
 09/10  24:00:00,237.928519187,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838204358,0.0,2.18838204358
 09/11  01:00:00,287.769691764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906955399,0.0,2.18906955399
 09/11  02:00:00,287.769691726,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918548684,0.0,2.18918548684
 09/11  03:00:00,287.769691537,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890345083,0.0,2.1890345083
 09/11  04:00:00,299.991889318,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  05:00:00,349.357981871,0.0,0.0,0.0,49.8407270682,199.362908273,4.36243366219,0.0,4.36243366219
 09/11  06:00:00,1000.14508924,33.9534983619,474.083574174,0.0,49.8407270682,199.362908273,4.21673642137,2.02615658725,2.19057983412
 09/11  07:00:00,1083.21658011,29.6253840405,480.066880497,0.0,149.522181205,199.362908273,13.3485965154,6.79300423892,6.55559227643
 09/11  08:00:00,1620.89453357,30.0061285052,469.113900227,0.0,448.566543614,448.566543614,13.1595036636,0.0,13.1595036636
 09/11  09:00:00,1584.36085407,31.3288494557,467.922757273,0.0,448.566543614,448.566543614,13.1706334569,0.0,13.1706334569
 09/11  10:00:00,1526.26200222,32.400411301,457.640689361,0.0,448.566543614,448.566543614,13.1767668082,0.0,13.1767668082
 09/11  11:00:00,1512.77943437,33.4103283156,443.144643628,0.0,448.566543614,448.566543614,17.6115275989,0.0,17.6115275989
 09/11  12:00:00,1475.00515636,30.9778949976,457.639090183,0.0,448.566543614,398.725816546,19.8730933513,0.0,19.8730933513
 09/11  13:00:00,1512.89477178,34.9319982994,441.735205633,0.0,448.566543614,448.566543614,17.6496709719,0.0,17.6496709719
 09/11  14:00:00,1508.30547932,35.1964444428,436.890358612,0.0,448.566543614,448.566543614,13.1551912301,0.0,13.1551912301
 09/11  15:00:00,1508.48293246,35.3019138819,436.962780368,0.0,448.566543614,448.566543614,10.9623913166,0.0,10.9623913166
 09/11  16:00:00,1556.65523595,35.6012362313,435.942086705,0.0,448.566543614,448.566543614,15.3951956094,0.0,15.3951956094
 09/11  17:00:00,1457.90383396,31.6820237125,453.973480884,0.0,348.885089477,398.725816546,8.75331695176,0.0,8.75331695176
 09/11  18:00:00,1270.97744408,29.6253840405,468.466976707,0.0,249.203635341,299.044362409,11.347900116,2.60710973954,8.74079037644
 09/11  19:00:00,1280.88414489,29.6253840405,468.638166464,0.0,249.203635341,299.044362409,17.9060859431,13.534106286,4.37197965708
 09/11  20:00:00,1148.38925035,29.6253840405,468.558504349,0.0,149.522181205,249.203635341,45.9733934524,39.4217080647,6.55168538771
 09/11  21:00:00,1123.94234671,29.6253840405,468.552736587,0.0,149.522181205,249.203635341,51.6580686437,49.4670671107,2.19100153305
 09/11  22:00:00,349.356648531,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920329641,0.0,2.18920329641
