Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/11  23:00:00,299.991889445,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899777727,0.0,2.18899777727
 09/11  24:00:00,287.769691675,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911425117,0.0,2.18911425117
 09/12  01:00:00,287.769693556,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896674418,0.0,2.18896674418
 09/12  02:00:00,287.76969349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908616,0.0,2.18908616
 09/12  03:00:00,287.769693575,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920541551,0.0,2.18920541551
 09/12  04:00:00,299.991891281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905729845,0.0,2.18905729845
 09/12  05:00:00,349.357984186,0.0,0.0,0.0,49.8407270682,199.362908273,2.19105626055,0.0,2.19105626055
 09/12  06:00:00,977.663079261,33.7935070632,451.746919345,0.0,49.8407270682,199.362908273,24.4531430371,22.2625618536,2.19058118351
 09/12  07:00:00,1058.05440244,29.6253840405,454.887541148,0.0,149.522181205,199.362908273,39.2589044042,30.5244062625,8.73449814174
 09/12  08:00:00,1602.29548694,30.6537727138,449.867043447,0.0,448.566543614,448.566543614,11.1781348989,0.20626269424,10.9718722046
 09/12  09:00:00,1553.37236662,32.58820337,435.67490186,0.0,448.566543614,448.566543614,13.1756590984,0.0,13.1756590984
 09/12  10:00:00,1493.00594781,34.4726331595,423.252394656,0.0,448.566543614,448.566543614,15.3705596382,0.0,15.3705596382
 09/12  11:00:00,1485.63300945,36.7999374775,415.247512463,0.0,448.566543614,448.566543614,15.4101097873,0.0,15.4101097873
 09/12  12:00:00,1464.7928513,36.200530651,442.306167563,0.0,448.566543614,398.725816546,19.8733265893,0.0,19.8733265893
 09/12  13:00:00,1516.38035462,43.8396312483,436.313136184,0.0,448.566543614,448.566543614,19.8565646501,0.0,19.8565646501
 09/12  14:00:00,1516.71618648,42.5634032774,437.934088883,0.0,448.566543614,448.566543614,10.9654142289,0.0,10.9654142289
 09/12  15:00:00,1517.13407189,40.1092051839,440.806624241,0.0,448.566543614,448.566543614,13.1502329384,0.0,13.1502329384
 09/12  16:00:00,1564.27523022,41.99373273,437.169565156,0.0,448.566543614,448.566543614,15.3981375573,0.0,15.3981375573
 09/12  17:00:00,1457.76430828,36.1495008127,449.366473135,0.0,348.885089477,398.725816546,8.75516999896,0.0,8.75516999896
 09/12  18:00:00,1262.6486355,30.4215291626,459.343901872,0.0,249.203635341,299.044362409,6.56036239222,0.0,6.56036239222
 09/12  19:00:00,1252.61300726,29.6857477118,440.409169864,0.0,249.203635341,299.044362409,6.54789107441,0.0,6.54789107441
 09/12  20:00:00,1143.34367402,29.6253840405,463.540976681,0.0,149.522181205,249.203635341,7.1953980674,0.64354743527,6.55185063213
 09/12  21:00:00,1142.15259346,29.6253840405,486.79058636,0.0,149.522181205,249.203635341,13.4956874267,11.304648571,2.1910388557
 09/12  22:00:00,349.356650497,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917259113,0.0,2.18917259113
 09/12  23:00:00,299.991891342,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902464827,0.0,2.18902464827
 09/12  24:00:00,287.769693475,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914437585,0.0,2.18914437585
 09/13  01:00:00,287.769695249,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900107036,0.0,2.18900107036
 09/13  02:00:00,287.769695092,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912388195,0.0,2.18912388195
 09/13  03:00:00,287.76969506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897857215,0.0,2.18897857215
 09/13  04:00:00,299.991892836,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/13  05:00:00,349.357987594,0.0,0.0,0.0,49.8407270682,199.362908273,4.36235905745,0.0,4.36235905745
 09/13  06:00:00,942.860354701,33.7177296627,428.474177206,0.0,49.8407270682,199.362908273,21.3985511315,19.2080011777,2.19054995381
 09/13  07:00:00,980.00388722,29.6253840405,392.439176668,0.0,149.522181205,199.362908273,26.6440337836,20.0874434397,6.55659034385
 09/13  08:00:00,1518.4563979,32.4194149161,380.291840799,0.0,448.566543614,448.566543614,13.4310925721,0.271012550202,13.1600800219
 09/13  09:00:00,1479.95670717,36.222111373,374.252072361,0.0,448.566543614,448.566543614,13.171519496,0.0,13.171519496
 09/13  10:00:00,1433.4965745,39.1130261813,370.908625788,0.0,448.566543614,448.566543614,13.1779505706,0.0,13.1779505706
 09/13  11:00:00,1442.49363688,41.5168908004,368.852414672,0.0,448.566543614,448.566543614,17.610492332,0.0,17.610492332
 09/13  12:00:00,1403.7059489,40.0331179916,377.284620484,0.0,448.566543614,398.725816546,19.8763516429,0.0,19.8763516429
 09/13  13:00:00,1472.40255638,46.4079993786,389.766949889,0.0,448.566543614,448.566543614,17.6503851834,0.0,17.6503851834
 09/13  14:00:00,1463.52787891,46.7291857121,388.393569156,0.0,448.566543614,448.566543614,13.158471608,0.0,13.158471608
 09/13  15:00:00,1474.70174326,46.3226805039,398.03991686,0.0,448.566543614,448.566543614,10.9654170983,0.0,10.9654170983
 09/13  16:00:00,1524.51670003,47.304902079,399.431064018,0.0,448.566543614,448.566543614,15.3966428117,0.0,15.3966428117
 09/13  17:00:00,1398.47284315,41.2662082525,393.849462402,0.0,348.885089477,398.725816546,10.9385008489,0.0,10.9385008489
 09/13  18:00:00,1185.01262821,32.8434463126,384.195450793,0.0,249.203635341,299.044362409,6.560981983,0.0,6.560981983
 09/13  19:00:00,1179.42040254,29.9641443058,368.895322705,0.0,249.203635341,299.044362409,6.54832688118,0.0,6.54832688118
 09/13  20:00:00,1029.66814952,29.6253840405,357.000715043,0.0,149.522181205,249.203635341,6.90203064431,2.52661101618,4.37541962813
 09/13  21:00:00,865.46335021,29.6253840405,226.209543562,0.0,149.522181205,249.203635341,19.573350225,15.2112540927,4.36209613225
 09/13  22:00:00,349.356651985,0.0,0.0,0.0,49.8407270682,199.362908273,2.18898017313,0.0,2.18898017313
 09/13  23:00:00,299.991892724,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910341206,0.0,2.18910341206
 09/13  24:00:00,287.769694955,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/14  01:00:00,287.769696815,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922945094,0.0,2.18922945094
 09/14  02:00:00,287.76969684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908702953,0.0,2.18908702953
 09/14  03:00:00,287.769696996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921318182,0.0,2.18921318182
 09/14  04:00:00,299.991894808,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907095095,0.0,2.18907095095
 09/14  05:00:00,349.357990695,0.0,0.0,0.0,49.8407270682,199.362908273,4.36230724991,0.0,4.36230724991
 09/14  06:00:00,422.854605413,33.0859706763,0.0,0.0,49.8407270682,199.362908273,93.4681235997,91.2776424647,2.19048113501
 09/14  07:00:00,500.781233218,29.6253840405,0.0,0.0,149.522181205,199.362908273,62.3422293598,55.7849952427,6.55723411711
 09/14  08:00:00,1051.56582854,32.1822228858,0.0,0.0,448.566543614,448.566543614,31.0683291773,17.9081862506,13.1601429267
 09/14  09:00:00,1053.58956389,35.0681711228,10.1111849243,0.0,448.566543614,448.566543614,20.2236820943,7.05425137409,13.1694307203
 09/14  10:00:00,1234.26970829,36.2911917357,181.453950309,0.0,448.566543614,448.566543614,14.9589440723,1.78296905309,13.1759750192
 09/14  11:00:00,1413.16612203,38.299034842,351.047354166,0.0,448.566543614,448.566543614,18.3755996834,0.764122578033,17.6114771054
 09/14  12:00:00,1406.00386401,37.5875274538,385.95856506,0.0,448.566543614,398.725816546,20.2502386447,0.375933366509,19.8743052782
 09/14  13:00:00,1491.72245677,43.3529988651,414.780959463,0.0,448.566543614,448.566543614,17.6513950935,0.0,17.6513950935
 09/14  14:00:00,1513.59611506,44.2797363329,436.819470243,0.0,448.566543614,448.566543614,13.156406347,0.0,13.156406347
 09/14  15:00:00,1518.73262787,43.5023159431,443.590916486,0.0,448.566543614,448.566543614,10.9653177079,0.0,10.9653177079
 09/14  16:00:00,1570.93593198,41.7842448619,447.499949937,0.0,448.566543614,448.566543614,15.3959934616,0.0,15.3959934616
 09/14  17:00:00,1449.05482981,36.1379815296,444.688490782,0.0,348.885089477,398.725816546,8.75475035846,0.0,8.75475035846
 09/14  18:00:00,1228.58445993,30.2000605307,430.259047159,0.0,249.203635341,299.044362409,8.74178069322,0.0,8.74178069322
 09/14  19:00:00,1237.50181042,29.6647847472,429.748818669,0.0,249.203635341,299.044362409,4.37198825873,0.0,4.37198825873
 09/14  20:00:00,1099.20967743,29.6253840405,425.202425706,0.0,149.522181205,249.203635341,6.66055183219,0.107633591483,6.55291824071
 09/14  21:00:00,1071.22821348,29.6253840405,421.852770763,0.0,149.522181205,249.203635341,16.9228563824,12.5606049819,4.36225140053
 09/14  22:00:00,349.356653832,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912216606,0.0,2.18912216606
 09/14  23:00:00,299.991894712,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898010996,0.0,2.18898010996
 09/14  24:00:00,287.769696882,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/15  01:00:00,287.769698792,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911010919,0.0,2.18911010919
 09/15  02:00:00,287.769698955,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923972501,0.0,2.18923972501
 09/15  03:00:00,287.769698917,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910053677,0.0,2.18910053677
 09/15  04:00:00,299.991896842,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923041654,0.0,2.18923041654
 09/15  05:00:00,349.357993743,0.0,0.0,0.0,49.8407270682,199.362908273,4.36210729638,0.0,4.36210729638
 09/15  06:00:00,484.827922046,33.2846555672,23.4223909538,0.0,49.8407270682,199.362908273,54.9368179585,52.7464327212,2.19038523728
 09/15  07:00:00,500.784431262,29.6253840405,0.0,0.0,149.522181205,199.362908273,66.7868169669,60.229810264,6.55700670291
 09/15  08:00:00,1203.27975357,31.3744881209,73.863010454,0.0,448.566543614,448.566543614,22.3942147283,9.2327933871,13.1614213412
 09/15  09:00:00,1230.52475845,33.7477949229,131.938362846,0.0,448.566543614,448.566543614,14.5090963943,1.33968223237,13.1694141619
 09/15  10:00:00,1249.73449392,34.597516084,196.111000371,0.0,448.566543614,448.566543614,13.5808588545,0.404751082657,13.1761077718
 09/15  11:00:00,1383.08058585,36.7402797716,322.81865696,0.0,448.566543614,448.566543614,17.6119909273,0.0,17.6119909273
 09/15  12:00:00,1301.06234938,35.7024621201,293.861473329,0.0,448.566543614,398.725816546,19.8794163306,0.00408840037389,19.8753279302
 09/15  13:00:00,1234.85515183,36.9535313781,183.97391351,0.0,448.566543614,448.566543614,17.6688986028,0.0163536026726,17.6525450002
 09/15  14:00:00,1023.2932019,35.4099639641,15.888271053,0.0,448.566543614,448.566543614,13.8031969062,0.64596868991,13.1572282163
 09/15  15:00:00,1015.00412793,35.3550226923,20.0514740201,0.0,448.566543614,448.566543614,11.4493891271,0.48652247415,10.962866653
 09/15  16:00:00,1272.65696089,35.5987775086,172.210650999,0.0,448.566543614,448.566543614,15.4584390614,0.0613912616851,15.3970477997
 09/15  17:00:00,1119.4578695,32.1200800247,136.187836796,0.0,348.885089477,398.725816546,10.9387335773,0.0,10.9387335773
 09/15  18:00:00,795.399371974,29.6253840405,31.2245029976,0.0,249.203635341,299.044362409,7.95802122941,1.39685392124,6.56116730818
 09/15  19:00:00,718.398686548,29.6253840405,0.0,0.0,249.203635341,299.044362409,37.9818054473,31.4336602744,6.54814517289
 09/15  20:00:00,577.451191885,29.6253840405,0.0,0.0,149.522181205,249.203635341,77.5394514425,73.1638487838,4.37560265874
 09/15  21:00:00,553.014582704,29.6253840405,0.0,0.0,149.522181205,249.203635341,93.8823859716,89.5201379154,4.36224805622
 09/15  22:00:00,349.356655685,0.0,0.0,0.0,49.8407270682,199.362908273,2.18905716692,0.0,2.18905716692
 09/15  23:00:00,299.991896555,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918740624,0.0,2.18918740624
 09/15  24:00:00,287.769698677,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904847686,0.0,2.18904847686
 09/16  01:00:00,237.928973599,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/16  02:00:00,237.928973598,0.0,0.0,0.0,24.9203635341,149.522181205,2.189184779,0.0,2.189184779
 09/16  03:00:00,237.928973696,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890487155,0.0,2.1890487155
 09/16  04:00:00,250.151171566,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918245762,0.0,2.18918245762
 09/16  05:00:00,274.5969064,0.0,0.0,0.0,24.9203635341,149.522181205,4.36257033873,0.0,4.36257033873
 09/16  06:00:00,421.79417112,31.9719514642,0.0,0.0,49.8407270682,199.362908273,167.673489962,165.482869843,2.19062011888
 09/16  07:00:00,401.171586715,29.6253840405,0.0,0.0,49.8407270682,199.362908273,164.322862264,159.956553519,4.36630874497
 09/16  08:00:00,669.175208444,29.6253840405,0.000806245930927,0.0,249.203635341,249.203635341,71.6042826227,67.231672075,4.37261054769
 09/16  09:00:00,613.635485384,29.6253840405,0.0,0.0,249.203635341,249.203635341,61.3502216177,52.6089807455,8.74124087223
 09/16  10:00:00,564.756474272,29.6253840405,0.0,0.0,249.203635341,249.203635341,73.9120737905,67.3549125399,6.55716125058
 09/16  11:00:00,564.765846774,29.6253840405,0.0,0.0,249.203635341,249.203635341,86.5857609444,77.8386734098,8.7470875346
 09/16  12:00:00,629.64726349,29.6256086939,26.1186778284,0.0,249.203635341,249.203635341,55.9804832867,49.4209669458,6.55951634096
 09/16  13:00:00,737.665990334,29.6253840405,93.9792882529,0.0,249.203635341,249.203635341,47.5026834716,40.9468946527,6.55578881895
 09/16  14:00:00,490.152143278,29.6253840405,95.6663777606,0.0,74.7610906023,174.442544739,57.6229110751,51.0741997964,6.54871127878
 09/16  15:00:00,525.744045792,29.6253840405,130.17343478,0.0,74.7610906023,174.442544739,38.5629631187,34.1936130125,4.36935010626
 09/16  16:00:00,606.720817519,29.6253840405,161.489723007,0.0,74.7610906023,174.442544739,44.9886705255,40.6175772463,4.37109327917
 09/16  17:00:00,608.771511842,29.6253840405,200.580458692,0.0,24.9203635341,149.522181205,58.8757499695,54.5147365396,4.3610134299
 09/16  18:00:00,296.667646528,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041993853,0.0,2.19041993853
 09/16  19:00:00,314.941583744,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048349432,0.0,2.19048349432
 09/16  20:00:00,323.485250562,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054704533,0.0,2.19054704533
 09/16  21:00:00,299.041748482,0.0,0.0,0.0,24.9203635341,149.522181205,4.36344204287,0.0,4.36344204287
 09/16  22:00:00,274.595567119,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891233984,0.0,2.1891233984
 09/16  23:00:00,250.151171588,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870652086,0.0,2.18870652086
 09/16  24:00:00,237.928973594,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912175544,0.0,2.18912175544
 09/17  01:00:00,237.928528737,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  02:00:00,237.928529239,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848395488,0.0,2.18848395488
 09/17  03:00:00,237.928529483,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851506854,0.0,2.18851506854
 09/17  04:00:00,250.150727058,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883234802,0.0,2.1883234802
 09/17  05:00:00,274.596462342,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063191111,0.0,2.19063191111
 09/17  06:00:00,314.940247099,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833994155,0.0,2.18833994155
 09/17  07:00:00,296.666308813,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  08:00:00,307.516288103,10.8499788425,0.0,0.0,24.9203635341,149.522181205,2.18852094445,0.0,2.18852094445
 09/17  09:00:00,293.071081363,12.8167643898,2.56170075575,0.0,24.9203635341,149.522181205,2.18853785096,0.0,2.18853785096
 09/17  10:00:00,385.665284459,18.1518490844,90.5248493258,0.0,24.9203635341,149.522181205,2.18852497554,0.0,2.18852497554
 09/17  11:00:00,211.111817971,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983735612,0.0,2.18983735612
 09/17  12:00:00,549.058498258,20.8344566901,245.953841171,0.0,24.9203635341,149.522181205,2.18960747308,0.0,2.18960747308
 09/17  13:00:00,529.965311539,18.4174939628,229.087007237,0.0,24.9203635341,149.522181205,2.19213240718,0.0,2.19213240718
 09/17  14:00:00,608.294075621,23.0872462656,286.596060015,0.0,24.9203635341,149.522181205,4.35987828711,0.0,4.35987828711
 09/17  15:00:00,539.061146212,18.5469867261,236.361626198,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  16:00:00,639.262127866,20.2343188931,275.098648628,0.0,24.9203635341,149.522181205,2.18853013622,0.0,2.18853013622
 09/17  17:00:00,633.66528189,18.285324763,237.014182294,0.0,24.9203635341,149.522181205,2.18848770614,0.0,2.18848770614
 09/17  18:00:00,508.236428393,11.1824908349,150.903192562,0.0,24.9203635341,149.522181205,2.18844503856,0.0,2.18844503856
 09/17  19:00:00,314.940246702,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  20:00:00,323.483913882,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847620967,0.0,2.18847620967
 09/17  21:00:00,299.040858226,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036182027,0.0,2.19036182027
 09/17  22:00:00,274.595122699,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849387366,0.0,2.18849387366
 09/17  23:00:00,250.150727337,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852557456,0.0,2.18852557456
 09/17  24:00:00,237.92852929,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833439013,0.0,2.18833439013
 09/18  01:00:00,287.769704783,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910378058,0.0,2.18910378058
 09/18  02:00:00,287.769704796,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/18  03:00:00,287.769704768,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924508747,0.0,2.18924508747
 09/18  04:00:00,299.991902586,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911580419,0.0,2.18911580419
 09/18  05:00:00,349.358003615,0.0,0.0,0.0,49.8407270682,199.362908273,4.36219484885,0.0,4.36219484885
 09/18  06:00:00,419.768975568,29.8948330699,0.0,0.0,49.8407270682,199.362908273,238.791021422,236.600533057,2.19048836471
 09/18  07:00:00,500.89354197,29.6253840405,0.0,0.0,149.522181205,199.362908273,216.661315129,210.105466168,6.55584896087
 09/18  08:00:00,1175.47641954,29.6253840405,73.5836873464,0.0,448.566543614,448.566543614,52.2855653589,39.1232528206,13.1623125383
 09/18  09:00:00,1389.15627619,29.7435225408,285.821821598,0.0,448.566543614,448.566543614,32.7722081673,19.5980896925,13.1741184748
 09/18  10:00:00,1408.55479487,30.3576948805,346.515879208,0.0,448.566543614,448.566543614,20.1083390754,6.92693747738,13.181401598
 09/18  11:00:00,1422.91694672,31.8033297706,359.429082407,0.0,448.566543614,448.566543614,19.813485381,2.19828816926,17.6151972118
 09/18  12:00:00,1385.45051337,31.7612858033,370.375828667,0.0,448.566543614,398.725816546,21.6082845909,1.73102256337,19.8772620276
 09/18  13:00:00,1453.02770103,32.2372098094,388.015850324,0.0,448.566543614,448.566543614,20.1521496762,0.29256939741,19.8595802788
 09/18  14:00:00,1472.75679907,33.3511695269,404.289797126,0.0,448.566543614,448.566543614,10.9650344556,0.0,10.9650344556
 09/18  15:00:00,1484.91370205,33.1400016542,415.555385137,0.0,448.566543614,448.566543614,13.1545325422,0.0,13.1545325422
 09/18  16:00:00,1529.40019649,32.2145590174,412.073604698,0.0,448.566543614,448.566543614,15.3985495592,0.0,15.3985495592
 09/18  17:00:00,1400.35930339,30.2599336235,400.16641648,0.0,348.885089477,398.725816546,8.75508480661,0.0,8.75508480661
 09/18  18:00:00,1184.15699384,29.6299386461,389.215289129,0.0,249.203635341,299.044362409,8.74146943242,0.0,8.74146943242
 09/18  19:00:00,1190.10997573,29.6253840405,377.670966747,0.0,249.203635341,299.044362409,5.82898392785,1.45625666391,4.37272726393
 09/18  20:00:00,1037.14009734,29.6253840405,368.901056909,0.0,149.522181205,249.203635341,42.0091522998,35.4566607363,6.55249156353
 09/18  21:00:00,1005.13633816,29.6253840405,364.023825892,0.0,149.522181205,249.203635341,61.3221420806,56.9598001252,4.36234195544
 09/18  22:00:00,349.35666183,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/18  23:00:00,299.991902663,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923519528,0.0,2.18923519528
 09/18  24:00:00,287.769704868,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910618684,0.0,2.18910618684
 09/19  01:00:00,287.769707083,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925197192,0.0,2.18925197192
 09/19  02:00:00,287.769707047,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912596868,0.0,2.18912596868
 09/19  03:00:00,287.769707155,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927133475,0.0,2.18927133475
 09/19  04:00:00,299.991904873,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914555465,0.0,2.18914555465
 09/19  05:00:00,349.358006623,0.0,0.0,0.0,49.8407270682,199.362908273,2.19105962035,0.0,2.19105962035
 09/19  06:00:00,553.108078474,31.465532208,54.2166088203,0.0,49.8407270682,199.362908273,96.935668142,92.574219984,4.36144815794
 09/19  07:00:00,620.497522577,29.6253840405,42.1854161555,0.0,149.522181205,199.362908273,114.15542821,107.598173111,6.55725509945
 09/19  08:00:00,1203.63367593,29.6253840405,75.7242455295,0.0,448.566543614,448.566543614,56.5664256678,43.406593358,13.1598323098
 09/19  09:00:00,1301.06175448,29.6253840405,205.693767847,0.0,448.566543614,448.566543614,29.2369880769,16.0652804737,13.1717076032
 09/19  10:00:00,1385.74135885,29.6253840405,336.075302254,0.0,448.566543614,448.566543614,20.8885400094,7.70943776306,13.1791022464
 09/19  11:00:00,1419.76053087,29.8666726048,369.330557829,0.0,448.566543614,448.566543614,20.5287990265,2.9137961891,17.6150028374
 09/19  12:00:00,1376.35354202,29.6253840405,374.757249817,0.0,448.566543614,398.725816546,31.5254391724,11.6421786864,19.8832604861
 09/19  13:00:00,1430.70212776,30.440623345,379.36549678,0.0,448.566543614,448.566543614,22.1155472742,2.25284221328,19.8627050609
 09/19  14:00:00,1429.43693671,30.9896241631,378.261977683,0.0,448.566543614,448.566543614,12.4018565065,1.43355021891,10.9683062876
 09/19  15:00:00,1425.93643508,31.3781080869,373.997015236,0.0,448.566543614,448.566543614,14.4579488539,1.30477061015,13.1531782438
 09/19  16:00:00,1474.26437158,31.6913342509,373.116111449,0.0,448.566543614,448.566543614,17.0621720085,1.6626918526,15.3994801559
 09/19  17:00:00,1359.66119441,29.6508268806,373.749064532,0.0,348.885089477,398.725816546,24.9071858628,16.1515605042,8.75562535864
 09/19  18:00:00,1132.60198889,29.6253840405,347.710218543,0.0,249.203635341,299.044362409,58.9946850985,50.2528782246,8.74180687398
 09/19  19:00:00,1114.99690317,29.6253840405,312.794173144,0.0,249.203635341,299.044362409,68.2938234735,63.921073935,4.37274953845
 09/19  20:00:00,918.708541499,29.6253840405,258.691339893,0.0,149.522181205,249.203635341,95.3460388476,88.7940269017,6.55201194592
 09/19  21:00:00,802.015656332,29.6253840405,168.355131187,0.0,149.522181205,249.203635341,103.197318418,101.00626053,2.19105788773
 09/19  22:00:00,349.356663795,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925577596,0.0,2.18925577596
 09/19  23:00:00,299.991904692,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907455888,0.0,2.18907455888
 09/19  24:00:00,287.769706956,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892204552,0.0,2.1892204552
 09/20  01:00:00,287.769709156,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909901148,0.0,2.18909901148
 09/20  02:00:00,287.769709223,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924846792,0.0,2.18924846792
 09/20  03:00:00,287.769709192,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912613261,0.0,2.18912613261
 09/20  04:00:00,299.991907081,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927578315,0.0,2.18927578315
 09/20  05:00:00,349.358009561,0.0,0.0,0.0,49.8407270682,199.362908273,2.19134165941,0.0,2.19134165941
 09/20  06:00:00,429.836776542,31.4585354511,0.0,0.0,49.8407270682,199.362908273,186.222141506,181.860803143,4.36133836309
 09/20  07:00:00,500.872859412,29.6253840405,0.0,0.0,149.522181205,199.362908273,188.254018295,181.697058228,6.55696006644
 09/20  08:00:00,1086.45279908,29.6265465235,11.845545933,0.0,448.566543614,448.566543614,55.0920507752,41.9278636151,13.1641871601
 09/20  09:00:00,1347.54349141,30.1253005413,251.036399949,0.0,448.566543614,448.566543614,36.4293715957,23.2577934003,13.1715781954
 09/20  10:00:00,1456.70375785,31.2675260715,396.063282829,0.0,448.566543614,448.566543614,22.2458943229,9.06583021433,13.1800641086
 09/20  11:00:00,1523.07104469,34.3637633682,452.668402017,0.0,448.566543614,448.566543614,19.3888726395,1.77346232057,17.6154103189
 09/20  12:00:00,1492.69517221,34.8318359213,471.474089781,0.0,448.566543614,398.725816546,21.088284939,1.20401450238,19.8842704366
 09/20  13:00:00,1531.69006295,39.9190480322,455.543245922,0.0,448.566543614,448.566543614,19.8843567069,0.0203381772139,19.8640185297
 09/20  14:00:00,1524.94813243,41.2441885011,447.485143088,0.0,448.566543614,448.566543614,10.967856824,0.0,10.967856824
 09/20  15:00:00,1523.42832349,41.4352881068,445.774689715,0.0,448.566543614,448.566543614,13.1541856122,0.0,13.1541856122
 09/20  16:00:00,1578.06886716,41.638213043,451.31858348,0.0,448.566543614,448.566543614,15.3987995922,0.0,15.3987995922
 09/20  17:00:00,1480.15951607,35.0625345942,472.848562037,0.0,348.885089477,398.725816546,8.75515808282,0.0,8.75515808282
 09/20  18:00:00,1277.34629938,30.6643123876,473.798717486,0.0,249.203635341,299.044362409,8.74161243548,0.0,8.74161243548
 09/20  19:00:00,1283.52969776,29.7656130205,462.609563896,0.0,249.203635341,299.044362409,4.37281029385,0.0,4.37281029385
 09/20  20:00:00,1145.58555565,29.6253840405,465.783270109,0.0,149.522181205,249.203635341,6.55269633417,0.0,6.55269633417
 09/20  21:00:00,1132.98363556,29.6253840405,477.626391312,0.0,149.522181205,249.203635341,9.02424592756,4.66178983957,4.36245608799
 09/20  22:00:00,349.356666091,0.0,0.0,0.0,49.8407270682,199.362908273,2.18902196522,0.0,2.18902196522
 09/20  23:00:00,299.991906922,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/20  24:00:00,287.769709064,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917222526,0.0,2.18917222526
 09/21  01:00:00,287.769711374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905391997,0.0,2.18905391997
 09/21  02:00:00,287.769711352,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920776231,0.0,2.18920776231
 09/21  03:00:00,287.769711398,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908903743,0.0,2.18908903743
 09/21  04:00:00,299.991909221,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924306216,0.0,2.18924306216
 09/21  05:00:00,349.358013614,0.0,0.0,0.0,49.8407270682,199.362908273,4.36225569725,0.0,4.36225569725
 09/21  06:00:00,814.437383356,33.0434987007,298.56324729,0.0,49.8407270682,199.362908273,40.732326592,38.5418419348,2.19048465722
 09/21  07:00:00,788.671281897,29.6253840405,202.945846316,0.0,149.522181205,199.362908273,57.0331239176,50.4752883936,6.55783552398
 09/21  08:00:00,1282.0270143,30.2239931272,149.399905677,0.0,448.566543614,448.566543614,18.2174099253,5.05262891044,13.1647810149
 09/21  09:00:00,1317.68519034,32.9161880101,216.562053754,0.0,448.566543614,448.566543614,13.7314021162,0.557594433401,13.1738076828
 09/21  10:00:00,1331.75897891,35.1414211191,276.714217098,0.0,448.566543614,448.566543614,13.1978916845,0.0162801670704,13.1816115175
 09/21  11:00:00,1349.33951003,35.4053765911,297.457310857,0.0,448.566543614,448.566543614,17.6166415231,0.0,17.6166415231
 09/21  12:00:00,1290.79901727,32.0572536412,292.125550709,0.0,448.566543614,398.725816546,19.880366147,0.0,19.880366147
 09/21  13:00:00,1372.60818474,36.5775177369,317.470955328,0.0,448.566543614,448.566543614,19.8609499117,0.0,19.8609499117
 09/21  14:00:00,1377.95059348,35.9870051986,322.968380224,0.0,448.566543614,448.566543614,13.1562301071,0.0,13.1562301071
 09/21  15:00:00,1378.27329613,38.2162758719,321.68129371,0.0,448.566543614,448.566543614,10.9659207997,0.0,10.9659207997
 09/21  16:00:00,1426.34247767,37.6054464924,321.501588225,0.0,448.566543614,448.566543614,15.4008856663,0.0,15.4008856663
 09/21  17:00:00,1308.04608746,32.8699186479,320.915369136,0.0,348.885089477,398.725816546,10.9397160722,0.0,10.9397160722
 09/21  18:00:00,1041.86471413,29.6253840405,259.44237301,0.0,249.203635341,299.044362409,6.56191468553,0.0,6.56191468553
 09/21  19:00:00,905.915493758,29.6253840405,100.398960344,0.0,249.203635341,299.044362409,12.0577952223,5.50887788451,6.54891733777
 09/21  20:00:00,690.126056762,29.6253840405,35.9289762941,0.0,149.522181205,249.203635341,41.2894213643,36.914831593,4.37458977128
 09/21  21:00:00,664.435082171,29.6253840405,34.6326537029,0.0,149.522181205,249.203635341,64.4654639352,60.1026242452,4.36283968997
 09/21  22:00:00,349.356668165,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908346756,0.0,2.18908346756
 09/21  23:00:00,299.991909058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923779664,0.0,2.18923779664
 09/21  24:00:00,287.769711227,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891194231,0.0,2.1891194231
 09/22  01:00:00,287.769713513,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928012684,0.0,2.18928012684
 09/22  02:00:00,287.769713379,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916510161,0.0,2.18916510161
 09/22  03:00:00,287.769713412,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890501435,0.0,2.1890501435
 09/22  04:00:00,299.991911208,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/22  05:00:00,349.358016832,0.0,0.0,0.0,49.8407270682,199.362908273,4.36269883631,0.0,4.36269883631
 09/22  06:00:00,431.13876342,32.7649734086,0.0,0.0,49.8407270682,199.362908273,177.832060945,175.641302927,2.19075801737
 09/22  07:00:00,500.872018348,29.6253840405,0.0,0.0,149.522181205,199.362908273,186.987927919,180.43091471,6.55701320874
 09/22  08:00:00,1053.38974929,29.7976752759,0.000282980599988,0.0,448.566543614,448.566543614,52.9614716529,39.796030737,13.1654409159
 09/22  09:00:00,1014.134828,31.4129523096,0.0,0.0,448.566543614,448.566543614,35.6829616771,22.5044629209,13.1784987562
 09/22  10:00:00,1042.35109159,32.9160086755,12.1972370465,0.0,448.566543614,448.566543614,28.5313002957,13.1560014756,15.3752988201
 09/22  11:00:00,1206.12426021,35.8464014437,156.083863226,0.0,448.566543614,448.566543614,20.9721981861,5.55608082359,15.4161173625
 09/22  12:00:00,1308.3372739,35.5561195219,305.094961702,0.0,448.566543614,398.725816546,26.975459464,4.88530593826,22.0901535257
 09/22  13:00:00,1386.90849462,40.9199191026,326.622391486,0.0,448.566543614,448.566543614,18.6484032337,0.992072356746,17.6563308769
 09/22  14:00:00,1402.83501392,41.3777078599,340.252038682,0.0,448.566543614,448.566543614,13.2919877433,0.13010843441,13.1618793089
 09/22  15:00:00,1406.81583582,40.3207084685,344.538894985,0.0,448.566543614,448.566543614,13.1557897883,0.0,13.1557897883
 09/22  16:00:00,1456.46472126,40.4718593177,345.138743639,0.0,448.566543614,448.566543614,15.3996372277,0.0,15.3996372277
 09/22  17:00:00,1341.78699127,35.5826478044,348.260304878,0.0,348.885089477,398.725816546,8.75691880652,0.0,8.75691880652
 09/22  18:00:00,1143.46881633,30.3154249637,349.861313294,0.0,249.203635341,299.044362409,8.74244774071,0.0,8.74244774071
 09/22  19:00:00,1093.9875644,29.6253840405,279.319609812,0.0,249.203635341,299.044362409,8.60720402836,4.23438521339,4.37281881497
 09/22  20:00:00,875.245421928,29.6253840405,216.249985927,0.0,149.522181205,249.203635341,30.49709584,23.9448583561,6.55223748391
 09/22  21:00:00,773.271597532,29.6253840405,140.545989402,0.0,149.522181205,249.203635341,49.205707441,47.0145976144,2.19110982658
 09/22  22:00:00,349.356670368,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930581246,0.0,2.18930581246
 09/22  23:00:00,299.991911229,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913522747,0.0,2.18913522747
 09/22  24:00:00,287.769713547,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929382414,0.0,2.18929382414
 09/23  01:00:00,237.928988738,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918362752,0.0,2.18918362752
 09/23  02:00:00,237.928988831,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890722947,0.0,2.1890722947
 09/23  03:00:00,237.9289888,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923511546,0.0,2.18923511546
 09/23  04:00:00,250.15118662,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912403692,0.0,2.18912403692
 09/23  05:00:00,274.596930035,0.0,0.0,0.0,24.9203635341,149.522181205,2.19149285023,0.0,2.19149285023
 09/23  06:00:00,430.314664469,31.9922915007,0.0,0.0,49.8407270682,199.362908273,109.061047436,104.699527803,4.36151963232
 09/23  07:00:00,477.290715462,29.6253840405,24.9586214709,0.0,49.8407270682,199.362908273,123.655417962,119.288632145,4.36678581657
 09/23  08:00:00,827.013950175,29.6253840405,97.183191563,0.0,249.203635341,249.203635341,46.2422435675,41.869296266,4.37294730148
 09/23  09:00:00,938.941770141,29.6253840405,240.761870792,0.0,249.203635341,249.203635341,37.2075065027,28.4656988793,8.74180762346
 09/23  10:00:00,1019.11089911,29.6253840405,367.02061792,0.0,249.203635341,249.203635341,28.8464514666,22.2886146719,6.55783679471
 09/23  11:00:00,1041.11617847,29.6253840405,387.487888706,0.0,249.203635341,249.203635341,33.1312546528,24.3838544873,8.74740016546
 09/23  12:00:00,1065.29826787,30.6774875481,404.749569571,0.0,249.203635341,249.203635341,17.3720783198,10.8122120524,6.55986626745
 09/23  13:00:00,1099.65185737,31.1479722137,433.828483836,0.0,249.203635341,249.203635341,9.395170172,2.83782041859,6.5573497534
 09/23  14:00:00,875.940742804,31.3988059866,456.36947645,0.0,74.7610906023,174.442544739,10.8602682544,4.3117501334,6.54851812103
 09/23  15:00:00,891.35613778,29.7451346544,473.314757348,0.0,74.7610906023,174.442544739,26.8183299812,22.4484190488,4.36991093235
 09/23  16:00:00,946.277036406,29.6253840405,479.441730054,0.0,74.7610906023,174.442544739,62.6837870626,56.1373877012,6.54639936134
 09/23  17:00:00,904.869296108,29.6253840405,476.113274819,0.0,24.9203635341,149.522181205,83.6565416371,81.4658939599,2.19064767722
 09/23  18:00:00,296.667667178,0.0,0.0,0.0,24.9203635341,149.522181205,2.19074019983,0.0,2.19074019983
 09/23  19:00:00,323.4852719,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046256939,0.0,2.19046256939
 09/23  20:00:00,323.485272222,0.0,0.0,0.0,24.9203635341,149.522181205,4.36120353527,0.0,4.36120353527
 09/23  21:00:00,299.041774224,0.0,0.0,0.0,24.9203635341,149.522181205,2.19212133586,0.0,2.19212133586
 09/23  22:00:00,274.595582169,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910926169,0.0,2.18910926169
 09/23  23:00:00,250.151186605,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927242127,0.0,2.18927242127
 09/23  24:00:00,237.928988782,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916162,0.0,2.18916162
 09/24  01:00:00,237.928541601,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845520975,0.0,2.18845520975
 09/24  02:00:00,237.928541282,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851344348,0.0,2.18851344348
 09/24  03:00:00,237.928540947,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  04:00:00,250.150739213,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857179379,0.0,2.18857179379
 09/24  05:00:00,274.596483952,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051799898,0.0,2.19051799898
 09/24  06:00:00,323.483926019,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841850602,0.0,2.18841850602
 09/24  07:00:00,296.666321899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847742427,0.0,2.18847742427
 09/24  08:00:00,296.666321832,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853628433,0.0,2.18853628433
 09/24  09:00:00,259.999727986,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  10:00:00,211.110936732,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859508033,0.0,2.18859508033
 09/24  11:00:00,211.111836455,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998839234,0.0,2.18998839234
 09/24  12:00:00,211.111836573,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984603195,0.0,2.18984603195
 09/24  13:00:00,211.11318533,0.0,0.0,0.0,24.9203635341,149.522181205,4.36409481162,0.0,4.36409481162
 09/24  14:00:00,211.111836084,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995659123,0.0,2.18995659123
 09/24  15:00:00,211.110937117,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848002773,0.0,2.18848002773
 09/24  16:00:00,259.999728298,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853898852,0.0,2.18853898852
 09/24  17:00:00,296.666321293,0.0,0.0,0.0,24.9203635341,149.522181205,1.51687881125,0.0,1.51687881125
 09/24  18:00:00,296.666321264,0.0,0.0,0.0,24.9203635341,149.522181205,0.691179851486,0.0,0.691179851486
 09/24  19:00:00,323.483926096,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843064007,0.0,2.18843064007
 09/24  20:00:00,323.483926201,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848971834,0.0,2.18848971834
 09/24  21:00:00,299.040879155,0.0,0.0,0.0,24.9203635341,149.522181205,2.19072558062,0.0,2.19072558062
 09/24  22:00:00,274.595135017,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856293595,0.0,2.18856293595
 09/24  23:00:00,250.150739217,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883955116,0.0,2.1883955116
 09/24  24:00:00,237.928540924,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/25  01:00:00,287.769720313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919086381,0.0,2.18919086381
 09/25  02:00:00,287.769720436,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890873694,0.0,2.1890873694
 09/25  03:00:00,287.769720432,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925937893,0.0,2.18925937893
 09/25  04:00:00,299.991918269,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915616463,0.0,2.18915616463
 09/25  05:00:00,349.358028271,0.0,0.0,0.0,49.8407270682,199.362908273,4.36272545179,0.0,4.36272545179
 09/25  06:00:00,475.669985863,31.9632351319,0.00143356589024,0.0,49.8407270682,199.362908273,255.811628944,253.620890928,2.19073801667
 09/25  07:00:00,500.927231605,29.6253840405,0.0,0.0,149.522181205,199.362908273,262.066708405,255.508966025,6.55774238009
 09/25  08:00:00,1049.06506174,29.6253840405,0.0,0.0,448.566543614,448.566543614,107.537801365,94.3726985257,13.165102839
 09/25  09:00:00,1012.42889861,29.6883274441,0.0,0.0,448.566543614,448.566543614,61.1370874624,47.9588306764,13.178256786
 09/25  10:00:00,964.073320144,30.2250334134,0.0,0.0,448.566543614,448.566543614,57.9269106053,42.5491870183,15.3777235869
 09/25  11:00:00,964.637081068,30.8003756509,0.0,0.0,448.566543614,448.566543614,37.1754035441,21.7578276183,15.4175759257
 09/25  12:00:00,913.635804685,29.6253840405,0.0,0.0,448.566543614,398.725816546,57.4831728169,35.3890888686,22.0940839483
 09/25  13:00:00,965.105305189,31.2601769775,0.0,0.0,448.566543614,448.566543614,48.8571087238,28.9914669381,19.8656417857
 09/25  14:00:00,965.359554602,31.5189850941,0.0,0.0,448.566543614,448.566543614,46.0628672768,35.0913848176,10.9714824592
 09/25  15:00:00,965.532867992,31.6893381925,0.0,0.0,448.566543614,448.566543614,52.9507187414,39.7949923732,13.1557263682
 09/25  16:00:00,1014.6013668,31.8627351992,0.0,0.0,448.566543614,448.566543614,57.0632587428,41.6608237168,15.402435026
 09/25  17:00:00,899.596029524,29.7032851545,0.0,0.0,348.885089477,398.725816546,74.8786254092,66.1215884224,8.75703698675
 09/25  18:00:00,700.178480874,29.6253840405,0.0,0.0,249.203635341,299.044362409,109.925200148,101.18258383,8.74261631806
 09/25  19:00:00,739.581717624,29.6253840405,0.000859621407468,0.0,249.203635341,299.044362409,123.098087325,116.549391441,6.54869588491
 09/25  20:00:00,577.515053037,29.6253840405,0.0,0.0,149.522181205,249.203635341,164.539151805,160.162871121,4.37628068343
 09/25  21:00:00,553.087435041,29.6253840405,0.0,0.0,149.522181205,249.203635341,193.042314068,188.679563479,4.36275058959
 09/25  22:00:00,349.356677324,0.0,0.0,0.0,49.8407270682,199.362908273,2.1893149967,0.0,2.1893149967
 09/25  23:00:00,299.991918152,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921207199,0.0,2.18921207199
 09/25  24:00:00,287.769720406,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910913284,0.0,2.18910913284
 09/26  01:00:00,287.76972279,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928858251,0.0,2.18928858251
 09/26  02:00:00,287.769722718,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918929064,0.0,2.18918929064
 09/26  03:00:00,287.769722763,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909010328,0.0,2.18909010328
 09/26  04:00:00,299.991920565,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/26  05:00:00,349.35803173,0.0,0.0,0.0,49.8407270682,199.362908273,4.36288088241,0.0,4.36288088241
 09/26  06:00:00,429.47626576,30.9625214412,0.0,0.0,49.8407270682,199.362908273,366.664379828,364.473883966,2.19049586172
 09/26  07:00:00,500.98383051,29.6253840405,0.0,0.0,149.522181205,199.362908273,335.993658058,329.435922518,6.55773554011
 09/26  08:00:00,1049.11104181,29.6253840405,0.0,0.0,448.566543614,448.566543614,168.675821472,155.50762751,13.1681939622
 09/26  09:00:00,1012.42587285,29.6253840405,0.0,0.0,448.566543614,448.566543614,143.924179663,128.548098033,15.3760816305
 09/26  10:00:00,963.522484548,29.6253840405,0.0,0.0,448.566543614,448.566543614,121.403636158,108.223860355,13.1797758032
 09/26  11:00:00,963.501331089,29.6253840405,0.0,0.0,448.566543614,448.566543614,92.3086196303,74.6875173451,17.6211022851
 09/26  12:00:00,913.669552987,29.6253840405,0.0,0.0,448.566543614,398.725816546,100.650206677,80.7617310739,19.8884756029
 09/26  13:00:00,963.500326262,29.6253840405,0.0,0.0,448.566543614,448.566543614,88.9920672554,69.1270513353,19.8650159201
 09/26  14:00:00,963.579360904,29.7163644521,0.0,0.0,448.566543614,448.566543614,78.34472701,65.1859343873,13.1587926226
 09/26  15:00:00,963.91842371,30.0621945291,0.0,0.0,448.566543614,448.566543614,67.5947072067,56.6276330183,10.9670741884
 09/26  16:00:00,1013.12233258,30.3747491379,0.0,0.0,448.566543614,448.566543614,68.8131305658,53.4087611125,15.4043694533
 09/26  17:00:00,899.510096703,29.6253840405,0.0,0.0,348.885089477,398.725816546,65.5043626652,54.5621160773,10.9422465879
 09/26  18:00:00,700.159161127,29.6253840405,0.0,0.0,249.203635341,299.044362409,80.4998254712,73.9375919901,6.56223348107
 09/26  19:00:00,727.016689432,29.6253840405,0.0,0.0,249.203635341,299.044362409,138.532391859,131.983304179,6.54908767979
 09/26  20:00:00,577.554123598,29.6253840405,0.0,0.0,149.522181205,249.203635341,218.42777519,211.873281329,6.55449386071
 09/26  21:00:00,553.130112552,29.6253840405,0.0,0.0,149.522181205,249.203635341,247.108493792,244.917107282,2.19138650938
 09/26  22:00:00,349.356679672,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932404051,0.0,2.18932404051
 09/26  23:00:00,299.991920552,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927897272,0.0,2.18927897272
 09/26  24:00:00,287.769722792,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918011145,0.0,2.18918011145
 09/27  01:00:00,287.769725378,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908601364,0.0,2.18908601364
 09/27  02:00:00,287.769725313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926753923,0.0,2.18926753923
 09/27  03:00:00,287.769725335,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891724485,0.0,2.1891724485
 09/27  04:00:00,299.99192323,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935402385,0.0,2.18935402385
 09/27  05:00:00,349.358035552,0.0,0.0,0.0,49.8407270682,199.362908273,2.19149004259,0.0,2.19149004259
 09/27  06:00:00,428.953501798,30.3678107544,0.0,0.0,49.8407270682,199.362908273,460.633286887,456.271660387,4.36162649986
 09/27  07:00:00,501.019772968,29.6253840405,0.0,0.0,149.522181205,199.362908273,378.839789455,372.281554119,6.55823533523
 09/27  08:00:00,1049.07984706,29.6253840405,0.0,0.0,448.566543614,448.566543614,124.601032916,111.434119955,13.1669129613
 09/27  09:00:00,1012.37303572,29.6253840405,0.0,0.0,448.566543614,448.566543614,69.2341574684,56.0563700481,13.1777874203
 09/27  10:00:00,1080.12260151,29.7259075032,63.6711409486,0.0,448.566543614,448.566543614,55.3135286943,39.9337315741,15.3797971202
 09/27  11:00:00,1273.88131528,31.5759449689,221.50136864,0.0,448.566543614,448.566543614,44.1163092185,28.697442142,15.4188670765
 09/27  12:00:00,1335.08152642,33.3218475048,325.569835867,0.0,448.566543614,398.725816546,50.5078284309,28.4114130121,22.0964154188
 09/27  13:00:00,1401.26835697,35.0085394619,337.732867561,0.0,448.566543614,448.566543614,33.2421365529,13.3736634364,19.8684731165
 09/27  14:00:00,1401.94760219,35.5090629486,345.227168271,0.0,448.566543614,448.566543614,13.938999392,2.96891839103,10.970081001
 09/27  15:00:00,1404.59077752,35.0859823691,347.607060405,0.0,448.566543614,448.566543614,13.3233484444,0.16548179854,13.1578666459
 09/27  16:00:00,1454.26413207,34.6073561951,348.870545723,0.0,448.566543614,448.566543614,15.5862793601,0.182800267458,15.4034790927
 09/27  17:00:00,1334.02512132,31.2522937315,345.95073964,0.0,348.885089477,398.725816546,11.9688684249,1.02754087495,10.9413275499
 09/27  18:00:00,1117.30540918,29.6345067179,324.522375463,0.0,249.203635341,299.044362409,22.7824387828,16.2199008301,6.56253795266
 09/27  19:00:00,945.566214188,29.6253840405,139.244355463,0.0,249.203635341,299.044362409,37.9248815507,31.3751679171,6.54971363366
 09/27  20:00:00,650.494731665,29.6253840405,9.82302985575,0.0,149.522181205,249.203635341,79.4662491722,72.9130004153,6.55324875698
 09/27  21:00:00,628.486148941,29.6253840405,0.00424614279855,0.0,149.522181205,249.203635341,101.540569583,99.3491790955,2.19139048747
 09/27  22:00:00,349.356682466,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923578388,0.0,2.18923578388
 09/27  23:00:00,299.991923265,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914020026,0.0,2.18914020026
 09/27  24:00:00,287.769725456,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932223385,0.0,2.18932223385
 09/28  01:00:00,287.769727876,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923360968,0.0,2.18923360968
 09/28  02:00:00,287.769727898,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914264497,0.0,2.18914264497
 09/28  03:00:00,287.769727877,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932919409,0.0,2.18932919409
 09/28  04:00:00,299.991925591,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923847148,0.0,2.18923847148
 09/28  05:00:00,349.358039198,0.0,0.0,0.0,49.8407270682,199.362908273,2.19153095972,0.0,2.19153095972
 09/28  06:00:00,429.411286067,31.0103832414,0.0,0.0,49.8407270682,199.362908273,209.12196032,206.931282555,2.19067776507
 09/28  07:00:00,513.469909033,29.6253840405,0.000687405243317,0.0,149.522181205,199.362908273,212.215185792,203.478282476,8.73690331693
 09/28  08:00:00,1062.08183323,29.6253840405,0.00289213017462,0.0,448.566543614,448.566543614,78.8852423801,65.7221682593,13.1630741208
 09/28  09:00:00,1012.36516883,29.6253840405,0.0,0.0,448.566543614,448.566543614,58.989083138,45.8128793414,13.1762037966
 09/28  10:00:00,963.483539006,29.6253840405,0.0,0.0,448.566543614,448.566543614,68.0226351464,54.8371918961,13.1854432503
 09/28  11:00:00,963.480033954,29.6253840405,0.0,0.0,448.566543614,448.566543614,62.9439376562,45.3217958624,17.6221417938
 09/28  12:00:00,913.652971881,29.6253840405,0.0,0.0,448.566543614,398.725816546,79.7420730278,57.6438644171,22.0982086107
 09/28  13:00:00,963.477639939,29.6253840405,0.0,0.0,448.566543614,448.566543614,57.7759146224,37.9080558419,19.8678587805
 09/28  14:00:00,963.765721293,29.925791168,0.0,0.0,448.566543614,448.566543614,44.4639040307,33.4910067293,10.9728973013
 09/28  15:00:00,964.222956688,30.3920027277,0.0,0.0,448.566543614,448.566543614,35.2024433623,22.0449053285,13.1575380338
 09/28  16:00:00,1090.09318856,30.8056885142,13.144904916,0.0,448.566543614,448.566543614,28.1029217693,12.6981893287,15.4047324406
 09/28  17:00:00,1013.20036381,29.6253840405,36.808675796,0.0,348.885089477,398.725816546,32.019600044,21.0776242933,10.9419757507
 09/28  18:00:00,721.259073825,29.6253840405,0.00071330306775,0.0,249.203635341,299.044362409,51.7805329549,45.2185272345,6.56200572043
 09/28  19:00:00,726.986173312,29.6253840405,0.0,0.0,249.203635341,299.044362409,96.1018708951,89.5525240933,6.54934680179
 09/28  20:00:00,577.513468239,29.6253840405,0.0,0.0,149.522181205,249.203635341,161.688397082,155.135069332,6.55332774999
 09/28  21:00:00,553.095454991,29.6253840405,0.0,0.0,149.522181205,249.203635341,198.475150262,196.283742492,2.19140777008
 09/28  22:00:00,349.356684935,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925135007,0.0,2.18925135007
