Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/28  23:00:00,299.991925728,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916000362,0.0,2.18916000362
 09/28  24:00:00,287.769727943,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934695274,0.0,2.18934695274
 09/29  01:00:00,287.769730384,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926266423,0.0,2.18926266423
 09/29  02:00:00,287.769730385,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917600149,0.0,2.18917600149
 09/29  03:00:00,287.769730423,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936750802,0.0,2.18936750802
 09/29  04:00:00,299.991928105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928109042,0.0,2.18928109042
 09/29  05:00:00,349.358043268,0.0,0.0,0.0,49.8407270682,199.362908273,2.19158516337,0.0,2.19158516337
 09/29  06:00:00,429.106542529,30.4782423854,0.0,0.0,49.8407270682,199.362908273,510.757604951,508.566870904,2.19073404746
 09/29  07:00:00,501.158803597,29.6253840405,0.0,0.0,149.522181205,199.362908273,554.668538425,545.931257534,8.7372808908
 09/29  08:00:00,1049.16943041,29.6253840405,0.0,0.0,448.566543614,448.566543614,235.421490931,222.256603633,13.1648872984
 09/29  09:00:00,1012.40791656,29.6253840405,0.0,0.0,448.566543614,448.566543614,111.240905585,98.0635383395,13.1773672456
 09/29  10:00:00,963.493056248,29.6342715365,0.0,0.0,448.566543614,448.566543614,68.2316037602,52.8498809757,15.3817227845
 09/29  11:00:00,964.72258777,30.8705404421,0.0,0.0,448.566543614,448.566543614,55.1302566978,39.7087765872,15.4214801107
 09/29  12:00:00,916.527960428,32.512963757,0.0,0.0,448.566543614,398.725816546,60.770529393,38.6716424494,22.0988869436
 09/29  13:00:00,967.979250397,34.1380599972,0.0,0.0,448.566543614,448.566543614,41.729668081,21.8582016825,19.8714663985
 09/29  14:00:00,1091.02596991,35.2069408711,44.7608363037,0.0,448.566543614,448.566543614,19.0231206023,8.05405973049,10.9690608718
 09/29  15:00:00,1185.81971986,34.8376861751,137.098661251,0.0,448.566543614,448.566543614,14.1907716511,1.0306577608,13.1601138903
 09/29  16:00:00,1319.86699338,34.0501290584,221.229528987,0.0,448.566543614,448.566543614,16.2365893304,0.829714827812,15.4068745026
 09/29  17:00:00,1236.33123097,30.6722054215,253.202403729,0.0,348.885089477,398.725816546,16.9150379467,5.97272341555,10.9423145311
 09/29  18:00:00,865.531363683,29.6253840405,91.144244679,0.0,249.203635341,299.044362409,33.6616941985,27.0987886802,6.56290551831
 09/29  19:00:00,726.952845255,29.6253840405,0.0,0.0,249.203635341,299.044362409,48.9707589337,42.4215227552,6.5492361785
 09/29  20:00:00,577.467431608,29.6253840405,0.0,0.0,149.522181205,249.203635341,95.0983477531,88.5435294207,6.55481833234
 09/29  21:00:00,553.044267493,29.6253840405,0.0,0.0,149.522181205,249.203635341,123.527483989,121.336020075,2.19146391423
 09/29  22:00:00,349.356687079,0.0,0.0,0.0,49.8407270682,199.362908273,2.18934157533,0.0,2.18934157533
 09/29  23:00:00,299.991927997,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936514036,0.0,2.18936514036
 09/29  24:00:00,287.769730173,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927897004,0.0,2.18927897004
 09/30  01:00:00,237.929005729,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919781459,0.0,2.18919781459
 09/30  02:00:00,237.929005831,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911547147,0.0,2.18911547147
 09/30  03:00:00,237.929005763,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931226129,0.0,2.18931226129
 09/30  04:00:00,250.151203568,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923018292,0.0,2.18923018292
 09/30  05:00:00,274.596957394,0.0,0.0,0.0,24.9203635341,149.522181205,2.19125212099,0.0,2.19125212099
 09/30  06:00:00,428.76386953,30.2110851803,0.0,0.0,49.8407270682,199.362908273,397.272836902,392.911330167,4.36150673503
 09/30  07:00:00,409.896042758,29.6253840405,0.0,0.0,49.8407270682,199.362908273,383.636856428,379.26938909,4.36746733764
 09/30  08:00:00,650.411376388,29.6253840405,0.0,0.0,249.203635341,249.203635341,196.076198452,191.703084591,4.37311386181
 09/30  09:00:00,613.684667,29.6253840405,0.0,0.0,249.203635341,249.203635341,120.304659367,111.561291525,8.74336784243
 09/30  10:00:00,584.255166992,29.6260404604,6.66672344642,0.0,249.203635341,249.203635341,87.3085403763,80.7498908658,6.5586495105
 09/30  11:00:00,745.12637927,30.3533532346,100.371826674,0.0,249.203635341,249.203635341,71.6655724875,62.917368875,8.74820361245
 09/30  12:00:00,881.257038752,32.1245606416,227.043111949,0.0,249.203635341,249.203635341,61.3522450777,52.6116152867,8.74062979101
 09/30  13:00:00,987.414474685,33.461864804,326.646888615,0.0,249.203635341,249.203635341,53.7254674242,47.1672501066,6.55821731763
 09/30  14:00:00,756.154423388,32.9645438154,343.120594195,0.0,74.7610906023,174.442544739,68.8238039961,64.4509654853,4.37283851086
 09/30  15:00:00,769.559808471,31.5951756757,355.844311571,0.0,74.7610906023,174.442544739,49.1295049258,42.5840476828,6.54545724306
 09/30  16:00:00,820.075714716,30.0477324475,359.524488069,0.0,74.7610906023,174.442544739,54.2845087244,49.9130069048,4.37150181963
 09/30  17:00:00,776.700202999,29.6253840405,354.46561229,0.0,24.9203635341,149.522181205,77.066222796,72.7049354894,4.36128730662
 09/30  18:00:00,305.211358017,0.0,0.0,0.0,24.9203635341,149.522181205,2.19064519266,0.0,2.19064519266
 09/30  19:00:00,323.485295226,0.0,0.0,0.0,24.9203635341,149.522181205,2.19077183678,0.0,2.19077183678
 09/30  20:00:00,323.485295683,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052127714,0.0,2.19052127714
 09/30  21:00:00,299.041805414,0.0,0.0,0.0,24.9203635341,149.522181205,4.36442181284,0.0,4.36442181284
 09/30  22:00:00,274.595599141,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932342501,0.0,2.18932342501
 09/30  23:00:00,250.15120353,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924164371,0.0,2.18924164371
 09/30  24:00:00,237.929005788,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915987436,0.0,2.18915987436
 10/01  01:00:00,237.928555237,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835360043,0.0,2.18835360043
 10/01  02:00:00,237.928554774,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  03:00:00,237.928555041,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851176478,0.0,2.18851176478
 10/01  04:00:00,250.150753182,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860174306,0.0,2.18860174306
 10/01  05:00:00,274.596507844,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076698858,0.0,2.19076698858
 10/01  06:00:00,323.483939959,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850923029,0.0,2.18850923029
 10/01  07:00:00,305.210002378,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860026857,0.0,2.18860026857
 10/01  08:00:00,296.6663355,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857556399,0.0,2.18857556399
 10/01  09:00:00,267.080594219,7.08085258778,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  10:00:00,215.070365346,3.95941468215,0.0,0.0,24.9203635341,149.522181205,2.18862782829,0.0,2.18862782829
 10/01  11:00:00,339.705746641,13.2116771915,56.3950127249,0.0,24.9203635341,149.522181205,2.19000478617,0.0,2.19000478617
 10/01  12:00:00,538.495678338,23.0810636599,221.68903543,0.0,24.9203635341,149.522181205,2.18967569163,0.0,2.18967569163
 10/01  13:00:00,554.104767392,19.477385311,240.499592073,0.0,24.9203635341,149.522181205,4.36461882151,0.0,4.36461882151
 10/01  14:00:00,618.907461874,24.7210999416,295.808357648,0.0,24.9203635341,149.522181205,2.19010416008,0.0,2.19010416008
 10/01  15:00:00,585.125574947,19.4278394576,268.700995209,0.0,24.9203635341,149.522181205,2.18862767677,0.0,2.18862767677
 10/01  16:00:00,663.604235281,22.5109095671,298.35191322,0.0,24.9203635341,149.522181205,2.18862614438,0.0,2.18862614438
 10/01  17:00:00,625.59605902,16.8676498115,238.20042313,0.0,24.9203635341,149.522181205,2.18862461724,0.0,2.18862461724
 10/01  18:00:00,344.221550889,0.761153709702,12.769668961,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  19:00:00,323.483939798,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855367374,0.0,2.18855367374
 10/01  20:00:00,323.483939999,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852852327,0.0,2.18852852327
 10/01  21:00:00,299.040903371,0.0,0.0,0.0,24.9203635341,149.522181205,2.19069538997,0.0,2.19069538997
 10/01  22:00:00,274.595148831,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843677642,0.0,2.18843677642
 10/01  23:00:00,250.150753227,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852759768,0.0,2.18852759768
 10/01  24:00:00,237.928555196,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861819615,0.0,2.18861819615
 10/02  01:00:00,287.769737918,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924775519,0.0,2.18924775519
 10/02  02:00:00,287.769737946,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917451014,0.0,2.18917451014
 10/02  03:00:00,287.769737968,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/02  04:00:00,299.991935732,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938178269,0.0,2.18938178269
 10/02  05:00:00,349.358055982,0.0,0.0,0.0,49.8407270682,199.362908273,4.36307192872,0.0,4.36307192872
 10/02  06:00:00,428.124501143,29.7098285308,0.0,0.0,49.8407270682,199.362908273,220.37166801,218.181049972,2.19061803804
 10/02  07:00:00,534.602253251,29.6253840405,0.00149541422238,0.0,149.522181205,199.362908273,218.916053059,212.35729054,6.55876251855
 10/02  08:00:00,1127.96904514,29.6253840405,27.7302009417,0.0,448.566543614,448.566543614,82.1004468183,68.9279641335,13.1724826848
 10/02  09:00:00,1195.0743646,29.6253840405,103.186074437,0.0,448.566543614,448.566543614,39.0840118549,23.7090795719,15.374932283
 10/02  10:00:00,1260.28502956,30.6190889711,211.522639743,0.0,448.566543614,448.566543614,24.4764062663,11.2875596155,13.1888466509
 10/02  11:00:00,1404.54961014,31.4998228393,349.778391538,0.0,448.566543614,448.566543614,20.4792529966,2.85344695767,17.6258060389
 10/02  12:00:00,1399.97166711,33.5587925864,389.738541966,0.0,448.566543614,398.725816546,24.1302054051,2.02644743634,22.1037579688
 10/02  13:00:00,1469.84836714,32.2856907899,409.10278044,0.0,448.566543614,448.566543614,20.5426243342,0.666503174348,19.8761211598
 10/02  14:00:00,1476.06142019,32.7666893992,413.028534432,0.0,448.566543614,448.566543614,13.16433697,0.00385265525866,13.1604843148
 10/02  15:00:00,1488.7925609,32.254834615,424.18956512,0.0,448.566543614,448.566543614,10.9693049161,0.0,10.9693049161
 10/02  16:00:00,1545.65241917,32.4263551228,431.080157585,0.0,448.566543614,448.566543614,17.6092326522,0.0,17.6092326522
 10/02  17:00:00,1424.52882555,31.1352098816,425.790983184,0.0,348.885089477,398.725816546,8.75894862552,0.0,8.75894862552
 10/02  18:00:00,1216.47543528,29.6565336982,404.577128594,0.0,249.203635341,299.044362409,12.2026475035,3.45776889632,8.74487860721
 10/02  19:00:00,1208.81926933,29.6253840405,391.199910681,0.0,249.203635341,299.044362409,19.7811612899,15.4078687333,4.37329255655
 10/02  20:00:00,1029.62359557,29.6253840405,365.805838627,0.0,149.522181205,249.203635341,54.5142353993,47.9596602998,6.55457509953
 10/02  21:00:00,947.495957993,29.6253840405,309.892261718,0.0,149.522181205,249.203635341,71.7004989998,67.3378070718,4.36269192796
 10/02  22:00:00,349.356694884,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929222182,0.0,2.18929222182
 10/02  23:00:00,299.991935791,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921945468,0.0,2.18921945468
 10/02  24:00:00,287.769738051,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914670966,0.0,2.18914670966
 10/03  01:00:00,287.769740626,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936240304,0.0,2.18936240304
 10/03  02:00:00,287.769740565,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929374079,0.0,2.18929374079
 10/03  03:00:00,287.769740568,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922522128,0.0,2.18922522128
 10/03  04:00:00,299.991938419,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915682028,0.0,2.18915682028
 10/03  05:00:00,349.358060199,0.0,0.0,0.0,49.8407270682,199.362908273,2.19165660782,0.0,2.19165660782
 10/03  06:00:00,429.251022779,30.9042485493,0.0,0.0,49.8407270682,199.362908273,133.622044666,131.431281033,2.1907636336
 10/03  07:00:00,595.479537362,29.6253840405,22.3485562699,0.0,149.522181205,199.362908273,141.476503202,132.738029928,8.73847327425
 10/03  08:00:00,1255.03305705,29.6253840405,125.466760248,0.0,448.566543614,448.566543614,39.1402038908,25.9713492227,13.1688546682
 10/03  09:00:00,1411.9803202,30.2755400624,313.403765128,0.0,448.566543614,448.566543614,25.7594737128,12.5749405175,13.1845331953
 10/03  10:00:00,1448.01325752,32.707511189,390.231711568,0.0,448.566543614,448.566543614,18.5696718906,3.1854002219,15.3842716687
 10/03  11:00:00,1483.69926877,35.1810916649,418.84371816,0.0,448.566543614,448.566543614,18.5281131179,1.00969965896,17.5184134589
 10/03  12:00:00,1463.69483008,36.4506121543,442.977862479,0.0,448.566543614,398.725816546,20.763850209,0.761174521686,20.0026756873
 10/03  13:00:00,1538.23604986,38.8534100792,463.154544097,0.0,448.566543614,448.566543614,19.8726741584,0.0,19.8726741584
 10/03  14:00:00,1535.26599746,40.1167501124,458.930237873,0.0,448.566543614,448.566543614,13.1645555706,0.0,13.1645555706
 10/03  15:00:00,1533.97541741,41.2983150805,456.45853895,0.0,448.566543614,448.566543614,13.1586398908,0.0,13.1586398908
 10/03  16:00:00,1580.8162782,41.6484604596,454.055473983,0.0,448.566543614,448.566543614,15.4082936061,0.0,15.4082936061
 10/03  17:00:00,1442.88963311,35.0502926362,435.590758134,0.0,348.885089477,398.725816546,8.7587611432,0.0,8.7587611432
 10/03  18:00:00,1217.0366387,30.429848547,396.961905817,0.0,249.203635341,299.044362409,8.74523334218,0.0,8.74523334218
 10/03  19:00:00,1194.13149003,29.6652645365,370.195086699,0.0,249.203635341,299.044362409,7.48154078009,0.931989199212,6.54955158088
 10/03  20:00:00,1029.79176453,29.6253840405,357.919779216,0.0,149.522181205,249.203635341,24.158920844,17.6050913119,6.55382953208
 10/03  21:00:00,998.499417088,29.6253840405,353.17074406,0.0,149.522181205,249.203635341,40.0769668539,37.885439225,2.19152762887
 10/03  22:00:00,349.356697743,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936207363,0.0,2.18936207363
 10/03  23:00:00,299.991938532,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929307542,0.0,2.18929307542
 10/03  24:00:00,287.769740743,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922493531,0.0,2.18922493531
 10/04  01:00:00,287.769743494,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916280079,0.0,2.18916280079
 10/04  02:00:00,287.769743411,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938079596,0.0,2.18938079596
 10/04  03:00:00,287.769743361,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931690068,0.0,2.18931690068
 10/04  04:00:00,299.991941168,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925312679,0.0,2.18925312679
 10/04  05:00:00,349.358064151,0.0,0.0,0.0,49.8407270682,199.362908273,2.19146893643,0.0,2.19146893643
 10/04  06:00:00,601.335445217,32.2278790475,90.6448112888,0.0,49.8407270682,199.362908273,91.2654642708,86.9037287446,4.36173552624
 10/04  07:00:00,629.30543761,29.6253840405,41.6051053324,0.0,149.522181205,199.362908273,98.9444716158,92.3853569259,6.55911468991
 10/04  08:00:00,1331.58673746,29.6260074901,195.251019782,0.0,448.566543614,448.566543614,30.1288753673,16.9558191797,13.1730561876
 10/04  09:00:00,1447.01238027,31.6992508818,336.67423998,0.0,448.566543614,448.566543614,17.2836829953,4.09994967234,13.183733323
 10/04  10:00:00,1437.39607525,35.968633045,368.232786566,0.0,448.566543614,448.566543614,16.4339878812,1.05350647219,15.380481409
 10/04  11:00:00,1476.75421376,39.0620537255,401.633841082,0.0,448.566543614,448.566543614,17.8688385367,0.241919824997,17.6269187117
 10/04  12:00:00,1448.38381995,38.0898178363,423.905141063,0.0,448.566543614,398.725816546,22.2341523333,0.128764332018,22.1053880013
 10/04  13:00:00,1513.15495246,41.7327175015,435.194110141,0.0,448.566543614,448.566543614,19.8740724796,0.0,19.8740724796
 10/04  14:00:00,1521.67523471,43.0108581372,442.445340728,0.0,448.566543614,448.566543614,10.9711397906,0.0,10.9711397906
 10/04  15:00:00,1521.4775462,44.3277087193,440.93126809,0.0,448.566543614,448.566543614,13.1624467148,0.0,13.1624467148
 10/04  16:00:00,1572.81491692,44.2112242817,443.491321213,0.0,448.566543614,448.566543614,17.6084451469,0.0,17.6084451469
 10/04  17:00:00,1443.62671873,36.4642888439,434.913834121,0.0,348.885089477,398.725816546,8.75866916729,0.0,8.75866916729
 10/04  18:00:00,1228.83366311,30.5867860516,408.783236973,0.0,249.203635341,299.044362409,8.74467769093,0.0,8.74467769093
 10/04  19:00:00,1204.90772024,29.7761814135,382.434371814,0.0,249.203635341,299.044362409,4.43495480296,0.0617495748285,4.37320522813
 10/04  20:00:00,1032.05243921,29.6253840405,364.044280101,0.0,149.522181205,249.203635341,20.2037228166,13.6491686617,6.55455415489
 10/04  21:00:00,997.863452921,29.6253840405,354.205907294,0.0,149.522181205,249.203635341,38.801955982,34.4393103751,4.36264560691
 10/04  22:00:00,349.356700198,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927115136,0.0,2.18927115136
 10/04  23:00:00,299.991941129,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920769561,0.0,2.18920769561
 10/04  24:00:00,287.769743348,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942621995,0.0,2.18942621995
 10/05  01:00:00,287.769745983,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937084826,0.0,2.18937084826
 10/05  02:00:00,287.769745942,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931160651,0.0,2.18931160651
 10/05  03:00:00,287.769745948,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892525166,0.0,2.1892525166
 10/05  04:00:00,299.991943789,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891935509,0.0,2.1891935509
 10/05  05:00:00,349.358068813,0.0,0.0,0.0,49.8407270682,199.362908273,2.19171953382,0.0,2.19171953382
 10/05  06:00:00,433.567092909,32.7308800368,0.0105206753354,0.0,49.8407270682,199.362908273,86.2854575851,84.094626486,2.19083109911
 10/05  07:00:00,509.350546734,29.6253840405,0.0,0.0,149.522181205,199.362908273,95.8753982345,87.1373074259,8.73809080856
 10/05  08:00:00,1272.67581113,30.1653713367,140.902502827,0.0,448.566543614,448.566543614,29.0470326509,15.8766134694,13.1704191815
 10/05  09:00:00,1442.59147624,33.196336892,336.848935241,0.0,448.566543614,448.566543614,16.6525775081,3.47176340733,13.1808141008
 10/05  10:00:00,1431.50438612,36.7741912012,365.57131832,0.0,448.566543614,448.566543614,16.4489953558,1.06561301106,15.3833823447
 10/05  11:00:00,1465.28605145,39.6401097348,392.38046613,0.0,448.566543614,448.566543614,17.8559484203,0.227229382521,17.6287190378
 10/05  12:00:00,1445.06516097,38.9475200682,420.60883382,0.0,448.566543614,398.725816546,19.9519735129,0.0548486395041,19.8971248734
 10/05  13:00:00,1515.64900963,43.2052886591,437.979707084,0.0,448.566543614,448.566543614,19.8799270157,0.0,19.8799270157
 10/05  14:00:00,1522.44708033,44.118932148,442.634844987,0.0,448.566543614,448.566543614,13.1684407313,0.0,13.1684407313
 10/05  15:00:00,1512.71660912,43.3285855903,433.169435266,0.0,448.566543614,448.566543614,13.1610648266,0.0,13.1610648266
 10/05  16:00:00,1557.40934406,42.1096156865,430.187332444,0.0,448.566543614,448.566543614,15.4106066471,0.0,15.4106066471
 10/05  17:00:00,1427.74802189,35.5643323252,419.935079507,0.0,348.885089477,398.725816546,10.9446662946,0.0,10.9446662946
 10/05  18:00:00,1207.7552315,30.2849179237,389.86269026,0.0,249.203635341,299.044362409,8.74461765511,0.0,8.74461765511
 10/05  19:00:00,1187.90675755,29.6542918016,365.261576883,0.0,249.203635341,299.044362409,4.38746608127,0.013777708826,4.37368837244
 10/05  20:00:00,1029.74699478,29.6253840405,359.376073008,0.0,149.522181205,249.203635341,17.3698678785,10.8157103081,6.55415757036
 10/05  21:00:00,1015.87723689,29.6253840405,367.635674526,0.0,149.522181205,249.203635341,29.5990570147,25.235825201,4.36323181371
 10/05  22:00:00,349.356703009,0.0,0.0,0.0,49.8407270682,199.362908273,2.18941524474,0.0,2.18941524474
 10/05  23:00:00,299.991943811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935650938,0.0,2.18935650938
 10/05  24:00:00,287.769745974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929778794,0.0,2.18929778794
 10/06  01:00:00,287.76974874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924732577,0.0,2.18924732577
 10/06  02:00:00,287.769748768,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919296323,0.0,2.18919296323
 10/06  03:00:00,287.769748755,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/06  04:00:00,299.991946502,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942236037,0.0,2.18942236037
 10/06  05:00:00,349.35807316,0.0,0.0,0.0,49.8407270682,199.362908273,4.36326882098,0.0,4.36326882098
 10/06  06:00:00,431.35090088,33.0637650624,0.0,0.0,49.8407270682,199.362908273,56.2682975543,54.0775618505,2.19073570385
 10/06  07:00:00,509.340846065,29.6253840405,0.0,0.0,149.522181205,199.362908273,83.2623986043,74.5235318864,8.73886671793
 10/06  08:00:00,1050.0673526,30.682880485,0.0,0.0,448.566543614,448.566543614,31.0578744574,17.8899621167,13.1679123407
 10/06  09:00:00,1014.75365592,32.038468346,0.0,0.0,448.566543614,448.566543614,25.6909305915,12.5098093082,13.1811212834
 10/06  10:00:00,966.30186006,32.4791977669,0.0,0.0,448.566543614,448.566543614,22.3036170755,6.9195721028,15.3840449727
 10/06  11:00:00,966.775951006,32.9529641351,0.0,0.0,448.566543614,448.566543614,20.137618914,2.50762493071,17.6299939833
 10/06  12:00:00,948.132555813,31.6236753717,7.08022241817,0.0,448.566543614,398.725816546,23.2723410836,3.37312947509,19.8992116085
 10/06  13:00:00,1077.19377286,33.7376027573,32.7155554758,0.0,448.566543614,448.566543614,24.5547828003,2.46589926756,22.0888835327
 10/06  14:00:00,1080.65528034,36.6345208411,33.2727977381,0.0,448.566543614,448.566543614,11.1534059059,0.176959673938,10.9764462319
 10/06  15:00:00,1117.54585182,37.4283024807,68.1486678214,0.0,448.566543614,448.566543614,13.1627826136,0.0,13.1627826136
 10/06  16:00:00,1114.7288043,35.5864296699,32.3466565893,0.0,448.566543614,448.566543614,17.6099567898,0.0,17.6099567898
 10/06  17:00:00,901.661316151,31.8146889104,0.0,0.0,348.885089477,398.725816546,11.2782775365,2.51893841484,8.75933912166
 10/06  18:00:00,717.210699491,29.6253840405,0.0,0.0,249.203635341,299.044362409,33.2897292291,24.5454372252,8.74429200384
 10/06  19:00:00,726.95826092,29.6253840405,0.0,0.0,249.203635341,299.044362409,55.6145446159,51.2418396221,4.37270499374
 10/06  20:00:00,577.464494624,29.6253840405,0.0,0.0,149.522181205,249.203635341,94.5347154059,87.9794712028,6.55524420304
 10/06  21:00:00,553.029788877,29.6253840405,0.0,0.0,149.522181205,249.203635341,110.869165518,106.50609923,4.36306628786
 10/06  22:00:00,349.356705688,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919904162,0.0,2.18919904162
 10/06  23:00:00,299.991946551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942885719,0.0,2.18942885719
 10/06  24:00:00,287.769748702,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937492235,0.0,2.18937492235
 10/07  01:00:00,237.92902441,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932863941,0.0,2.18932863941
 10/07  02:00:00,237.929024423,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927909296,0.0,2.18927909296
 10/07  03:00:00,237.929024457,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922971671,0.0,2.18922971671
 10/07  04:00:00,250.151222277,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946483028,0.0,2.18946483028
 10/07  05:00:00,274.596986417,0.0,0.0,0.0,24.9203635341,149.522181205,2.19158307864,0.0,2.19158307864
 10/07  06:00:00,429.744029398,31.2317903418,0.0,0.0,49.8407270682,199.362908273,355.526019343,353.335075448,2.19094389501
 10/07  07:00:00,409.870302555,29.6253840405,0.0,0.0,49.8407270682,199.362908273,362.670987175,358.303055598,4.36793157691
 10/07  08:00:00,650.452046642,29.6253840405,0.0,0.0,249.203635341,249.203635341,258.196961555,251.646497055,6.55046450026
 10/07  09:00:00,613.73144088,29.6253840405,0.0,0.0,249.203635341,249.203635341,185.556267309,176.811871689,8.74439561919
 10/07  10:00:00,564.802330386,29.6253840405,0.0,0.0,249.203635341,249.203635341,131.465323535,124.905917104,6.55940643109
 10/07  11:00:00,564.824142962,29.6253840405,0.0,0.0,249.203635341,249.203635341,160.292674839,151.54091182,8.75176301876
 10/07  12:00:00,564.7898304,29.6253840405,0.0,0.0,249.203635341,249.203635341,116.785091131,108.042638938,8.7424521926
 10/07  13:00:00,564.780135261,29.6253840405,0.0,0.0,249.203635341,249.203635341,102.473468817,95.9137313044,6.55973751264
 10/07  14:00:00,315.606433283,29.6253840405,0.0,0.0,74.7610906023,174.442544739,144.830414533,138.27985631,6.55055822297
 10/07  15:00:00,315.618493658,29.6253840405,0.0,0.0,74.7610906023,174.442544739,160.116010582,155.745370435,4.3706401472
 10/07  16:00:00,364.53090193,29.6253840405,0.0,0.0,74.7610906023,174.442544739,193.343028361,186.795219414,6.54780894723
 10/07  17:00:00,326.4591337,29.6253840405,0.0,0.0,24.9203635341,149.522181205,223.66653849,221.475734891,2.19080359978
 10/07  18:00:00,313.755050426,0.0,0.0,0.0,24.9203635341,149.522181205,2.19096849435,0.0,2.19096849435
 10/07  19:00:00,323.485321937,0.0,0.0,0.0,24.9203635341,149.522181205,2.19074843338,0.0,2.19074843338
 10/07  20:00:00,323.485322137,0.0,0.0,0.0,24.9203635341,149.522181205,4.36160693163,0.0,4.36160693163
 10/07  21:00:00,299.041838594,0.0,0.0,0.0,24.9203635341,149.522181205,2.19220013237,0.0,2.19220013237
 10/07  22:00:00,274.595617845,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932812569,0.0,2.18932812569
 10/07  23:00:00,250.15122225,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927914481,0.0,2.18927914481
 10/07  24:00:00,237.929024477,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892301885,0.0,2.1892301885
 10/08  01:00:00,237.928570388,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865826456,0.0,2.18865826456
 10/08  02:00:00,237.928570555,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854848864,0.0,2.18854848864
 10/08  03:00:00,237.928570489,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867383971,0.0,2.18867383971
 10/08  04:00:00,250.551852913,0.399142813134,0.0,0.0,24.9203635341,149.522181205,4.77936369593,2.59065735215,2.18870634378
 10/08  05:00:00,276.602146725,1.99571406567,0.0,0.0,24.9203635341,149.522181205,15.3937666922,13.2028877712,2.19087892096
 10/08  06:00:00,325.090703035,1.59657125254,0.0,0.0,24.9203635341,149.522181205,15.7604818882,13.5717648048,2.18871708341
 10/08  07:00:00,307.217637791,1.99571406567,0.0,0.0,24.9203635341,149.522181205,15.894200262,15.874200262,0.02
 10/08  08:00:00,298.269474001,1.59657125254,0.0,0.0,24.9203635341,149.522181205,10.9216956617,8.73298179263,2.18871386906
 10/08  09:00:00,260.799863435,0.798285626268,0.0,0.0,24.9203635341,149.522181205,4.61496394837,2.42628889025,2.18867505812
 10/08  10:00:00,211.110966088,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868357009,0.0,2.18868357009
 10/08  11:00:00,211.111879549,0.0,0.0,0.0,24.9203635341,149.522181205,2.19017006152,0.0,2.19017006152
 10/08  12:00:00,226.022988068,14.9111084772,0.0,0.0,24.9203635341,149.522181205,2.19007969436,0.0,2.19007969436
 10/08  13:00:00,232.553489455,21.440238471,0.0,0.0,24.9203635341,149.522181205,4.36486177528,0.0,4.36486177528
 10/08  14:00:00,228.645066918,17.5331873657,0.0,0.0,24.9203635341,149.522181205,2.19024739185,0.0,2.19024739185
 10/08  15:00:00,231.802957063,20.6919910241,0.0,0.0,24.9203635341,149.522181205,2.18869342379,0.0,2.18869342379
 10/08  16:00:00,268.908440024,8.90868303484,0.0,0.0,24.9203635341,149.522181205,2.18870969368,0.0,2.18870969368
 10/08  17:00:00,296.6663501,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  18:00:00,313.753683768,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863996819,0.0,2.18863996819
 10/08  19:00:00,323.483955064,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864798096,0.0,2.18864798096
 10/08  20:00:00,323.483955092,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853913694,0.0,2.18853913694
 10/08  21:00:00,299.040929736,0.0,0.0,0.0,24.9203635341,149.522181205,2.19094070028,0.0,2.19094070028
 10/08  22:00:00,275.3950863,0.798285626268,0.0,0.0,24.9203635341,149.522181205,4.36969582315,2.1811799821,2.18851584105
 10/08  23:00:00,251.751458809,1.59657125254,0.0,0.0,24.9203635341,149.522181205,7.67770995725,5.48906790833,2.18864204891
 10/08  24:00:00,239.931526581,1.99571406567,0.0,0.0,24.9203635341,149.522181205,11.8375584086,9.64902525398,2.1885331546
 10/09  01:00:00,239.532251307,1.59657125254,0.0,0.0,24.9203635341,149.522181205,9.48751545625,9.46751545625,0.02
 10/09  02:00:00,239.935858247,1.99571406567,0.0,0.0,24.9203635341,149.522181205,17.5963413392,15.4076744348,2.1886669044
 10/09  03:00:00,239.536017129,1.59657125254,0.0,0.0,24.9203635341,149.522181205,16.6598754089,14.4711947718,2.18868063705
 10/09  04:00:00,252.165402348,1.99571406567,0.0,0.0,24.9203635341,149.522181205,27.3407571184,25.1520632568,2.18869386157
 10/09  05:00:00,276.21044501,1.59657125254,0.0,0.0,24.9203635341,149.522181205,25.2010638738,23.0101939621,2.19086991172
 10/09  06:00:00,325.510380709,1.99571406567,0.0,0.0,24.9203635341,149.522181205,42.82649671,40.6377695927,2.18872711729
 10/09  07:00:00,306.831670333,1.59657125254,0.0,0.0,24.9203635341,149.522181205,35.2343260853,33.0456329446,2.18869314068
 10/09  08:00:00,298.695709661,1.99571406567,0.0,0.0,24.9203635341,149.522181205,44.0886645406,44.0686645406,0.02
 10/09  09:00:00,261.610240022,1.59657125254,0.0,0.0,24.9203635341,149.522181205,20.3206677581,18.1319611669,2.18870659118
 10/09  10:00:00,213.117582211,1.99571406567,0.0,0.0,24.9203635341,149.522181205,16.3696798188,14.1809597445,2.18872007429
 10/09  11:00:00,212.512366868,1.39699984597,0.0,0.0,24.9203635341,149.522181205,6.72165415029,4.5314201028,2.19023404749
 10/09  12:00:00,251.274852235,14.0222821475,3.36613212295,0.0,24.9203635341,149.522181205,2.19015973041,0.0,2.19015973041
 10/09  13:00:00,355.824568253,21.2971872744,46.0331095791,0.0,24.9203635341,149.522181205,4.36500981047,0.0,4.36500981047
 10/09  14:00:00,374.42067124,17.5113324628,67.6072506617,0.0,24.9203635341,149.522181205,2.19023287442,0.0,2.19023287442
 10/09  15:00:00,433.305497822,20.7957963502,121.435627952,0.0,24.9203635341,149.522181205,2.18859485358,0.0,2.18859485358
 10/09  16:00:00,383.394052036,11.8782440465,71.2689782743,0.0,24.9203635341,149.522181205,2.188704138,0.0,2.188704138
 10/09  17:00:00,296.666352739,0.0,0.0,0.0,24.9203635341,149.522181205,2.188717782,0.0,2.188717782
 10/09  18:00:00,322.297352343,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  19:00:00,323.483956968,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861307275,0.0,2.18861307275
 10/09  20:00:00,323.483957318,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850888841,0.0,2.18850888841
 10/09  21:00:00,299.040934013,0.0,0.0,0.0,24.9203635341,149.522181205,2.19100890078,0.0,2.19100890078
 10/09  22:00:00,274.595166009,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873189583,0.0,2.18873189583
 10/09  23:00:00,250.150770543,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862780093,0.0,2.18862780093
 10/09  24:00:00,237.928572767,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852364203,0.0,2.18852364203
 10/10  01:00:00,287.769759953,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939552751,0.0,2.18939552751
 10/10  02:00:00,288.569639708,0.798285626268,0.0,0.0,24.9203635341,199.362908273,4.26275019137,2.07329234175,2.18945784961
 10/10  03:00:00,288.9698868,1.1974284394,0.0,0.0,24.9203635341,199.362908273,5.6990144441,3.5095907371,2.189423707
 10/10  04:00:00,301.592819517,1.59657125254,0.0,0.0,24.9203635341,199.362908273,7.76974540901,5.5804528135,2.18929259551
 10/10  05:00:00,350.959796724,1.59657125254,0.0,0.0,49.8407270682,199.362908273,8.87052419823,6.67878841917,2.19173577906
 10/10  06:00:00,428.403957008,29.6253840405,0.0,0.0,49.8407270682,199.362908273,674.492175144,670.130558875,4.36161626905
 10/10  07:00:00,518.210868859,29.6253840405,0.0,0.0,149.522181205,199.362908273,481.849908205,475.290428363,6.55947984192
 10/10  08:00:00,1049.17569568,29.6253840405,0.0,0.0,448.566543614,448.566543614,236.078904594,222.907300278,13.1716043157
 10/10  09:00:00,1012.42127162,29.6253840405,0.0,0.0,448.566543614,448.566543614,127.729846639,112.346143561,15.3837030785
 10/10  10:00:00,976.365696353,29.9150784423,0.000863674161329,0.0,448.566543614,448.566543614,83.1773626136,69.9879540087,13.1894086049
 10/10  11:00:00,1077.31027148,31.9228404805,46.8743374662,0.0,448.566543614,448.566543614,66.4766494137,48.8440145114,17.6326349022
 10/10  12:00:00,1210.99523878,33.9761135467,210.830460204,0.0,448.566543614,398.725816546,70.2192373173,48.1040360952,22.1152012221
 10/10  13:00:00,1356.97625642,36.052116955,300.567355716,0.0,448.566543614,448.566543614,38.9214228682,19.0363641418,19.8850587264
 10/10  14:00:00,1386.46756853,36.4857335029,325.958022645,0.0,448.566543614,448.566543614,17.1576216113,3.98590721962,13.1717143917
 10/10  15:00:00,1402.52430442,34.9088392211,342.154553925,0.0,448.566543614,448.566543614,14.3223083231,1.15707110253,13.1652372205
 10/10  16:00:00,1446.17651559,33.2148372208,339.611806691,0.0,448.566543614,448.566543614,18.6709262674,1.05555679774,17.6153694697
 10/10  17:00:00,1315.03804586,30.8317721463,326.659891508,0.0,348.885089477,398.725816546,14.8730720172,6.11257486427,8.76049715295
 10/10  18:00:00,1123.45200332,29.6480437762,312.554815497,0.0,249.203635341,299.044362409,35.5810519769,26.8345859685,8.74646600842
 10/10  19:00:00,1051.05625312,29.6253840405,241.797510127,0.0,249.203635341,299.044362409,52.734159099,46.1832153251,6.55094377386
 10/10  20:00:00,786.802307904,29.6253840405,129.603766294,0.0,149.522181205,249.203635341,96.2255486242,89.6706711435,6.5548774807
 10/10  21:00:00,692.371620031,29.6253840405,61.5552728868,0.0,149.522181205,249.203635341,120.779829297,118.588026119,2.19180317845
 10/10  22:00:00,349.356716946,0.0,0.0,0.0,49.8407270682,199.362908273,2.18947991067,0.0,2.18947991067
 10/10  23:00:00,299.991957758,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930163292,0.0,2.18930163292
 10/10  24:00:00,287.769759972,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926775556,0.0,2.18926775556
 10/11  01:00:00,287.769762874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923967847,0.0,2.18923967847
 10/11  02:00:00,287.769762822,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949811878,0.0,2.18949811878
 10/11  03:00:00,287.769762777,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946879285,0.0,2.18946879285
 10/11  04:00:00,299.991960555,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943960267,0.0,2.18943960267
 10/11  05:00:00,349.358095818,0.0,0.0,0.0,49.8407270682,199.362908273,4.36318580424,0.0,4.36318580424
 10/11  06:00:00,428.326882889,29.8242570359,0.0,0.0,49.8407270682,199.362908273,327.172703518,324.98164434,2.19105917811
 10/11  07:00:00,518.051062255,29.6253840405,0.0,0.0,149.522181205,199.362908273,289.750277268,283.191282314,6.55899495426
 10/11  08:00:00,1049.05276152,29.6253840405,0.0,0.0,448.566543614,448.566543614,84.931328033,71.7550569878,13.1762710452
 10/11  09:00:00,1018.65125694,29.6253840405,0.0,0.0,448.566543614,448.566543614,56.0553006081,40.6712752566,15.3840253515
 10/11  10:00:00,1108.86764449,30.8523647517,96.1130907702,0.0,448.566543614,448.566543614,40.9943474832,25.6075703169,15.3867771663
 10/11  11:00:00,1374.66682826,33.5999158366,314.798485192,0.0,448.566543614,448.566543614,30.0350924028,12.4032787179,17.6318136849
 10/11  12:00:00,1382.72945134,35.5652835512,362.23886277,0.0,448.566543614,398.725816546,31.9518138412,9.83477358633,22.1170402548
 10/11  13:00:00,1462.8728409,36.7694296792,389.874084269,0.0,448.566543614,448.566543614,21.154976541,1.26734823992,19.887628301
 10/11  14:00:00,1480.71420615,35.5684568585,408.926527257,0.0,448.566543614,448.566543614,13.2508352754,0.0832307647578,13.1676045107
 10/11  15:00:00,1489.16491424,34.6093787275,418.336830197,0.0,448.566543614,448.566543614,13.1614861642,0.0,13.1614861642
 10/11  16:00:00,1532.30220349,33.2800886128,413.909572415,0.0,448.566543614,448.566543614,15.4138596445,0.0,15.4138596445
 10/11  17:00:00,1407.07350549,31.1598920549,403.664916083,0.0,348.885089477,398.725816546,10.9466762479,0.0,10.9466762479
 10/11  18:00:00,1215.36083158,29.7942838096,388.834318241,0.0,249.203635341,299.044362409,11.3828305753,2.63685257334,8.74597800194
 10/11  19:00:00,1193.89273282,29.6253840405,370.751539574,0.0,249.203635341,299.044362409,20.3784338643,16.0045567054,4.37387715898
 10/11  20:00:00,1026.6751771,29.6253840405,357.757298386,0.0,149.522181205,249.203635341,57.92637065,51.3703981523,6.55597249771
 10/11  21:00:00,974.846915073,29.6253840405,333.913506059,0.0,149.522181205,249.203635341,74.2898504801,69.9263927399,4.36345774014
 10/11  22:00:00,349.356719566,0.0,0.0,0.0,49.8407270682,199.362908273,2.18939516487,0.0,2.18939516487
 10/11  23:00:00,299.991960488,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936635648,0.0,2.18936635648
 10/11  24:00:00,287.769762715,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933757289,0.0,2.18933757289
 10/12  01:00:00,287.769765643,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931614022,0.0,2.18931614022
 10/12  02:00:00,287.76976566,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929201092,0.0,2.18929201092
 10/12  03:00:00,287.769765679,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926806291,0.0,2.18926806291
 10/12  04:00:00,299.991963481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953291525,0.0,2.18953291525
 10/12  05:00:00,349.358099727,0.0,0.0,0.0,49.8407270682,199.362908273,2.1915620303,0.0,2.1915620303
 10/12  06:00:00,429.2229535,30.8665827447,0.0,0.0,49.8407270682,199.362908273,145.904537742,141.542518868,4.362018874
 10/12  07:00:00,517.941538626,29.6253840405,0.0,0.0,149.522181205,199.362908273,152.47180163,145.911222586,6.56057904388
 10/12  08:00:00,1049.0243702,29.6253840405,0.0,0.0,448.566543614,448.566543614,49.1952338387,36.0205427732,13.1746910655
 10/12  09:00:00,1024.93425574,29.6253840405,0.00107028330036,0.0,448.566543614,448.566543614,48.4860750462,33.104167278,15.3819077682
 10/12  10:00:00,1081.45164443,29.6253840405,52.7261312097,0.0,448.566543614,448.566543614,42.1814663765,26.7920266016,15.3894397748
 10/12  11:00:00,1243.15809326,29.6253840405,196.798711169,0.0,448.566543614,448.566543614,31.9639983363,14.3288911317,17.6351072045
 10/12  12:00:00,1351.70336627,29.6253840405,350.990555295,0.0,448.566543614,398.725816546,34.3057679103,12.1869749308,22.1187929796
 10/12  13:00:00,1432.91377236,29.7157229657,379.246035472,0.0,448.566543614,448.566543614,21.7388256611,1.8518948242,19.8869308369
 10/12  14:00:00,1441.37482821,30.2303601411,386.287981809,0.0,448.566543614,448.566543614,14.3436531258,1.17652384433,13.1671292815
 10/12  15:00:00,1442.92245189,30.6529669784,387.411952677,0.0,448.566543614,448.566543614,14.1547224985,0.993515074239,13.1612074243
 10/12  16:00:00,1490.43871257,30.9498965289,387.701453097,0.0,448.566543614,448.566543614,17.6144164792,2.20028324169,15.4141332375
 10/12  17:00:00,1377.40814908,29.6253840405,389.501473322,0.0,348.885089477,398.725816546,23.7274877205,12.7807545241,10.9467331963
 10/12  18:00:00,1205.51553277,29.6253840405,391.15355271,0.0,249.203635341,299.044362409,58.3326463788,49.5871452655,8.74550111337
 10/12  19:00:00,1206.99099465,29.6253840405,391.436255364,0.0,249.203635341,299.044362409,65.6205543315,61.2466217953,4.37393253622
 10/12  20:00:00,1057.51967073,29.6253840405,391.470213658,0.0,149.522181205,249.203635341,88.7304674289,82.1743501491,6.55611727982
 10/12  21:00:00,1027.72445337,29.6253840405,387.896200121,0.0,149.522181205,249.203635341,94.3181954135,89.9546605518,4.36353486168
 10/12  22:00:00,349.356722422,0.0,0.0,0.0,49.8407270682,199.362908273,2.18943380112,0.0,2.18943380112
 10/12  23:00:00,299.99196334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941017752,0.0,2.18941017752
 10/12  24:00:00,287.769765561,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938657556,0.0,2.18938657556
 10/13  01:00:00,287.769768502,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937039418,0.0,2.18937039418
 10/13  02:00:00,287.769768513,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935149234,0.0,2.18935149234
 10/13  03:00:00,287.769768525,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933276915,0.0,2.18933276915
 10/13  04:00:00,299.991966339,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931418252,0.0,2.18931418252
 10/13  05:00:00,349.358104443,0.0,0.0,0.0,49.8407270682,199.362908273,2.19164584987,0.0,2.19164584987
 10/13  06:00:00,647.033284266,31.3075875012,137.971390387,0.0,49.8407270682,199.362908273,114.265306028,109.903185387,4.36212064088
 10/13  07:00:00,721.508977695,29.6253840405,124.177070529,0.0,149.522181205,199.362908273,131.621854091,125.061854648,6.5599994438
 10/13  08:00:00,1250.0957863,29.6253840405,121.652840128,0.0,448.566543614,448.566543614,63.6523257946,50.4763627647,13.1759630299
 10/13  09:00:00,1383.64737083,29.6253840405,286.821297563,0.0,448.566543614,448.566543614,32.7515717846,17.3687677427,15.382804042
 10/13  10:00:00,1444.77646372,29.6600623145,389.908651516,0.0,448.566543614,448.566543614,21.4329758663,6.04307386473,15.3899020016
 10/13  11:00:00,1483.40831568,31.8193865676,419.98365435,0.0,448.566543614,448.566543614,18.6838123848,1.04822837954,17.6355840053
 10/13  12:00:00,1479.65830792,34.1346278127,459.158536317,0.0,448.566543614,398.725816546,22.789732094,0.671656685259,22.1180754087
 10/13  13:00:00,1529.35963784,37.8171830342,455.314056492,0.0,448.566543614,448.566543614,19.8886385017,0.0,19.8886385017
 10/13  14:00:00,1521.19586137,39.0439403316,445.932723348,0.0,448.566543614,448.566543614,13.1700992179,0.0,13.1700992179
 10/13  15:00:00,1536.33642572,38.4254294761,461.692255411,0.0,448.566543614,448.566543614,13.164334477,0.0,13.164334477
 10/13  16:00:00,1589.9493055,37.8565639784,466.980145479,0.0,448.566543614,448.566543614,17.6182153684,0.0,17.6182153684
 10/13  17:00:00,1474.24656896,32.5001694573,469.873719759,0.0,348.885089477,398.725816546,8.76197892251,0.0,8.76197892251
 10/13  18:00:00,1274.99819347,29.8623296455,448.247163984,0.0,249.203635341,299.044362409,8.93816878335,0.191478811035,8.74668997231
 10/13  19:00:00,1273.40869312,29.6253840405,445.709206939,0.0,249.203635341,299.044362409,11.3730219015,4.82186117472,6.55116072679
 10/13  20:00:00,1116.02905142,29.6253840405,439.518778528,0.0,149.522181205,249.203635341,29.719235633,23.1639420472,6.55529358584
 10/13  21:00:00,1081.81593031,29.6253840405,430.95461975,0.0,149.522181205,249.203635341,42.2056932781,40.0142289262,2.19146435187
 10/13  22:00:00,349.356725581,0.0,0.0,0.0,49.8407270682,199.362908273,2.18943286958,0.0,2.18943286958
 10/13  23:00:00,299.991966351,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941361327,0.0,2.18941361327
 10/13  24:00:00,287.769768538,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939530391,0.0,2.18939530391
 10/14  01:00:00,237.929044405,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938295034,0.0,2.18938295034
 10/14  02:00:00,237.929044394,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936931321,0.0,2.18936931321
 10/14  03:00:00,237.929044387,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935586671,0.0,2.18935586671
 10/14  04:00:00,250.151242187,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934256433,0.0,2.18934256433
 10/14  05:00:00,274.59701942,0.0,0.0,0.0,24.9203635341,149.522181205,4.36366829989,0.0,4.36366829989
 10/14  06:00:00,905.87259596,31.7214486675,388.324441113,0.0,49.8407270682,199.362908273,57.6860836003,55.4951577682,2.19092583211
 10/14  07:00:00,872.968828429,29.6253840405,366.645055958,0.0,49.8407270682,199.362908273,82.4826034287,78.1144246436,4.36817878504
 10/14  08:00:00,1104.10758275,29.6253840405,366.517606563,0.0,249.203635341,249.203635341,65.9910229792,59.4398638087,6.55115917055
 10/14  09:00:00,1075.57602365,29.6253840405,373.961448844,0.0,249.203635341,249.203635341,60.3763140073,51.629921759,8.74639224837
 10/14  10:00:00,1032.84108268,29.6253840405,379.229654811,0.0,249.203635341,249.203635341,58.2878190666,51.7272468532,6.56057221349
 10/14  11:00:00,1032.00979296,29.6253840405,380.189242321,0.0,249.203635341,249.203635341,64.0338687045,55.281025816,8.75284288845
 10/14  12:00:00,1031.41623826,29.6253840405,380.788396008,0.0,249.203635341,249.203635341,66.9708863588,58.2282577335,8.74262862527
 10/14  13:00:00,1031.52692931,29.6253840405,380.898437036,0.0,249.203635341,249.203635341,66.3223251312,59.7620814782,6.56024365302
 10/14  14:00:00,782.354274477,29.6253840405,380.912274511,0.0,74.7610906023,174.442544739,91.6174329058,85.0664121301,6.55102077578
 10/14  15:00:00,786.971242219,29.6253840405,384.14002545,0.0,74.7610906023,174.442544739,99.6763203095,95.305144829,4.37117548049
 10/14  16:00:00,848.915277704,29.6253840405,394.067795991,0.0,74.7610906023,174.442544739,110.930688585,104.382183721,6.54850486387
 10/14  17:00:00,819.532447436,29.6253840405,401.477691227,0.0,24.9203635341,149.522181205,137.508908181,135.317810437,2.19109774476
 10/14  18:00:00,322.298745468,0.0,0.0,0.0,24.9203635341,149.522181205,2.1911095382,0.0,2.1911095382
 10/14  19:00:00,323.485349728,0.0,0.0,0.0,24.9203635341,149.522181205,4.36205000819,0.0,4.36205000819
 10/14  20:00:00,323.485349325,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907453075,0.0,2.1907453075
 10/14  21:00:00,299.041875054,0.0,0.0,0.0,24.9203635341,149.522181205,4.36496354058,0.0,4.36496354058
 10/14  22:00:00,274.595637691,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932305239,0.0,2.18932305239
 10/14  23:00:00,250.151242115,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931014011,0.0,2.18931014011
 10/14  24:00:00,237.929044336,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929724338,0.0,2.18929724338
 10/15  01:00:00,237.928586345,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859644385,0.0,2.18859644385
 10/15  02:00:00,237.928586048,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  03:00:00,237.928586084,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876046332,0.0,2.18876046332
 10/15  04:00:00,250.15078416,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868492173,0.0,2.18868492173
 10/15  05:00:00,274.596562737,0.0,0.0,0.0,24.9203635341,149.522181205,2.19087190799,0.0,2.19087190799
 10/15  06:00:00,323.483970859,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873645703,0.0,2.18873645703
 10/15  07:00:00,313.753700031,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866135468,0.0,2.18866135468
 10/15  08:00:00,296.666366839,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870690065,0.0,2.18870690065
 10/15  09:00:00,259.999773343,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875119633,0.0,2.18875119633
 10/15  10:00:00,211.110981902,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887966488,0.0,2.1887966488
 10/15  11:00:00,234.919304205,3.95941468215,7.07839193634,0.0,24.9203635341,149.522181205,2.19009761999,0.0,2.19009761999
 10/15  12:00:00,317.938109322,11.8782440465,55.4534084989,0.0,24.9203635341,149.522181205,2.19028521223,0.0,2.19028521223
 10/15  13:00:00,488.720231366,22.4921559189,174.223622407,0.0,24.9203635341,149.522181205,4.36533336312,0.0,4.36533336312
 10/15  14:00:00,489.890079405,19.4022922186,178.625846853,0.0,24.9203635341,149.522181205,2.18992757749,0.0,2.18992757749
 10/15  15:00:00,533.825528314,23.7455993647,217.236557854,0.0,24.9203635341,149.522181205,2.18872419764,0.0,2.18872419764
 10/15  16:00:00,461.961021863,15.7879564527,122.66205684,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  17:00:00,391.554146487,8.679983074,59.2136340444,0.0,24.9203635341,149.522181205,2.18879333108,0.0,2.18879333108
 10/15  18:00:00,330.84103337,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873442884,0.0,2.18873442884
 10/15  19:00:00,323.483971142,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873869426,0.0,2.18873869426
 10/15  20:00:00,323.483971013,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866382044,0.0,2.18866382044
 10/15  21:00:00,299.040957795,0.0,0.0,0.0,24.9203635341,149.522181205,2.19092088064,0.0,2.19092088064
