Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/15  22:00:00,274.595179871,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871568575,0.0,2.18871568575
 10/15  23:00:00,250.150784153,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864079914,0.0,2.18864079914
 10/15  24:00:00,237.928586097,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856591614,0.0,2.18856591614
 10/16  01:00:00,287.769777264,0.0,0.0,0.0,24.9203635341,199.362908273,1.93598821225,0.0,1.93598821225
 10/16  02:00:00,287.769777266,0.0,0.0,0.0,24.9203635341,199.362908273,0.273160604884,0.0,0.273160604884
 10/16  03:00:00,287.76977726,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958920695,0.0,2.18958920695
 10/16  04:00:00,299.991975057,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958648892,0.0,2.18958648892
 10/16  05:00:00,349.358118692,0.0,0.0,0.0,49.8407270682,199.362908273,4.36346602118,0.0,4.36346602118
 10/16  06:00:00,428.429304671,29.8179181009,0.0,0.0,49.8407270682,199.362908273,482.874095956,480.682984581,2.1911113753
 10/16  07:00:00,518.104450341,29.6253840405,0.0,0.0,149.522181205,199.362908273,369.906198797,361.166039033,8.74015976313
 10/16  08:00:00,1049.06973932,29.6253840405,0.0,0.0,448.566543614,448.566543614,108.840802779,95.6635481739,13.1772546055
 10/16  09:00:00,1025.04481737,29.6253840405,0.0990065819817,0.0,448.566543614,448.566543614,61.0009702031,45.6157398064,15.3852303967
 10/16  10:00:00,1064.27060028,29.7251210161,24.3825949225,0.0,448.566543614,448.566543614,49.2547762281,33.8631213146,15.3916549135
 10/16  11:00:00,1092.2964806,29.6253840405,51.4258904789,0.0,448.566543614,448.566543614,51.1101587777,33.4723475505,17.6378112272
 10/16  12:00:00,1081.72431593,29.6253840405,87.9829622505,0.0,448.566543614,398.725816546,63.3987096342,41.2761089677,22.1226006665
 10/16  13:00:00,1147.04850118,29.6253840405,101.588445662,0.0,448.566543614,448.566543614,47.8381886986,27.9462529365,19.8919357621
 10/16  14:00:00,1125.32171388,29.6253840405,81.6473718319,0.0,448.566543614,448.566543614,48.909351793,35.7352257567,13.1741260363
 10/16  15:00:00,981.665804015,29.6253840405,5.36795114234,0.0,448.566543614,448.566543614,66.5065600291,53.3376673371,13.1688926919
 10/16  16:00:00,1012.38747994,29.6253840405,0.0,0.0,448.566543614,448.566543614,87.8009163179,70.1819847282,17.6189315897
 10/16  17:00:00,899.538568433,29.6253840405,0.0,0.0,348.885089477,398.725816546,100.977484336,90.0308616429,10.9466226927
 10/16  18:00:00,734.382041425,29.6253840405,0.0,0.0,249.203635341,299.044362409,141.648081257,135.083421029,6.56466022859
 10/16  19:00:00,727.04165991,29.6253840405,0.0,0.0,249.203635341,299.044362409,167.559981313,161.008330524,6.55165078902
 10/16  20:00:00,577.570485784,29.6253840405,0.0,0.0,149.522181205,249.203635341,234.084082461,227.528405577,6.55567688377
 10/16  21:00:00,553.137931215,29.6253840405,0.0,0.0,149.522181205,249.203635341,253.295255675,248.932085849,4.36316982683
 10/16  22:00:00,349.356734244,0.0,0.0,0.0,49.8407270682,199.362908273,2.18954525257,0.0,2.18954525257
 10/16  23:00:00,299.991975117,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954298532,0.0,2.18954298532
 10/16  24:00:00,287.769777299,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954071738,0.0,2.18954071738
 10/17  01:00:00,287.769780275,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954691264,0.0,2.18954691264
 10/17  02:00:00,287.769780259,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954953144,0.0,2.18954953144
 10/17  03:00:00,287.769780248,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955230396,0.0,2.18955230396
 10/17  04:00:00,299.991978043,0.0,0.0,0.0,24.9203635341,199.362908273,2.189555189,0.0,2.189555189
 10/17  05:00:00,349.358123147,0.0,0.0,0.0,49.8407270682,199.362908273,2.19164864915,0.0,2.19164864915
 10/17  06:00:00,428.576679359,29.9893597027,0.0,0.0,49.8407270682,199.362908273,452.268606024,447.906348657,4.3622573672
 10/17  07:00:00,518.122362675,29.6253840405,0.0,0.0,149.522181205,199.362908273,391.011862253,384.45121619,6.56064606294
 10/17  08:00:00,1049.13158072,29.6253840405,0.0,0.0,448.566543614,448.566543614,189.704709697,176.525662793,13.1790469042
 10/17  09:00:00,1012.43915683,29.6253840405,0.0,0.0,448.566543614,448.566543614,156.566583878,141.181604078,15.3849798006
 10/17  10:00:00,963.552068801,29.6253840405,0.0,0.0,448.566543614,448.566543614,158.46222354,143.070338755,15.3918847859
 10/17  11:00:00,963.534635301,29.6253840405,0.0,0.0,448.566543614,448.566543614,133.167165766,115.527284511,17.6398812552
 10/17  12:00:00,913.704905763,29.6253840405,0.0,0.0,448.566543614,398.725816546,146.239347471,124.113129752,22.1262177188
 10/17  13:00:00,963.514688471,29.6253840405,0.0,0.0,448.566543614,448.566543614,107.413277071,85.3102390721,22.1030379987
 10/17  14:00:00,963.506754087,29.6253840405,0.0,0.0,448.566543614,448.566543614,100.326267669,87.1571243687,13.1691433003
 10/17  15:00:00,963.49378641,29.6253840405,0.0,0.0,448.566543614,448.566543614,83.8866050216,70.7223862069,13.1642188147
 10/17  16:00:00,1012.40069144,29.6253840405,0.0,0.0,448.566543614,448.566543614,105.681093862,88.0606451041,17.6204487581
 10/17  17:00:00,899.557635653,29.6253840405,0.0,0.0,348.885089477,398.725816546,124.594430918,115.831525013,8.7629059049
 10/17  18:00:00,734.42761701,29.6253840405,0.0,0.0,249.203635341,299.044362409,205.111088882,196.363303065,8.74778581646
 10/17  19:00:00,727.090286029,29.6253840405,0.0,0.0,249.203635341,299.044362409,233.001437741,226.449399815,6.55203792572
 10/17  20:00:00,577.617726376,29.6253840405,0.0,0.0,149.522181205,249.203635341,297.765402364,291.208955724,6.55644663999
 10/17  21:00:00,553.192915777,29.6253840405,0.0,0.0,149.522181205,249.203635341,324.656539371,322.464745124,2.19179424667
 10/17  22:00:00,349.356737287,0.0,0.0,0.0,49.8407270682,199.362908273,2.1895802529,0.0,2.1895802529
 10/17  23:00:00,299.991978057,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946477916,0.0,2.18946477916
 10/17  24:00:00,287.769780245,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946808475,0.0,2.18946808475
 10/18  01:00:00,287.769783243,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947673654,0.0,2.18947673654
 10/18  02:00:00,287.769783229,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948483357,0.0,2.18948483357
 10/18  03:00:00,287.76978322,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949311634,0.0,2.18949311634
 10/18  04:00:00,299.991981016,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895015335,0.0,2.1895015335
 10/18  05:00:00,349.358128337,0.0,0.0,0.0,49.8407270682,199.362908273,4.36381193703,0.0,4.36381193703
 10/18  06:00:00,428.446885039,29.6876094397,0.0,0.0,49.8407270682,199.362908273,665.039924772,662.848853512,2.19107126002
 10/18  07:00:00,518.263628297,29.6253840405,0.0,0.0,149.522181205,199.362908273,561.368565096,552.627156847,8.74140824934
 10/18  08:00:00,1049.17799117,29.6253840405,0.0,0.0,448.566543614,448.566543614,241.224066076,228.045623974,13.178442102
 10/18  09:00:00,1012.41285687,29.6253840405,0.0,0.0,448.566543614,448.566543614,117.819834566,102.431247697,15.3885868688
 10/18  10:00:00,963.712240313,29.8397432286,0.0,0.0,448.566543614,448.566543614,84.4409343495,69.0467017836,15.3942325659
 10/18  11:00:00,965.545345522,31.6820255329,0.0,0.0,448.566543614,448.566543614,70.5486270526,52.909053271,17.6395737817
 10/18  12:00:00,917.375603087,33.3455029178,0.0,0.0,448.566543614,398.725816546,78.7639169168,56.6341707188,22.129746198
 10/18  13:00:00,968.809568193,34.9526650919,0.0,0.0,448.566543614,448.566543614,62.9463695644,40.8417610748,22.1046084896
 10/18  14:00:00,969.192962331,35.3607731687,0.0,0.0,448.566543614,448.566543614,34.4438300791,21.2759759703,13.1678541089
 10/18  15:00:00,1043.24066867,34.541013583,11.4064943506,0.0,448.566543614,448.566543614,22.324117831,9.15829321981,13.1658246112
 10/18  16:00:00,1120.79385376,32.3610129303,28.8053576498,0.0,448.566543614,448.566543614,25.8989814631,10.4797005455,15.4192809176
 10/18  17:00:00,957.333748133,30.0459394467,6.77877326527,0.0,348.885089477,398.725816546,35.4510359071,24.5022843594,10.9487515477
 10/18  18:00:00,734.330025512,29.6253840405,0.0,0.0,249.203635341,299.044362409,72.7011769965,63.9531849942,8.74799200232
 10/18  19:00:00,727.008291144,29.6253840405,0.0,0.0,249.203635341,299.044362409,119.239534069,112.687752715,6.55178135367
 10/18  20:00:00,577.525040395,29.6253840405,0.0,0.0,149.522181205,249.203635341,168.189594556,161.633333542,6.55626101365
 10/18  21:00:00,553.093409505,29.6253840405,0.0,0.0,149.522181205,249.203635341,186.029252739,183.837532689,2.19172004994
 10/18  22:00:00,349.356740342,0.0,0.0,0.0,49.8407270682,199.362908273,2.18962158424,0.0,2.18962158424
 10/18  23:00:00,299.991981116,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939362772,0.0,2.18939362772
 10/18  24:00:00,287.769783275,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940257574,0.0,2.18940257574
 10/19  01:00:00,287.769786263,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941689445,0.0,2.18941689445
 10/19  02:00:00,287.769786234,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943065845,0.0,2.18943065845
 10/19  03:00:00,287.769786213,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944460106,0.0,2.18944460106
 10/19  04:00:00,299.991984001,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945867094,0.0,2.18945867094
 10/19  05:00:00,349.358133123,0.0,0.0,0.0,49.8407270682,199.362908273,4.36376047161,0.0,4.36376047161
 10/19  06:00:00,428.570170049,29.9393542036,0.0,0.0,49.8407270682,199.362908273,490.474145626,488.283094271,2.19105135472
 10/19  07:00:00,526.723461143,29.6253840405,0.0,0.0,149.522181205,199.362908273,452.743190545,444.001667848,8.74152269663
 10/19  08:00:00,1049.12851029,29.6253840405,0.0,0.0,448.566543614,448.566543614,178.985825685,165.807707335,13.1781183498
 10/19  09:00:00,1012.39249126,29.6253840405,0.0,0.0,448.566543614,448.566543614,92.1836904996,76.7952403276,15.388450172
 10/19  10:00:00,963.720386693,29.8661272415,0.0,0.0,448.566543614,448.566543614,61.4191449368,46.0247808076,15.3943641291
 10/19  11:00:00,1009.01016677,32.0139963437,10.0261637263,0.0,448.566543614,448.566543614,51.229983071,33.5887838972,17.6411991739
 10/19  12:00:00,1078.49116561,32.7359742466,94.605012911,0.0,448.566543614,398.725816546,53.7370043403,31.6098105225,22.1271938178
 10/19  13:00:00,1261.90470633,34.3815342342,211.804502844,0.0,448.566543614,448.566543614,36.626260639,14.5204124117,22.1058482273
 10/19  14:00:00,1342.66153693,34.8700497218,290.305530242,0.0,448.566543614,448.566543614,16.516127431,3.34584096166,13.1702864693
 10/19  15:00:00,1357.07216194,32.8641225796,304.956120745,0.0,448.566543614,448.566543614,14.0744572258,0.908681632569,13.1657755932
 10/19  16:00:00,1411.83211112,32.6121853481,311.373232121,0.0,448.566543614,448.566543614,18.4808562581,0.857094363939,17.6237618941
 10/19  17:00:00,1276.50836198,30.2935118465,293.014245628,0.0,348.885089477,398.725816546,15.9770593997,7.21402815384,8.7630312459
 10/19  18:00:00,981.621619944,29.6253840405,166.82134447,0.0,249.203635341,299.044362409,44.2031560598,35.4554548363,8.74770122351
 10/19  19:00:00,875.210591845,29.6253840405,70.2232864196,0.0,249.203635341,299.044362409,71.9186591773,65.3678428944,6.55081628293
 10/19  20:00:00,694.579520531,29.6253840405,40.020204809,0.0,149.522181205,249.203635341,106.940577149,100.384594191,6.55598295734
 10/19  21:00:00,606.15374511,29.6253840405,2.68599025307,0.0,149.522181205,249.203635341,130.62426592,126.260664087,4.36360183298
 10/19  22:00:00,349.356742958,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960814889,0.0,2.18960814889
 10/19  23:00:00,299.9919839,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962241946,0.0,2.18962241946
 10/19  24:00:00,287.769786133,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963667961,0.0,2.18963667961
 10/20  01:00:00,287.76978915,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936446865,0.0,2.18936446865
 10/20  02:00:00,287.769789129,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938406495,0.0,2.18938406495
 10/20  03:00:00,287.769789115,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940379959,0.0,2.18940379959
 10/20  04:00:00,299.99198691,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942362994,0.0,2.18942362994
 10/20  05:00:00,349.358137405,0.0,0.0,0.0,49.8407270682,199.362908273,2.19201106404,0.0,2.19201106404
 10/20  06:00:00,428.917080843,30.486003463,0.0,0.0,49.8407270682,199.362908273,240.586569361,236.224296262,4.36227309949
 10/20  07:00:00,526.547844747,29.6253840405,0.0,0.0,149.522181205,199.362908273,231.94352596,225.382664846,6.56086111367
 10/20  08:00:00,1049.0369211,29.6253840405,0.0,0.0,448.566543614,448.566543614,64.937853725,51.7570065302,13.1808471949
 10/20  09:00:00,1087.91945161,29.6915397959,47.4954339884,0.0,448.566543614,448.566543614,48.1008815774,32.7110549397,15.3898266377
 10/20  10:00:00,1166.70574989,31.2552490158,121.87903721,0.0,448.566543614,448.566543614,36.0818754699,20.6880310567,15.3938444132
 10/20  11:00:00,1274.02056575,33.3645460749,224.648891607,0.0,448.566543614,448.566543614,32.6484796495,12.801588145,19.8468915045
 10/20  12:00:00,1320.66418627,34.4344834434,316.767550612,0.0,448.566543614,398.725816546,34.7048336931,12.5739481783,22.1308855148
 10/20  13:00:00,1380.15938561,36.038234637,324.07283301,0.0,448.566543614,448.566543614,21.8426857114,1.94482438479,19.8978613266
 10/20  14:00:00,1379.14618731,37.8589487554,321.235603933,0.0,448.566543614,448.566543614,13.4700716603,0.293627975208,13.1764436851
 10/20  15:00:00,1377.27605983,36.4616203689,319.712221039,0.0,448.566543614,448.566543614,13.1720676847,0.0,13.1720676847
 10/20  16:00:00,1422.69860592,33.8501922054,319.190545604,0.0,448.566543614,448.566543614,17.6230467614,0.0,17.6230467614
 10/20  17:00:00,1296.69517846,30.5706196731,311.155938061,0.0,348.885089477,398.725816546,11.2856182321,0.336544041153,10.9490741909
 10/20  18:00:00,1101.35329338,29.6308224598,283.713314454,0.0,249.203635341,299.044362409,25.9142269315,17.1670161472,8.74721078431
 10/20  19:00:00,931.599650968,29.6253840405,125.275227682,0.0,249.203635341,299.044362409,54.0151099348,47.4638601194,6.55124981541
 10/20  20:00:00,624.412952888,29.6253840405,8.88219238853,0.0,149.522181205,249.203635341,91.1706724597,84.6147995742,6.55587288554
 10/20  21:00:00,565.604789045,29.6253840405,0.000247693688326,0.0,149.522181205,249.203635341,103.585756493,101.39373608,2.19202041273
 10/20  22:00:00,349.356746172,0.0,0.0,0.0,49.8407270682,199.362908273,2.18952306631,0.0,2.18952306631
 10/20  23:00:00,299.991986962,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954214498,0.0,2.18954214498
 10/20  24:00:00,287.769789165,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956215241,0.0,2.18956215241
 10/21  01:00:00,237.929065142,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958839716,0.0,2.18958839716
 10/21  02:00:00,237.929065144,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961332471,0.0,2.18961332471
 10/21  03:00:00,237.929065151,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963841226,0.0,2.18963841226
 10/21  04:00:00,250.151262964,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926208299,0.0,2.18926208299
 10/21  05:00:00,274.597052146,0.0,0.0,0.0,24.9203635341,149.522181205,4.36364530814,0.0,4.36364530814
 10/21  06:00:00,428.854882721,30.3958132838,0.0,0.0,49.8407270682,199.362908273,278.17615283,275.985147233,2.19100559675
 10/21  07:00:00,426.903005942,29.6253840405,0.0,0.0,49.8407270682,199.362908273,285.044131555,280.675931152,4.36820040322
 10/21  08:00:00,650.365144576,29.6253840405,0.0,0.0,249.203635341,249.203635341,141.336067417,134.784133108,6.55193430877
 10/21  09:00:00,613.660919265,29.6253840405,0.0,0.0,249.203635341,249.203635341,91.0160576588,82.2670476374,8.74901002138
 10/21  10:00:00,773.669877611,30.5920557719,153.10973027,0.0,249.203635341,249.203635341,63.3781173233,54.6361226008,8.74199472258
 10/21  11:00:00,991.605487935,33.0589533751,326.812920538,0.0,249.203635341,249.203635341,50.6362524965,41.8823544755,8.75389802103
 10/21  12:00:00,1014.17087439,34.5803095286,354.080762986,0.0,249.203635341,249.203635341,40.7731252171,34.209776626,6.5633485911
 10/21  13:00:00,1045.6083381,35.4452055041,377.494764945,0.0,249.203635341,249.203635341,33.4300196177,24.688323129,8.74169648867
 10/21  14:00:00,808.998354262,34.9072581647,389.0201598,0.0,74.7610906023,174.442544739,35.9792708164,29.4272044404,6.55206637593
 10/21  15:00:00,809.481792659,33.6827145326,393.303781391,0.0,74.7610906023,174.442544739,27.1876898402,22.8164996806,4.37119015964
 10/21  16:00:00,851.38065108,31.6560209564,389.873062647,0.0,74.7610906023,174.442544739,34.7728627998,28.2231969331,6.5496658667
 10/21  17:00:00,798.714401528,29.8092945235,378.24880268,0.0,24.9203635341,149.522181205,45.0032066382,42.8120261308,2.19118050744
 10/21  18:00:00,330.842441286,0.0,0.0,0.0,24.9203635341,149.522181205,4.36211283286,0.0,4.36211283286
 10/21  19:00:00,323.485378809,0.0,0.0,0.0,24.9203635341,149.522181205,2.19113244242,0.0,2.19113244242
 10/21  20:00:00,323.485378316,0.0,0.0,0.0,24.9203635341,149.522181205,2.19098208054,0.0,2.19098208054
 10/21  21:00:00,299.041912346,0.0,0.0,0.0,24.9203635341,149.522181205,4.36513902774,0.0,4.36513902774
 10/21  22:00:00,274.595658451,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964509424,0.0,2.18964509424
 10/21  23:00:00,250.151262875,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937359148,0.0,2.18937359148
 10/21  24:00:00,237.929065041,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893995039,0.0,2.1893995039
 10/22  01:00:00,237.92860311,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877110776,0.0,2.18877110776
 10/22  02:00:00,237.928603018,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873163192,0.0,2.18873163192
 10/22  03:00:00,237.928602802,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869243306,0.0,2.18869243306
 10/22  04:00:00,250.150800525,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  05:00:00,274.596592073,0.0,0.0,0.0,24.9203635341,149.522181205,4.36197757247,0.0,4.36197757247
 10/22  06:00:00,323.483987453,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887833973,0.0,2.1887833973
 10/22  07:00:00,322.297382884,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  08:00:00,296.666383088,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886778098,0.0,2.18886778098
 10/22  09:00:00,259.999789857,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870606325,0.0,2.18870606325
 10/22  10:00:00,211.110998766,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866751912,0.0,2.18866751912
 10/22  11:00:00,211.111928625,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020033143,0.0,2.19020033143
 10/22  12:00:00,211.111928797,0.0,0.0,0.0,24.9203635341,149.522181205,2.190196466,0.0,2.190196466
 10/22  13:00:00,211.113324253,0.0,0.0,0.0,24.9203635341,149.522181205,4.365488959,0.0,4.365488959
 10/22  14:00:00,211.111928634,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042855712,0.0,2.19042855712
 10/22  15:00:00,211.110998627,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871170858,0.0,2.18871170858
 10/22  16:00:00,259.999789962,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867326334,0.0,2.18867326334
 10/22  17:00:00,296.666383368,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883879083,0.0,2.1883879083
 10/22  18:00:00,339.384716488,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884166037,0.0,2.18884166037
 10/22  19:00:00,323.483987329,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  20:00:00,323.483987408,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880318071,0.0,2.18880318071
 10/22  21:00:00,299.040987774,0.0,0.0,0.0,24.9203635341,149.522181205,4.36211737273,0.0,4.36211737273
 10/22  22:00:00,274.595196208,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865027706,0.0,2.18865027706
 10/22  23:00:00,250.150800566,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  24:00:00,237.928603001,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885712215,0.0,2.18885712215
 10/23  01:00:00,287.769798225,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943526095,0.0,2.18943526095
 10/23  02:00:00,287.769798186,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947189849,0.0,2.18947189849
 10/23  03:00:00,287.769798168,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950867567,0.0,2.18950867567
 10/23  04:00:00,299.991995968,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954554341,0.0,2.18954554341
 10/23  05:00:00,349.35815275,0.0,0.0,0.0,49.8407270682,199.362908273,4.36347530196,0.0,4.36347530196
 10/23  06:00:00,429.550034988,31.0973925804,0.0,0.0,49.8407270682,199.362908273,271.922740063,269.731807456,2.19093260662
 10/23  07:00:00,526.575250832,29.6253840405,0.0,0.0,149.522181205,199.362908273,274.465500492,265.723662531,8.74183796135
 10/23  08:00:00,1049.07618625,29.6253840405,0.0,0.0,448.566543614,448.566543614,117.317073572,104.137555534,13.1795180375
 10/23  09:00:00,1012.38736338,29.6253840405,0.0,0.0,448.566543614,448.566543614,88.6474574526,73.2569384844,15.3905189682
 10/23  10:00:00,976.05648865,29.6253840405,0.00142620030253,0.0,448.566543614,448.566543614,62.0998579422,46.7040489769,15.3958089654
 10/23  11:00:00,1106.33940649,29.7182184112,77.6133500187,0.0,448.566543614,448.566543614,38.3881392925,18.5374321049,19.8507071876
 10/23  12:00:00,1271.54627438,30.1530067716,272.867799681,0.0,448.566543614,398.725816546,41.7960494156,19.6609996805,22.135049735
 10/23  13:00:00,1421.29313352,33.6005082796,363.023089088,0.0,448.566543614,448.566543614,24.3577651679,4.45635984621,19.9014053217
 10/23  14:00:00,1438.9192136,34.323604158,379.026052637,0.0,448.566543614,448.566543614,17.6244982253,2.25654203747,15.3679561878
 10/23  15:00:00,1452.85735267,33.1273108631,392.419330776,0.0,448.566543614,448.566543614,14.2591064063,1.09367952285,13.1654268835
 10/23  16:00:00,1515.04552106,32.6644522465,402.925009485,0.0,448.566543614,448.566543614,18.5206195646,0.894806335663,17.6258132289
 10/23  17:00:00,1222.63145671,29.7141457175,251.376646174,0.0,348.885089477,398.725816546,21.9058947646,13.1420321898,8.76386257481
 10/23  18:00:00,1050.66205992,29.6253840405,224.924975046,0.0,249.203635341,299.044362409,60.7202931819,51.9721780115,8.74811517037
 10/23  19:00:00,1189.70874905,29.6253840405,376.07363836,0.0,249.203635341,299.044362409,65.4498941544,58.8982802217,6.55161393276
 10/23  20:00:00,1043.94425043,29.6253840405,380.607355573,0.0,149.522181205,249.203635341,89.4009760857,82.8448387026,6.55613738304
 10/23  21:00:00,1019.7702541,29.6253840405,380.875666677,0.0,149.522181205,249.203635341,95.6363590277,91.2725657133,4.36379331432
 10/23  22:00:00,349.356754991,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963569895,0.0,2.18963569895
 10/23  23:00:00,299.99199594,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967278123,0.0,2.18967278123
 10/23  24:00:00,287.769798154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941082575,0.0,2.18941082575
 10/24  01:00:00,287.76980117,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945626307,0.0,2.18945626307
 10/24  02:00:00,287.76980114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949876086,0.0,2.18949876086
 10/24  03:00:00,287.769801133,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954137242,0.0,2.18954137242
 10/24  04:00:00,299.991998944,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958405335,0.0,2.18958405335
 10/24  05:00:00,349.358157257,0.0,0.0,0.0,49.8407270682,199.362908273,4.36376439567,0.0,4.36376439567
 10/24  06:00:00,643.495251915,31.3987208529,134.410253438,0.0,49.8407270682,199.362908273,124.272239434,122.081032753,2.19120668098
 10/24  07:00:00,725.639923558,29.6253840405,119.814453575,0.0,149.522181205,199.362908273,139.354409517,132.792361729,6.56204778818
 10/24  08:00:00,1249.22496612,29.6253840405,120.776965019,0.0,448.566543614,448.566543614,72.8184161004,57.4455037507,15.3729123497
 10/24  09:00:00,1301.18859618,29.6253840405,206.981210242,0.0,448.566543614,448.566543614,50.0726080883,34.6805663106,15.3920417777
 10/24  10:00:00,1428.35866582,30.0168332321,375.939731208,0.0,448.566543614,448.566543614,26.1903474964,10.7922658759,15.3980816206
 10/24  11:00:00,1475.78292838,33.0399165893,412.922080108,0.0,448.566543614,448.566543614,19.7997829566,2.15229845938,17.6474844972
 10/24  12:00:00,1456.52731985,31.6418958831,440.793137179,0.0,448.566543614,398.725816546,25.9575731727,1.60636265003,24.3512105227
 10/24  13:00:00,1529.64782547,33.0915401416,460.438669773,0.0,448.566543614,448.566543614,20.3117258483,0.408471855513,19.9032539928
 10/24  14:00:00,1537.03003715,32.8327325192,468.34769367,0.0,448.566543614,448.566543614,14.3869707356,0.227803113557,14.159167622
 10/24  15:00:00,1533.98263117,35.6901138483,462.202457053,0.0,448.566543614,448.566543614,14.3822710399,0.0,14.3822710399
 10/24  16:00:00,1589.06859151,37.2139653048,467.093810413,0.0,448.566543614,448.566543614,17.5120582791,0.0,17.5120582791
 10/24  17:00:00,1448.35711997,32.2959714975,445.736767886,0.0,348.885089477,398.725816546,8.87733531947,0.0,8.87733531947
 10/24  18:00:00,1260.0170983,29.6655469691,418.589199038,0.0,249.203635341,299.044362409,14.6648723856,5.91604282334,8.74882956227
 10/24  19:00:00,1213.22875915,29.6253840405,389.995566459,0.0,249.203635341,299.044362409,23.6660631683,17.114498628,6.5515645403
 10/24  20:00:00,1041.13235339,29.6253840405,373.925937439,0.0,149.522181205,249.203635341,55.4890322271,48.9328716129,6.55616061419
 10/24  21:00:00,1010.43902554,29.6253840405,369.925413828,0.0,149.522181205,249.203635341,71.4778220907,67.1140322759,4.36378981483
 10/24  22:00:00,349.356757954,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963451035,0.0,2.18963451035
 10/24  23:00:00,299.991998919,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967740653,0.0,2.18967740653
 10/24  24:00:00,287.76980116,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894202578,0.0,2.1894202578
 10/25  01:00:00,287.769804178,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894715549,0.0,2.1894715549
 10/25  02:00:00,287.76980415,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951989526,0.0,2.18951989526
 10/25  03:00:00,287.769804148,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956833995,0.0,2.18956833995
 10/25  04:00:00,299.992001969,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961684472,0.0,2.18961684472
 10/25  05:00:00,349.358162125,0.0,0.0,0.0,49.8407270682,199.362908273,4.36386471838,0.0,4.36386471838
 10/25  06:00:00,873.472350397,32.2511217519,357.263618453,0.0,49.8407270682,199.362908273,73.4022242017,71.2109610629,2.19126313881
 10/25  07:00:00,814.116574711,29.6253840405,204.320637423,0.0,149.522181205,199.362908273,90.5541623303,83.9928597223,6.56130260799
 10/25  08:00:00,1181.69850789,29.6345662401,54.9013564314,0.0,448.566543614,448.566543614,35.7739469488,20.3986530812,15.3752938676
 10/25  09:00:00,1156.29824374,31.1377525925,64.3273542728,0.0,448.566543614,448.566543614,27.2138117641,11.8209545772,15.392857187
 10/25  10:00:00,1142.90672202,33.9475188617,96.1777589287,0.0,448.566543614,448.566543614,20.506270504,5.10863869866,15.3976318054
 10/25  11:00:00,1155.77993952,36.6590985281,106.321020023,0.0,448.566543614,448.566543614,19.2041713082,1.5555191167,17.6486521915
 10/25  12:00:00,1153.9587912,37.0371247289,152.852468698,0.0,448.566543614,398.725816546,28.7413830254,4.38833644952,24.3530465759
 10/25  13:00:00,1308.05321255,41.1926005742,251.09977733,0.0,448.566543614,448.566543614,21.1459509842,0.611986738522,20.5339642457
 10/25  14:00:00,1348.3822475,41.7156148918,290.161240434,0.0,448.566543614,448.566543614,14.7490221126,0.00789664845809,14.7411254641
 10/25  15:00:00,1266.6114061,41.0468040608,211.183974296,0.0,448.566543614,448.566543614,13.1680774721,0.0,13.1680774721
 10/25  16:00:00,1220.44576762,38.4642136771,120.28055171,0.0,448.566543614,448.566543614,17.630683738,0.0,17.630683738
 10/25  17:00:00,1048.92970682,32.8887133544,68.4085010811,0.0,348.885089477,398.725816546,11.2237571696,0.273432562107,10.9503246075
 10/25  18:00:00,802.092759982,29.6582015062,8.57859696204,0.0,249.203635341,299.044362409,27.8273438196,19.0793684105,8.74797540906
 10/25  19:00:00,752.105352432,29.6253840405,0.000454267629182,0.0,249.203635341,299.044362409,47.6916280581,43.3161424122,4.3754856459
 10/25  20:00:00,590.033332917,29.6253840405,0.000665801839241,0.0,149.522181205,249.203635341,85.9260260931,77.189351869,8.73667422407
 10/25  21:00:00,553.020256538,29.6253840405,0.0,0.0,149.522181205,249.203635341,96.1806536818,93.9888039458,2.19184973601
 10/25  22:00:00,349.35676103,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896381016,0.0,2.1896381016
 10/25  23:00:00,299.992001926,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968595943,0.0,2.18968595943
 10/25  24:00:00,287.769804183,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943365861,0.0,2.18943365861
 10/26  01:00:00,287.769807218,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948915146,0.0,2.18948915146
 10/26  02:00:00,287.769807202,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954329703,0.0,2.18954329703
 10/26  03:00:00,287.769807215,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895975562,0.0,2.1895975562
 10/26  04:00:00,299.992005051,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965187982,0.0,2.18965187982
 10/26  05:00:00,349.358167005,0.0,0.0,0.0,49.8407270682,199.362908273,4.36378968668,0.0,4.36378968668
 10/26  06:00:00,430.293480401,31.8544652068,0.0,0.0,49.8407270682,199.362908273,260.088284054,257.897176498,2.19110755588
 10/26  07:00:00,526.577665605,29.6253840405,0.0,0.0,149.522181205,199.362908273,283.498505171,274.755351431,8.74315373985
 10/26  08:00:00,1049.09724212,29.6253840405,0.0,0.0,448.566543614,448.566543614,147.549253204,134.366926745,13.1823264584
 10/26  09:00:00,1012.39678321,29.6253840405,0.0,0.0,448.566543614,448.566543614,102.652839222,87.2593895836,15.3934496384
 10/26  10:00:00,963.735589019,29.8511307995,0.0,0.0,448.566543614,448.566543614,104.589689075,89.1899566705,15.3997324041
 10/26  11:00:00,964.165529433,30.2788381845,0.0,0.0,448.566543614,448.566543614,107.099580224,87.2462677293,19.8533124948
 10/26  12:00:00,913.673594054,29.6253840405,0.0,0.0,448.566543614,398.725816546,106.204029391,84.0640499116,22.139979479
 10/26  13:00:00,964.767445201,30.9008832476,0.0,0.0,448.566543614,448.566543614,78.0678115875,55.9512881306,22.1165234568
 10/26  14:00:00,965.188907973,31.3341314228,0.0,0.0,448.566543614,448.566543614,65.890227608,52.7121211886,13.1781064194
 10/26  15:00:00,965.35582896,31.4912589358,0.0,0.0,448.566543614,448.566543614,79.7251038042,66.5499885804,13.1751152237
 10/26  16:00:00,1014.3415953,31.57937403,0.0,0.0,448.566543614,448.566543614,89.2503088439,71.619565731,17.6307431128
 10/26  17:00:00,899.54434013,29.6437149368,0.0,0.0,348.885089477,398.725816546,85.8622584923,74.9101884624,10.9520700298
 10/26  18:00:00,742.947733921,29.6253840405,0.0,0.0,249.203635341,299.044362409,176.203953817,167.455779254,8.74817456269
 10/26  19:00:00,727.084700885,29.6253840405,0.0,0.0,249.203635341,299.044362409,228.382355633,221.830666266,6.55168936688
 10/26  20:00:00,577.616476311,29.6253840405,0.0,0.0,149.522181205,249.203635341,298.993485024,292.437052088,6.55643293579
 10/26  21:00:00,553.188744418,29.6253840405,0.0,0.0,149.522181205,249.203635341,323.469326137,319.105393947,4.36393219038
 10/26  22:00:00,349.35676401,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970634417,0.0,2.18970634417
 10/26  23:00:00,299.992004954,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945893667,0.0,2.18945893667
 10/26  24:00:00,287.769807117,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895138685,0.0,2.1895138685
 10/27  01:00:00,287.769810192,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957687154,0.0,2.18957687154
 10/27  02:00:00,287.76981021,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963689105,0.0,2.18963689105
 10/27  03:00:00,287.769810254,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969699938,0.0,2.18969699938
 10/27  04:00:00,299.99200811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945419958,0.0,2.18945419958
 10/27  05:00:00,349.358171805,0.0,0.0,0.0,49.8407270682,199.362908273,4.36375156531,0.0,4.36375156531
 10/27  06:00:00,429.085769137,30.3863230661,0.0,0.0,49.8407270682,199.362908273,594.455595842,592.264554955,2.19104088762
 10/27  07:00:00,526.750540586,29.6253840405,0.0,0.0,149.522181205,199.362908273,496.7720956,488.029595233,8.74250036766
 10/27  08:00:00,1049.19125977,29.6253840405,0.0,0.0,448.566543614,448.566543614,262.433862536,249.253035002,13.1808275338
 10/27  09:00:00,1012.49310878,29.6253840405,0.0,0.0,448.566543614,448.566543614,222.350883529,206.957404853,15.3934786761
 10/27  10:00:00,963.581693261,29.6253840405,0.0,0.0,448.566543614,448.566543614,193.077516616,177.677384458,15.4001321575
 10/27  11:00:00,963.540666061,29.6253840405,0.0,0.0,448.566543614,448.566543614,140.287545627,120.431055619,19.8564900088
 10/27  12:00:00,913.700113009,29.6253840405,0.0,0.0,448.566543614,398.725816546,137.042648942,114.900325923,22.1423230193
 10/27  13:00:00,963.511669103,29.6253840405,0.0,0.0,448.566543614,448.566543614,101.382073866,79.2631663597,22.1189075068
 10/27  14:00:00,963.495075209,29.6253840405,0.0,0.0,448.566543614,448.566543614,83.2203250082,70.0424438823,13.1778811259
 10/27  15:00:00,963.474808668,29.6253840405,0.0,0.0,448.566543614,448.566543614,57.6355804831,44.4604615384,13.1751189447
 10/27  16:00:00,1012.64436336,29.9019812412,0.0,0.0,448.566543614,448.566543614,60.8595978761,43.228196081,17.6314017951
 10/27  17:00:00,899.519790843,29.6253840405,0.0,0.0,348.885089477,398.725816546,75.0556663264,64.1032536935,10.9524126329
 10/27  18:00:00,742.946618617,29.6253840405,0.0,0.0,249.203635341,299.044362409,168.891224172,160.14272859,8.7484955817
 10/27  19:00:00,727.081125785,29.6253840405,0.0,0.0,249.203635341,299.044362409,216.523274925,209.971333004,6.55194192089
 10/27  20:00:00,577.617592533,29.6253840405,0.0,0.0,149.522181205,249.203635341,291.933067352,285.376307503,6.55675984851
 10/27  21:00:00,553.192213804,29.6253840405,0.0,0.0,149.522181205,249.203635341,319.932142187,315.568478203,4.36366398458
 10/27  22:00:00,349.356767108,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950207703,0.0,2.18950207703
 10/27  23:00:00,299.992007977,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956288984,0.0,2.18956288984
 10/27  24:00:00,287.769810186,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962360307,0.0,2.18962360307
 10/28  01:00:00,237.929086236,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969241756,0.0,2.18969241756
 10/28  02:00:00,237.929086292,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975823717,0.0,2.18975823717
 10/28  03:00:00,237.929086223,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952034657,0.0,2.18952034657
 10/28  04:00:00,250.151283994,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958673277,0.0,2.18958673277
 10/28  05:00:00,274.597086167,0.0,0.0,0.0,24.9203635341,149.522181205,4.36405247936,0.0,4.36405247936
 10/28  06:00:00,428.397436317,29.646634433,0.0,0.0,49.8407270682,199.362908273,643.837527416,641.646330509,2.191196907
 10/28  07:00:00,435.67358625,29.6253840405,0.0,0.0,49.8407270682,199.362908273,559.237106104,554.868429871,4.36867623308
 10/28  08:00:00,650.602804383,29.6253840405,0.0,0.0,249.203635341,249.203635341,430.78793713,424.235664593,6.55227253707
 10/28  09:00:00,613.887809598,29.6253840405,0.0,0.0,249.203635341,249.203635341,368.798572858,360.048574088,8.74999877027
 10/28  10:00:00,564.980483721,29.6253840405,0.0,0.0,249.203635341,249.203635341,347.667843355,338.924813185,8.7430301698
 10/28  11:00:00,564.944243288,29.6253840405,0.0,0.0,249.203635341,249.203635341,301.434429372,292.678650399,8.75577897281
 10/28  12:00:00,564.889083087,29.6253840405,0.0,0.0,249.203635341,249.203635341,235.400778499,226.65447505,8.74630344847
 10/28  13:00:00,564.858516194,29.6253840405,0.0,0.0,249.203635341,249.203635341,196.321688909,189.759764565,6.5619243442
 10/28  14:00:00,315.678280925,29.6253840405,0.0,0.0,74.7610906023,174.442544739,229.198231824,222.645424759,6.5528070651
 10/28  15:00:00,315.651490776,29.6253840405,0.0,0.0,74.7610906023,174.442544739,197.090169425,190.542205199,6.54796422611
 10/28  16:00:00,364.535977096,29.6253840405,0.0,0.0,74.7610906023,174.442544739,189.246684813,184.873028608,4.37365620426
 10/28  17:00:00,326.499661792,29.6253840405,0.0,0.0,24.9203635341,149.522181205,268.038752844,263.676305411,4.36244743312
 10/28  18:00:00,339.386136779,0.0,0.0,0.0,24.9203635341,149.522181205,2.19136410988,0.0,2.19136410988
 10/28  19:00:00,323.485408514,0.0,0.0,0.0,24.9203635341,149.522181205,4.36239141404,0.0,4.36239141404
 10/28  20:00:00,323.485408349,0.0,0.0,0.0,24.9203635341,149.522181205,2.19102747479,0.0,2.19102747479
 10/28  21:00:00,299.041950484,0.0,0.0,0.0,24.9203635341,149.522181205,4.3656556231,0.0,4.3656556231
 10/28  22:00:00,274.5956796,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967355902,0.0,2.18967355902
 10/28  23:00:00,250.151284054,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974007209,0.0,2.18974007209
 10/28  24:00:00,237.929086239,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950255264,0.0,2.18950255264
 10/29  01:00:00,239.532065821,1.59657125254,0.0,0.0,24.9203635341,149.522181205,10.9768636236,8.78791854228,2.18894508133
 10/29  02:00:00,239.935173209,1.99571406567,0.0,0.0,24.9203635341,149.522181205,16.0453465611,13.8565036343,2.18884292689
 10/29  03:00:00,239.536568711,1.59657125254,0.0,0.0,24.9203635341,149.522181205,14.5635302149,14.5435302149,0.02
 10/29  04:00:00,252.161999425,1.99571406567,0.0,0.0,24.9203635341,149.522181205,21.9552545896,19.7664125611,2.18884202854
 10/29  05:00:00,276.209407493,1.59657125254,0.0,0.0,24.9203635341,149.522181205,25.0704674362,20.7077006474,4.36276678882
 10/29  06:00:00,325.50048646,1.99571406567,0.0,0.0,24.9203635341,149.522181205,28.6819412696,26.4931355785,2.18880569112
 10/29  07:00:00,332.460936158,1.59657125254,0.0,0.0,24.9203635341,149.522181205,29.6801860513,29.6601860513,0.02
 10/29  08:00:00,298.67928408,1.99571406567,0.0,0.0,24.9203635341,149.522181205,23.9983529385,21.8094630918,2.18888984662
 10/29  09:00:00,261.607078509,1.59657125254,0.0,0.0,24.9203635341,149.522181205,15.7563970083,13.567440457,2.18895655128
 10/29  10:00:00,213.112801087,1.99571406567,0.0,0.0,24.9203635341,149.522181205,9.88133258479,7.69240129038,2.18893129441
 10/29  11:00:00,212.111792221,0.997857032834,0.0,0.0,24.9203635341,149.522181205,4.70055548001,2.50995633309,2.19059914693
 10/29  12:00:00,215.451946012,4.339991537,0.0,0.0,24.9203635341,149.522181205,2.19045688695,0.0,2.19045688695
 10/29  13:00:00,289.996061263,19.9995759361,27.7512225211,0.0,24.9203635341,149.522181205,4.36592137194,0.0,4.36592137194
 10/29  14:00:00,373.703636311,17.2980614915,67.1266854264,0.0,24.9203635341,149.522181205,2.19060441608,0.0,2.19060441608
 10/29  15:00:00,434.039443934,20.8212654926,122.122697644,0.0,24.9203635341,149.522181205,2.18893201375,0.0,2.18893201375
 10/29  16:00:00,353.762875937,9.23863425835,53.2956630065,0.0,24.9203635341,149.522181205,2.18893192788,0.0,2.18893192788
 10/29  17:00:00,296.666400363,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884816617,0.0,2.18884816617
 10/29  18:00:00,347.928400317,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884743577,0.0,2.18884743577
 10/29  19:00:00,323.484004657,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884736123,0.0,2.18884736123
 10/29  20:00:00,323.484004494,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884728873,0.0,2.18884728873
 10/29  21:00:00,299.041016941,0.0,0.0,0.0,24.9203635341,149.522181205,2.19105325501,0.0,2.19105325501
 10/29  22:00:00,274.595213396,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881406257,0.0,2.18881406257
 10/29  23:00:00,250.150817733,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881399353,0.0,2.18881399353
 10/29  24:00:00,237.928619776,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888139336,0.0,2.1888139336
 10/30  01:00:00,287.76981941,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966696558,0.0,2.18966696558
 10/30  02:00:00,287.769819458,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974491523,0.0,2.18974491523
 10/30  03:00:00,287.769819475,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951697304,0.0,2.18951697304
 10/30  04:00:00,299.992017193,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959545956,0.0,2.18959545956
 10/30  05:00:00,349.358185935,0.0,0.0,0.0,49.8407270682,199.362908273,2.19186920314,0.0,2.19186920314
 10/30  06:00:00,428.346592977,29.6253840405,0.0,0.0,49.8407270682,199.362908273,592.967684409,588.605218159,4.36246625003
 10/30  07:00:00,535.26911794,29.6253840405,0.0,0.0,149.522181205,199.362908273,442.694385244,436.131925709,6.56245953527
 10/30  08:00:00,1049.17540531,29.6253840405,0.0,0.0,448.566543614,448.566543614,236.699832029,221.321952018,15.3778800105
 10/30  09:00:00,1012.42948155,29.6253840405,0.0,0.0,448.566543614,448.566543614,137.160543201,121.763995264,15.396547937
 10/30  10:00:00,963.513898556,29.6253840405,0.0,0.0,448.566543614,448.566543614,103.488566176,88.0864400108,15.4021261655
 10/30  11:00:00,964.110884997,30.2328974337,0.0,0.0,448.566543614,448.566543614,90.2839663864,70.4241562023,19.8598101841
 10/30  12:00:00,917.248873577,33.1995191978,0.0,0.0,448.566543614,398.725816546,102.047240121,79.9000873636,22.1471527572
 10/30  13:00:00,1062.58224789,35.6066653414,16.9634620262,0.0,448.566543614,448.566543614,74.9300921115,52.8071684948,22.1229236167
 10/30  14:00:00,1082.80411528,35.049707419,36.9856498275,0.0,448.566543614,448.566543614,45.0294882246,29.6555212089,15.3739670158
 10/30  15:00:00,1078.21351243,32.3005786695,35.1698126721,0.0,448.566543614,448.566543614,33.6653149721,20.4948431246,13.1704718474
 10/30  16:00:00,1073.02731496,31.6675423613,7.98504564948,0.0,448.566543614,448.566543614,40.4211140283,22.7888595709,17.6322544574
 10/30  17:00:00,899.706032014,29.8316650134,0.0,0.0,348.885089477,398.725816546,47.956679743,37.0040920373,10.9525877057
 10/30  18:00:00,751.445845043,29.6253840405,0.0,0.0,249.203635341,299.044362409,108.363139502,99.6120453522,8.75109415008
 10/30  19:00:00,727.024628395,29.6253840405,0.0,0.0,249.203635341,299.044362409,139.529950731,132.976924891,6.55302583941
 10/30  20:00:00,577.543094899,29.6253840405,0.0,0.0,149.522181205,249.203635341,190.658990638,184.100590769,6.55839986858
 10/30  21:00:00,553.109717423,29.6253840405,0.0,0.0,149.522181205,249.203635341,208.630236272,204.266065686,4.36417058595
 10/30  22:00:00,349.356776492,0.0,0.0,0.0,49.8407270682,199.362908273,2.18966437216,0.0,2.18966437216
 10/30  23:00:00,299.992017376,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974295696,0.0,2.18974295696
 10/30  24:00:00,287.769819572,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951538825,0.0,2.18951538825
 10/31  01:00:00,287.769822536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960340702,0.0,2.18960340702
 10/31  02:00:00,287.7698225,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968751857,0.0,2.18968751857
 10/31  03:00:00,287.769822533,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977165157,0.0,2.18977165157
 10/31  04:00:00,299.992020308,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954883938,0.0,2.18954883938
 10/31  05:00:00,349.358191117,0.0,0.0,0.0,49.8407270682,199.362908273,2.19214511077,0.0,2.19214511077
 10/31  06:00:00,430.67461535,29.6253840405,7.46197306854e-05,0.0,49.8407270682,199.362908273,442.859990286,438.497209965,4.36278032032
 10/31  07:00:00,535.220383612,29.6253840405,0.0,0.0,149.522181205,199.362908273,396.478357711,387.735486657,8.74287105424
 10/31  08:00:00,1049.16088459,29.6253840405,0.0,0.0,448.566543614,448.566543614,222.511980096,209.328669481,13.1833106145
 10/31  09:00:00,1012.47469406,29.6253840405,0.0,0.0,448.566543614,448.566543614,198.534415657,183.136583598,15.3978320599
 10/31  10:00:00,963.56892949,29.6253840405,0.0,0.0,448.566543614,448.566543614,176.717236931,161.313537943,15.4036989874
 10/31  11:00:00,963.556922856,29.6253840405,0.0,0.0,448.566543614,448.566543614,161.333491517,141.471657883,19.8618336331
 10/31  12:00:00,913.719196154,29.6253840405,0.0,0.0,448.566543614,398.725816546,164.019803715,139.65602796,24.3637757549
 10/31  13:00:00,963.516484351,29.6253840405,0.0,0.0,448.566543614,448.566543614,107.652389451,85.5279996397,22.1243898111
 10/31  14:00:00,963.491905657,29.6253840405,0.0,0.0,448.566543614,448.566543614,79.1751514108,65.9971270116,13.1780243992
 10/31  15:00:00,963.465097689,29.6253840405,0.0,0.0,448.566543614,448.566543614,45.0228732476,31.847773954,13.1750992936
 10/31  16:00:00,1055.5434218,29.6253840405,10.0950386942,0.0,448.566543614,448.566543614,64.8680957719,47.2339683173,17.6341274546
 10/31  17:00:00,1004.3918827,29.6253840405,34.0172560024,0.0,348.885089477,398.725816546,83.105234663,72.1513947026,10.9538399604
 10/31  18:00:00,779.379698327,29.6253840405,2.65179296514,0.0,249.203635341,299.044362409,131.493393058,122.743557782,8.74983527614
 10/31  19:00:00,727.0316788,29.6253840405,0.0,0.0,249.203635341,299.044362409,152.612581761,146.059584994,6.55299676751
 10/31  20:00:00,602.70708863,29.6253840405,0.000340908679829,0.0,149.522181205,249.203635341,210.321561954,203.76344461,6.55811734406
 10/31  21:00:00,553.121651192,29.6253840405,0.0,0.0,149.522181205,249.203635341,229.661029101,225.296554304,4.36447479679
 10/31  22:00:00,349.356779408,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975416038,0.0,2.18975416038
 10/31  23:00:00,299.992020225,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968436972,0.0,2.18968436972
 10/31  24:00:00,287.769822481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976897384,0.0,2.18976897384
 11/01  01:00:00,287.76982558,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955299144,0.0,2.18955299144
 11/01  02:00:00,287.769825533,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964318608,0.0,2.18964318608
 11/01  03:00:00,287.769825566,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973340941,0.0,2.18973340941
 11/01  04:00:00,299.992023461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982361846,0.0,2.18982361846
 11/01  05:00:00,349.358196114,0.0,0.0,0.0,49.8407270682,199.362908273,4.36434209785,0.0,4.36434209785
 11/01  06:00:00,428.219938241,29.6253840405,0.0,0.0,49.8407270682,199.362908273,456.084929412,453.893509199,2.19142021339
 11/01  07:00:00,535.225334186,29.6253840405,0.0,0.0,149.522181205,199.362908273,410.651941283,401.907358554,8.74458272895
 11/01  08:00:00,1049.14939133,29.6253840405,0.0,0.0,448.566543614,448.566543614,213.351307084,197.968992881,15.3823142035
 11/01  09:00:00,1012.39801204,29.6253840405,0.0,0.0,448.566543614,448.566543614,101.550054305,86.1517598479,15.3982944576
 11/01  10:00:00,963.489682506,29.6253840405,0.0,0.0,448.566543614,448.566543614,75.6173799045,60.2138657965,15.403514108
 11/01  11:00:00,1010.83883478,29.6253840405,26.6717292179,0.0,448.566543614,448.566543614,66.7470931782,46.8825933054,19.8644998728
 11/01  12:00:00,1112.2107985,29.6253840405,124.568168596,0.0,448.566543614,398.725816546,72.3263528517,50.1769149107,22.149437941
 11/01  13:00:00,1247.24324557,29.6253840405,201.90130108,0.0,448.566543614,448.566543614,52.6617327278,30.535393347,22.1263393808
 11/01  14:00:00,1343.7419872,29.7539977036,295.474791616,0.0,448.566543614,448.566543614,33.8237274637,18.4474788237,15.37624864
 11/01  15:00:00,1369.2403466,31.5608409685,316.619779792,0.0,448.566543614,448.566543614,17.4384821743,4.2627551021,13.1757270722
 11/01  16:00:00,1427.67511235,31.0559813996,325.897613291,0.0,448.566543614,448.566543614,22.3920167623,4.75526456777,17.6367521945
 11/01  17:00:00,1308.66374132,29.6555758594,323.26745179,0.0,348.885089477,398.725816546,30.1280914925,19.1727989477,10.9552925448
 11/01  18:00:00,1128.44066652,29.6253840405,293.676397324,0.0,249.203635341,299.044362409,67.3685101099,58.6168439444,8.75166616546
 11/01  19:00:00,1063.9600964,29.6253840405,254.369591275,0.0,249.203635341,299.044362409,82.9037478382,76.350746919,6.55300091928
 11/01  20:00:00,911.478331512,29.6253840405,251.390901948,0.0,149.522181205,249.203635341,106.898562441,100.341235284,6.55732715735
