Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/01  21:00:00,888.046124935,29.6253840405,252.394177485,0.0,149.522181205,249.203635341,118.258764604,113.894831807,4.36393279664
 11/01  22:00:00,349.356782237,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963749475,0.0,2.18963749475
 11/01  23:00:00,299.992023176,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972826077,0.0,2.18972826077
 11/01  24:00:00,287.769825475,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981886634,0.0,2.18981886634
 11/02  01:00:00,287.769828503,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960885455,0.0,2.18960885455
 11/02  02:00:00,287.769828498,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897050952,0.0,2.1897050952
 11/02  03:00:00,287.769828571,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980134696,0.0,2.18980134696
 11/02  04:00:00,299.99202638,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958861049,0.0,2.18958861049
 11/02  05:00:00,349.358201394,0.0,0.0,0.0,49.8407270682,199.362908273,4.36386216456,0.0,4.36386216456
 11/02  06:00:00,428.456420952,30.0368958453,0.0,0.0,49.8407270682,199.362908273,230.178595511,227.987386045,2.19120946593
 11/02  07:00:00,535.091752994,29.6253840405,0.0,0.0,149.522181205,199.362908273,240.565639064,231.820608325,8.74503073847
 11/02  08:00:00,1200.88221073,29.6253840405,85.6880014875,0.0,448.566543614,448.566543614,108.452306189,93.0685235859,15.3837826035
 11/02  09:00:00,1351.07425419,29.6253840405,250.733427256,0.0,448.566543614,448.566543614,63.2754859022,47.8770229574,15.3984629448
 11/02  10:00:00,1398.13286477,29.657086329,341.396016526,0.0,448.566543614,448.566543614,35.3377210739,19.9328607332,15.4048603407
 11/02  11:00:00,1415.9388588,29.6253840405,357.631058349,0.0,448.566543614,448.566543614,39.1354964452,19.2698666967,19.8656297485
 11/02  12:00:00,1376.47221459,29.6253840405,367.74363721,0.0,448.566543614,398.725816546,57.4872526341,35.335826635,22.1514259991
 11/02  13:00:00,1432.44895074,29.6253840405,372.366418638,0.0,448.566543614,448.566543614,41.5459012642,19.417001199,22.1289000651
 11/02  14:00:00,1442.47385514,29.6253840405,379.670704683,0.0,448.566543614,448.566543614,21.5346869289,6.1606171759,15.374069753
 11/02  15:00:00,1450.36815084,30.1373872465,385.856579649,0.0,448.566543614,448.566543614,13.8365965722,0.661977161241,13.174619411
 11/02  16:00:00,1500.25240011,29.9206321641,387.064041415,0.0,448.566543614,448.566543614,18.2065905096,0.569365331382,17.6372251782
 11/02  17:00:00,1386.31891718,29.6253840405,384.811334914,0.0,348.885089477,398.725816546,18.954084719,8.00001200756,10.9540727115
 11/02  18:00:00,1225.5746979,29.6253840405,374.114502563,0.0,249.203635341,299.044362409,46.2086653791,37.458131932,8.75053344709
 11/02  19:00:00,1189.80434436,29.6253840405,365.385912629,0.0,249.203635341,299.044362409,63.8772192577,57.3239766376,6.55324262015
 11/02  20:00:00,1038.60775559,29.6253840405,363.69325678,0.0,149.522181205,249.203635341,86.9594896909,80.4009729459,6.55851674502
 11/02  21:00:00,1009.54158334,29.6253840405,360.827120246,0.0,149.522181205,249.203635341,95.0222719274,90.6580516122,4.36422031516
 11/02  22:00:00,349.356785525,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897096639,0.0,2.1897096639
 11/02  23:00:00,299.992026376,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980546979,0.0,2.18980546979
 11/02  24:00:00,287.76982858,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959305044,0.0,2.18959305044
 11/03  01:00:00,287.769831636,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969663207,0.0,2.18969663207
 11/03  02:00:00,287.769831701,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979881951,0.0,2.18979881951
 11/03  03:00:00,287.769831741,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895910177,0.0,2.1895910177
 11/03  04:00:00,299.992029527,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896937455,0.0,2.1896937455
 11/03  05:00:00,349.358205697,0.0,0.0,0.0,49.8407270682,199.362908273,4.36429708617,0.0,4.36429708617
 11/03  06:00:00,428.995337151,30.6224865199,0.0,0.0,49.8407270682,199.362908273,172.776662554,168.414073224,4.36258932962
 11/03  07:00:00,535.058683243,29.6253840405,0.0,0.0,149.522181205,199.362908273,196.853170117,190.290020371,6.5631497451
 11/03  08:00:00,1049.03085644,29.6253840405,0.0,0.0,448.566543614,448.566543614,60.6233262278,45.2394187388,15.383907489
 11/03  09:00:00,1057.8345973,29.9937367947,7.03517446015,0.0,448.566543614,448.566543614,46.5562630559,31.1542955371,15.4019675189
 11/03  10:00:00,1106.75079012,32.678480778,62.1098380124,0.0,448.566543614,448.566543614,37.868771508,22.4623730382,15.4063984698
 11/03  11:00:00,1234.90764983,35.5568795922,184.383343827,0.0,448.566543614,448.566543614,34.5631451384,14.6985433578,19.8646017806
 11/03  12:00:00,1282.28512025,35.7777940831,279.875111107,0.0,448.566543614,398.725816546,38.8020409641,14.4316570159,24.3703839483
 11/03  13:00:00,1314.6776846,32.3661696088,265.873439101,0.0,448.566543614,448.566543614,28.8991617587,6.76696669621,22.1321950625
 11/03  14:00:00,1299.30752725,31.4701476105,251.416281538,0.0,448.566543614,448.566543614,19.4555756623,6.27406902779,13.1815066345
 11/03  15:00:00,1295.54812296,31.3286092247,247.799558819,0.0,448.566543614,448.566543614,21.6697221343,6.29574770476,15.3739744295
 11/03  16:00:00,1136.33693636,31.0983827624,70.0524794964,0.0,448.566543614,448.566543614,33.2020488056,15.5637779353,17.6382708704
 11/03  17:00:00,985.900271015,29.6253840405,34.8097917249,0.0,348.885089477,398.725816546,52.9451552377,41.9906752019,10.9544800357
 11/03  18:00:00,889.436016196,29.6253840405,60.24123684,0.0,249.203635341,299.044362409,82.0921792056,73.3404003775,8.75177882812
 11/03  19:00:00,785.782351702,29.6253840405,8.15377000512,0.0,249.203635341,299.044362409,94.487607762,87.934121282,6.55348648009
 11/03  20:00:00,577.487153291,29.6253840405,0.0,0.0,149.522181205,249.203635341,125.192387015,118.633214839,6.55917217611
 11/03  21:00:00,553.052660113,29.6253840405,0.0,0.0,149.522181205,249.203635341,142.146906973,137.782798268,4.36410870452
 11/03  22:00:00,349.356788715,0.0,0.0,0.0,49.8407270682,199.362908273,2.18956035436,0.0,2.18956035436
 11/03  23:00:00,299.992029457,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966358361,0.0,2.18966358361
 11/03  24:00:00,287.769831633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976659485,0.0,2.18976659485
 11/04  01:00:00,237.929107692,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956758225,0.0,2.18956758225
 11/04  02:00:00,237.929107562,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967628348,0.0,2.18967628348
 11/04  03:00:00,237.929107564,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978493764,0.0,2.18978493764
 11/04  04:00:00,250.151305425,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958236607,0.0,2.18958236607
 11/04  05:00:00,274.597120287,0.0,0.0,0.0,24.9203635341,149.522181205,4.36429866728,0.0,4.36429866728
 11/04  06:00:00,428.708978914,30.1481230236,0.0,0.0,49.8407270682,199.362908273,421.775612738,419.584250633,2.19136210469
 11/04  07:00:00,435.544325904,29.6253840405,0.0,0.0,49.8407270682,199.362908273,420.002035851,415.632732928,4.36930292299
 11/04  08:00:00,650.508667682,29.6253840405,0.0,0.0,249.203635341,249.203635341,332.358986533,325.805195274,6.55379125876
 11/04  09:00:00,613.792299462,29.6253840405,0.0,0.0,249.203635341,249.203635341,264.959657465,256.208881501,8.75077596417
 11/04  10:00:00,564.856433025,29.6253840405,0.0,0.0,249.203635341,249.203635341,204.385638882,195.641064881,8.74457400044
 11/04  11:00:00,611.186342545,29.6253840405,8.28053569923,0.0,249.203635341,249.203635341,159.750244854,150.992301756,8.75794309753
 11/04  12:00:00,704.138378924,29.6253840405,61.3248325491,0.0,249.203635341,249.203635341,135.561780025,126.813661416,8.74811860929
 11/04  13:00:00,807.693831952,29.6253840405,161.783232175,0.0,249.203635341,249.203635341,118.998191077,110.252658712,8.74553236499
 11/04  14:00:00,675.408761239,29.6253840405,276.146734657,0.0,74.7610906023,174.442544739,154.281917521,147.727344033,6.55457348789
 11/04  15:00:00,711.64823635,29.6253840405,311.633390143,0.0,74.7610906023,174.442544739,165.498472973,161.126115642,4.37235733123
 11/04  16:00:00,740.270818324,29.6253840405,292.383315633,0.0,74.7610906023,174.442544739,199.956472857,193.404723249,6.55174960839
 11/04  17:00:00,615.522372778,29.6253840405,207.473376522,0.0,24.9203635341,149.522181205,261.758196667,257.395354529,4.3628421377
 11/04  18:00:00,347.929833534,0.0,0.0,0.0,24.9203635341,149.522181205,2.19131207279,0.0,2.19131207279
 11/04  19:00:00,323.485438506,0.0,0.0,0.0,24.9203635341,149.522181205,4.36240663761,0.0,4.36240663761
 11/04  20:00:00,323.485438402,0.0,0.0,0.0,24.9203635341,149.522181205,2.19151741505,0.0,2.19151741505
 11/04  21:00:00,299.041988958,0.0,0.0,0.0,24.9203635341,149.522181205,4.36601265723,0.0,4.36601265723
 11/04  22:00:00,274.595700965,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983160292,0.0,2.18983160292
 11/04  23:00:00,250.15130534,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962936539,0.0,2.18962936539
 11/04  24:00:00,237.929107498,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973861072,0.0,2.18973861072
 11/05  01:00:00,237.928637141,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884569598,0.0,2.18884569598
 11/05  02:00:00,237.928637058,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888440107,0.0,2.18888440107
 11/05  03:00:00,237.928636931,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892332421,0.0,2.18892332421
 11/05  04:00:00,250.150834657,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  05:00:00,274.596651293,0.0,0.0,0.0,24.9203635341,149.522181205,4.36293037622,0.0,4.36293037622
 11/05  06:00:00,323.48402167,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900806361,0.0,2.18900806361
 11/05  07:00:00,339.384750565,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871712309,0.0,2.18871712309
 11/05  08:00:00,296.666417051,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883034345,0.0,2.18883034345
 11/05  09:00:00,259.999823628,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  10:00:00,211.111032527,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887001364,0.0,2.18887001364
 11/05  11:00:00,211.111980147,0.0,0.0,0.0,24.9203635341,149.522181205,4.36132309976,0.0,4.36132309976
 11/05  12:00:00,211.111980002,0.0,0.0,0.0,24.9203635341,149.522181205,2.19068926203,0.0,2.19068926203
 11/05  13:00:00,211.113400568,0.0,0.0,0.0,24.9203635341,149.522181205,4.36602523119,0.0,4.36602523119
 11/05  14:00:00,219.030809627,7.9188293643,0.0,0.0,24.9203635341,149.522181205,2.19071107107,0.0,2.19071107107
 11/05  15:00:00,215.070447889,3.95941468215,0.0,0.0,24.9203635341,149.522181205,2.18894754306,0.0,2.18894754306
 11/05  16:00:00,259.999823816,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898725208,0.0,2.18898725208
 11/05  17:00:00,296.66641707,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  18:00:00,347.928417102,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902712477,0.0,2.18902712477
 11/05  19:00:00,323.484021644,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880942834,0.0,2.18880942834
 11/05  20:00:00,324.684485434,1.1974284394,0.0,0.0,24.9203635341,149.522181205,6.24002992591,4.05118063835,2.18884928756
 11/05  21:00:00,300.24199806,1.1974284394,0.0,0.0,24.9203635341,149.522181205,9.06406075749,4.70116796646,4.36289279104
 11/05  22:00:00,276.597649849,1.99571406567,0.0,0.0,24.9203635341,149.522181205,8.9687666071,8.9487666071,0.02
 11/05  23:00:00,251.753217832,1.59657125254,0.0,0.0,24.9203635341,149.522181205,9.94443005467,7.75549346541,2.18893658926
 11/05  24:00:00,239.932832611,1.99571406567,0.0,0.0,24.9203635341,149.522181205,13.5056417948,11.3166655737,2.18897622113
 11/06  01:00:00,289.373700211,1.59657125254,0.0,0.0,24.9203635341,199.362908273,11.9130419639,9.72316503272,2.18987693119
 11/06  02:00:00,289.77635209,1.99571406567,0.0,0.0,24.9203635341,199.362908273,16.592153677,14.4023659195,2.18978775751
 11/06  03:00:00,289.375568798,1.59657125254,0.0,0.0,24.9203635341,199.362908273,14.4003810088,12.2107857741,2.18959523468
 11/06  04:00:00,289.778868758,1.99571406567,0.0,0.0,24.9203635341,199.362908273,19.9396548009,17.7498325141,2.18982228681
 11/06  05:00:00,301.6000755,1.59657125254,0.0,0.0,24.9203635341,199.362908273,19.6395902287,15.2798705901,4.35971963861
 11/06  06:00:00,351.370354629,1.99571406567,0.0,0.0,49.8407270682,199.362908273,24.0635861564,21.8711998449,2.19238631141
 11/06  07:00:00,420.080696856,29.6253840405,0.0,0.0,49.8407270682,199.362908273,947.848157086,943.485324979,4.36283210729
 11/06  08:00:00,501.224534715,29.6253840405,0.0,0.0,149.522181205,199.362908273,591.770322655,585.206008679,6.56431397588
 11/06  09:00:00,1049.19275722,29.6253840405,0.0,0.0,448.566543614,448.566543614,250.424657016,235.037752793,15.3869042233
 11/06  10:00:00,1012.56667995,29.7257772459,0.0,0.0,448.566543614,448.566543614,177.019929242,161.617058018,15.4028712245
 11/06  11:00:00,965.44825301,31.5130078626,0.0,0.0,448.566543614,448.566543614,159.061753101,141.453945249,17.6078078519
 11/06  12:00:00,967.79059485,33.8718880832,0.0,0.0,448.566543614,448.566543614,137.401941693,117.53488385,19.8670578431
 11/06  13:00:00,919.055839344,34.9710358272,0.0,0.0,448.566543614,398.725816546,142.843525802,120.683440465,22.1600853366
 11/06  14:00:00,969.241709407,35.3662557739,0.0,0.0,448.566543614,448.566543614,85.8588807287,61.5112204083,24.3476603204
 11/06  15:00:00,968.236657047,34.3939994119,0.0,0.0,448.566543614,448.566543614,46.1786674265,32.9982862836,13.1803811429
 11/06  16:00:00,966.362554024,32.5216148276,0.0,0.0,448.566543614,448.566543614,44.6885358432,31.5086056012,13.179930242
 11/06  17:00:00,1021.56815842,30.2853094953,0.0,0.0,448.566543614,448.566543614,56.6173509839,36.7725898328,19.8447611512
 11/06  18:00:00,950.803527306,29.6253840405,0.0,0.0,348.885089477,398.725816546,98.5765312099,87.6205715738,10.9559596362
 11/06  19:00:00,751.492319185,29.6253840405,0.0,0.0,249.203635341,299.044362409,163.825653035,155.073132615,8.75252042024
 11/06  20:00:00,727.060534618,29.6253840405,0.0,0.0,249.203635341,299.044362409,181.66569638,175.111627192,6.55406918745
 11/06  21:00:00,577.575911285,29.6253840405,0.0,0.0,149.522181205,249.203635341,228.397004126,221.838005292,6.55899883431
 11/06  22:00:00,553.144285921,29.6253840405,0.0,0.0,149.522181205,249.203635341,248.675432561,244.310858334,4.36457422664
 11/06  23:00:00,349.356797572,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979119725,0.0,2.18979119725
 11/06  24:00:00,299.992038549,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937177744,0.0,2.18937177744
 11/07  01:00:00,287.769843672,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972922521,0.0,2.18972922521
 11/07  02:00:00,287.769843704,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985620434,0.0,2.18985620434
 11/07  03:00:00,287.76984371,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896689528,0.0,2.1896689528
 11/07  04:00:00,287.769843688,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979636631,0.0,2.18979636631
 11/07  05:00:00,299.992041609,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951033344,0.0,2.18951033344
 11/07  06:00:00,349.358225621,0.0,0.0,0.0,49.8407270682,199.362908273,4.36461051834,0.0,4.36461051834
 11/07  07:00:00,419.655931158,29.6253840405,0.0,0.0,49.8407270682,199.362908273,413.812357392,411.62100682,2.19135057176
 11/07  08:00:00,501.021691391,29.6253840405,0.0,0.0,149.522181205,199.362908273,361.559367676,352.813803026,8.74556465039
 11/07  09:00:00,1061.70220711,29.6253840405,0.000415400348398,0.0,448.566543614,448.566543614,177.700586839,162.31296849,15.3876183495
 11/07  10:00:00,1012.39359877,29.6286295213,0.0,0.0,448.566543614,448.566543614,89.4978596498,74.0926199159,15.4052397339
 11/07  11:00:00,964.788269736,30.9230304609,0.0,0.0,448.566543614,448.566543614,75.1421347617,59.7331530907,15.408981671
 11/07  12:00:00,1080.00808905,32.997265712,48.4912442414,0.0,448.566543614,448.566543614,71.9357040027,52.0623471822,19.8733568205
 11/07  13:00:00,1182.48280946,34.6828863951,182.643811873,0.0,448.566543614,398.725816546,79.6123416307,55.2335003025,24.3788413283
 11/07  14:00:00,1331.72110755,35.4363931846,279.802128314,0.0,448.566543614,448.566543614,45.3509019477,23.2151546288,22.1357473189
 11/07  15:00:00,1341.20801438,34.6795456533,290.065877272,0.0,448.566543614,448.566543614,29.8040282595,14.4255121199,15.3785161396
 11/07  16:00:00,1329.00279128,32.4332242729,280.11760724,0.0,448.566543614,448.566543614,29.2919895372,16.1123128742,13.1796766629
 11/07  17:00:00,1321.06175848,30.2831766552,217.941134765,0.0,448.566543614,448.566543614,42.3429887503,22.4951226393,19.8478661109
 11/07  18:00:00,1124.30363533,29.6253840405,94.9402938723,0.0,348.885089477,398.725816546,65.6395005076,54.6826281609,10.9568723467
 11/07  19:00:00,810.840332465,29.6253840405,8.75681474535,0.0,249.203635341,299.044362409,102.77150038,94.0187981598,8.75270222007
 11/07  20:00:00,727.006795883,29.6253840405,0.0,0.0,249.203635341,299.044362409,118.077102033,111.522885952,6.55421608158
 11/07  21:00:00,577.51350651,29.6253840405,0.0,0.0,149.522181205,249.203635341,154.436934047,147.877712904,6.559221143
 11/07  22:00:00,553.074728329,29.6253840405,0.0,0.0,149.522181205,249.203635341,165.454561926,161.089864077,4.36469784935
 11/07  23:00:00,349.356800578,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985234618,0.0,2.18985234618
 11/07  24:00:00,299.992041488,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966549055,0.0,2.18966549055
 11/08  01:00:00,287.769846679,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980170946,0.0,2.18980170946
 11/08  02:00:00,287.76984678,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989106593,0.0,2.18989106593
 11/08  03:00:00,287.769846678,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975273831,0.0,2.18975273831
 11/08  04:00:00,287.769846747,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988620518,0.0,2.18988620518
 11/08  05:00:00,299.992044563,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970430312,0.0,2.18970430312
 11/08  06:00:00,349.358230303,0.0,0.0,0.0,49.8407270682,199.362908273,4.36435390078,0.0,4.36435390078
 11/08  07:00:00,419.895503029,29.9163617023,0.0,0.0,49.8407270682,199.362908273,358.835475094,356.644004615,2.19147047903
 11/08  08:00:00,513.535046799,29.6253840405,0.000618740391019,0.0,149.522181205,199.362908273,288.725123064,279.978860974,8.74626208986
 11/08  09:00:00,1049.07157592,29.6453053933,0.0,0.0,448.566543614,448.566543614,86.0066772438,70.6180313064,15.3886459374
 11/08  10:00:00,1042.86053291,31.6446703935,8.5711453987,0.0,448.566543614,448.566543614,58.614173065,43.208201555,15.4059715099
 11/08  11:00:00,1223.28420529,34.5733857846,173.627836214,0.0,448.566543614,448.566543614,49.8748503013,32.2643007828,17.6105495185
 11/08  12:00:00,1343.35190623,36.7482890575,288.332312833,0.0,448.566543614,448.566543614,43.9479804416,24.0788338794,19.8691465622
 11/08  13:00:00,1300.6779963,36.9958209211,294.225732062,0.0,448.566543614,398.725816546,47.2127386957,25.0484091006,22.1643295951
 11/08  14:00:00,1354.44260148,37.0030718533,296.365185873,0.0,448.566543614,448.566543614,29.0313463271,4.68086065819,24.3504856689
 11/08  15:00:00,1353.46832818,36.5362428322,295.121414483,0.0,448.566543614,448.566543614,14.168208437,0.984672667364,13.1835357697
 11/08  16:00:00,1343.41642102,34.4973839875,288.204181405,0.0,448.566543614,448.566543614,16.474605667,1.09874379089,15.3758618761
 11/08  17:00:00,1380.66138349,32.5410811943,272.801990373,0.0,448.566543614,448.566543614,24.2265379152,6.58224632499,17.6442915902
 11/08  18:00:00,1224.00597788,29.8660062339,191.473952444,0.0,348.885089477,398.725816546,34.124113657,23.1674610404,10.9566526166
 11/08  19:00:00,983.148392003,29.6253840405,150.939460303,0.0,249.203635341,299.044362409,67.7936936809,59.0399257203,8.75376796061
 11/08  20:00:00,994.444902095,29.6253840405,185.626348442,0.0,249.203635341,299.044362409,77.0478324854,70.4940957372,6.55373674815
 11/08  21:00:00,883.714021096,29.6253840405,223.65039769,0.0,149.522181205,249.203635341,99.2537619937,92.377312724,6.87644926976
 11/08  22:00:00,706.329115159,29.6253840405,87.5698233421,0.0,149.522181205,249.203635341,122.329400171,118.280925253,4.04847491756
 11/08  23:00:00,349.356803722,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979733569,0.0,2.18979733569
 11/08  24:00:00,299.992044556,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977246619,0.0,2.18977246619
 11/09  01:00:00,287.7698499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991289337,0.0,2.18991289337
 11/09  02:00:00,287.769849911,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973578718,0.0,2.18973578718
 11/09  03:00:00,287.769849912,0.0,0.0,0.0,24.9203635341,199.362908273,4.35957383736,0.0,4.35957383736
 11/09  04:00:00,287.7698499,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898383937,0.0,2.1898383937
 11/09  05:00:00,299.992047712,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966165577,0.0,2.18966165577
 11/09  06:00:00,349.358234597,0.0,0.0,0.0,49.8407270682,199.362908273,2.19208313534,0.0,2.19208313534
 11/09  07:00:00,420.336790815,30.355332989,0.0,0.0,49.8407270682,199.362908273,367.64045427,363.277425906,4.36302836429
 11/09  08:00:00,500.942950986,29.6253840405,0.0,0.0,149.522181205,199.362908273,271.223201574,262.47728541,8.74591616385
 11/09  09:00:00,1049.06581319,29.6253840405,0.0,0.0,448.566543614,448.566543614,102.725785229,89.5329475291,13.1928376998
 11/09  10:00:00,1013.00075531,30.2505835979,0.0,0.0,448.566543614,448.566543614,74.4896301436,56.884139811,17.6054903326
 11/09  11:00:00,966.457462375,32.6021985851,0.0,0.0,448.566543614,448.566543614,63.7476040344,48.3369756486,15.4106283858
 11/09  12:00:00,969.327215192,35.4661842104,0.0,0.0,448.566543614,448.566543614,70.8148452615,50.9434656193,19.8713796422
 11/09  13:00:00,920.608901528,36.5723891082,0.0,0.0,448.566543614,398.725816546,90.3694087,65.9874641701,24.3819445299
 11/09  14:00:00,970.639663413,36.7882064263,0.0,0.0,448.566543614,448.566543614,56.2897656488,34.1498483174,22.1399173314
 11/09  15:00:00,969.662819007,35.8327476921,0.0,0.0,448.566543614,448.566543614,34.0010073623,18.6206237206,15.3803836417
 11/09  16:00:00,967.924797693,34.0927073558,0.0,0.0,448.566543614,448.566543614,35.0855497686,21.9049333256,13.180616443
 11/09  17:00:00,1023.19921908,31.9235689222,0.0,0.0,448.566543614,448.566543614,49.457495428,29.6072353528,19.8502600752
 11/09  18:00:00,950.7870446,29.6253840405,0.0,0.0,348.885089477,398.725816546,82.4072670745,71.4496338653,10.9576332092
 11/09  19:00:00,751.473758036,29.6253840405,0.0,0.0,249.203635341,299.044362409,148.719073765,139.966288162,8.75278560279
 11/09  20:00:00,727.04358433,29.6253840405,0.0,0.0,249.203635341,299.044362409,169.252528849,162.697309248,6.55521960142
 11/09  21:00:00,577.560235006,29.6253840405,0.0,0.0,149.522181205,249.203635341,219.406051339,212.846684035,6.55936730386
 11/09  22:00:00,553.132652822,29.6253840405,0.0,0.0,149.522181205,249.203635341,245.023412695,240.65897234,4.36444035482
 11/09  23:00:00,349.35680655,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989248012,0.0,2.18989248012
 11/09  24:00:00,299.992047466,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971596325,0.0,2.18971596325
 11/10  01:00:00,287.769852703,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986366692,0.0,2.18986366692
 11/10  02:00:00,287.769852784,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969172447,0.0,2.18969172447
 11/10  03:00:00,287.769852777,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983768863,0.0,2.18983768863
 11/10  04:00:00,287.769852922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966598818,0.0,2.18966598818
 11/10  05:00:00,299.992050713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981226052,0.0,2.18981226052
 11/10  06:00:00,349.358239352,0.0,0.0,0.0,49.8407270682,199.362908273,4.36478934788,0.0,4.36478934788
 11/10  07:00:00,420.324842721,30.2035215893,0.0,0.0,49.8407270682,199.362908273,546.876520396,542.513529447,4.36299094866
 11/10  08:00:00,501.023292472,29.6253840405,0.0,0.0,149.522181205,199.362908273,368.680709421,362.116658962,6.56405045937
 11/10  09:00:00,1049.08665442,29.6253840405,0.0,0.0,448.566543614,448.566543614,130.112654825,114.723012584,15.3896422413
 11/10  10:00:00,1012.95827288,30.1954755832,0.0,0.0,448.566543614,448.566543614,89.7386105658,72.1331533101,17.6054572557
 11/10  11:00:00,966.294821618,32.4326969312,0.0,0.0,448.566543614,448.566543614,71.7634681694,56.3534624845,15.410005685
 11/10  12:00:00,1015.6882087,34.5379276434,9.20050826131,0.0,448.566543614,448.566543614,69.8279652228,49.9566785261,19.8712866967
 11/10  13:00:00,1063.34331528,35.4813817068,65.8078250711,0.0,448.566543614,398.725816546,79.9794594213,55.5965514388,24.3829079825
 11/10  14:00:00,1226.85442408,35.9251378294,175.951794965,0.0,448.566543614,448.566543614,42.1448666019,20.0034502134,22.1414163885
 11/10  15:00:00,1308.9811348,36.0608243118,256.479227477,0.0,448.566543614,448.566543614,23.428883041,8.04867911389,15.3802039271
 11/10  16:00:00,1262.98933947,34.883626586,212.715175734,0.0,448.566543614,448.566543614,24.5180335259,11.3363132846,13.1817202413
 11/10  17:00:00,1232.6824643,32.7589330713,128.927237475,0.0,448.566543614,448.566543614,37.6011703668,17.7506620276,19.8505083392
 11/10  18:00:00,1087.12019021,29.6603942313,58.554757806,0.0,348.885089477,398.725816546,49.3651304911,38.4062317112,10.9588987799
 11/10  19:00:00,822.243290156,29.6253840405,7.59235920335,0.0,249.203635341,299.044362409,91.2331564579,82.4799295774,8.75322688054
 11/10  20:00:00,764.729719281,29.6253840405,0.00167531661985,0.0,249.203635341,299.044362409,109.096852937,102.543501418,6.5533515186
 11/10  21:00:00,602.663396173,29.6253840405,0.000273939733204,0.0,149.522181205,249.203635341,151.739125666,145.179885302,6.55924036473
 11/10  22:00:00,553.078696882,29.6253840405,0.0,0.0,149.522181205,249.203635341,171.756974373,167.392462245,4.36451212782
 11/10  23:00:00,349.35680962,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985579479,0.0,2.18985579479
 11/10  24:00:00,299.992050542,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968347666,0.0,2.18968347666
 11/11  01:00:00,237.928651516,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891718256,0.0,2.18891718256
 11/11  02:00:00,237.928651546,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899054311,0.0,2.18899054311
 11/11  03:00:00,237.928651585,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906406913,0.0,2.18906406913
 11/11  04:00:00,237.928651596,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887624652,0.0,2.18887624652
 11/11  05:00:00,250.150849291,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895038205,0.0,2.18895038205
 11/11  06:00:00,274.5966762,0.0,0.0,0.0,24.9203635341,149.522181205,2.19160604275,0.0,2.19160604275
 11/11  07:00:00,314.940369485,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907069598,0.0,2.18907069598
 11/11  08:00:00,296.666431811,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888326492,0.0,2.18888326492
 11/11  09:00:00,296.666431762,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895773629,0.0,2.18895773629
 11/11  10:00:00,259.999838357,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890328066,0.0,2.1890328066
 11/11  11:00:00,211.111047066,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910706041,0.0,2.18910706041
 11/11  12:00:00,221.961980254,10.8499788425,0.0,0.0,24.9203635341,149.522181205,2.19084317814,0.0,2.19084317814
 11/11  13:00:00,228.618552297,17.506551067,0.0,0.0,24.9203635341,149.522181205,2.19077184035,0.0,2.19077184035
 11/11  14:00:00,232.949303577,21.8358701394,0.0,0.0,24.9203635341,149.522181205,4.36626913648,0.0,4.36626913648
 11/11  15:00:00,228.275681057,17.1636796923,0.0,0.0,24.9203635341,149.522181205,2.19082721043,0.0,2.19082721043
 11/11  16:00:00,219.029876437,7.9188293643,0.0,0.0,24.9203635341,149.522181205,2.18909954055,0.0,2.18909954055
 11/11  17:00:00,268.543505018,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904324971,0.0,2.18904324971
 11/11  18:00:00,347.928431828,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911755804,0.0,2.18911755804
 11/11  19:00:00,347.928431802,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906064258,0.0,2.18906064258
 11/11  20:00:00,323.484036218,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887337869,0.0,2.18887337869
 11/11  21:00:00,323.484036105,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894803868,0.0,2.18894803868
 11/11  22:00:00,299.441297846,0.399142813134,0.0,0.0,24.9203635341,149.522181205,3.60424624487,1.41264081599,2.19160542887
 11/11  23:00:00,276.596894727,1.99571406567,0.0,0.0,24.9203635341,149.522181205,9.92937400459,7.74030392129,2.1890700833
 11/11  24:00:00,251.754071536,1.59657125254,0.0,0.0,24.9203635341,149.522181205,10.8611973928,8.6723155125,2.18888188034
 11/12  01:00:00,239.933415676,1.99571406567,0.0,0.0,24.9203635341,149.522181205,13.983780882,11.7946859426,2.18909493945
 11/12  02:00:00,239.533403494,1.59657125254,0.0,0.0,24.9203635341,149.522181205,12.8472364434,10.6581277984,2.18910864505
 11/12  03:00:00,239.934174435,1.99571406567,0.0,0.0,24.9203635341,149.522181205,14.9694052328,12.780283637,2.18912159581
 11/12  04:00:00,239.534849514,1.59657125254,0.0,0.0,24.9203635341,149.522181205,14.7290733058,12.5403913735,2.1886819323
 11/12  05:00:00,252.160054459,1.99571406567,0.0,0.0,24.9203635341,149.522181205,17.5903614295,17.5703614295,0.02
 11/12  06:00:00,276.206519603,1.59657125254,0.0,0.0,24.9203635341,149.522181205,21.6397338816,17.276336295,4.36339758657
 11/12  07:00:00,316.953299752,1.99571406567,0.0,0.0,24.9203635341,149.522181205,24.5933757028,22.4042781438,2.18909755896
 11/12  08:00:00,298.278378521,1.59657125254,0.0,0.0,24.9203635341,149.522181205,22.1791315888,19.9900064475,2.18912514135
 11/12  09:00:00,298.671067273,1.99571406567,0.0,0.0,24.9203635341,149.522181205,13.7802567848,11.5912092725,2.18904751224
 11/12  10:00:00,261.602055367,1.59657125254,0.0,0.0,24.9203635341,149.522181205,7.35219674228,7.33219674228,0.02
 11/12  11:00:00,213.11247925,1.99571406567,0.0,0.0,24.9203635341,149.522181205,9.61438343895,7.42525591975,2.1891275192
 11/12  12:00:00,212.31255139,1.1974284394,0.0,0.0,24.9203635341,149.522181205,8.41144012632,4.04976539885,4.36167472747
 11/12  13:00:00,212.312369983,1.1974284394,0.0,0.0,24.9203635341,149.522181205,6.00556846192,3.8147145368,2.19085392512
 11/12  14:00:00,222.991682814,11.8782440465,0.0,0.0,24.9203635341,149.522181205,4.36658716906,0.0,4.36658716906
 11/12  15:00:00,211.112004786,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081184581,0.0,2.19081184581
 11/12  16:00:00,211.910788297,0.798285626268,0.0,0.0,24.9203635341,149.522181205,4.07676583826,1.88766322155,2.18910261671
 11/12  17:00:00,269.943228351,1.39699984597,0.0,0.0,24.9203635341,149.522181205,5.72333582114,3.53466637921,2.18866944194
 11/12  18:00:00,349.930129384,1.99571406567,0.0,0.0,24.9203635341,149.522181205,9.95822718057,7.76909507078,2.18913210979
 11/12  19:00:00,349.530726946,1.59657125254,0.0,0.0,24.9203635341,149.522181205,9.62061742974,7.43166828834,2.1889491414
 11/12  20:00:00,325.489047234,1.99571406567,0.0,0.0,24.9203635341,149.522181205,14.2607185271,12.0716891029,2.18902942423
 11/12  21:00:00,325.089461103,1.59657125254,0.0,0.0,24.9203635341,149.522181205,11.5137288202,11.4937288202,0.02
 11/12  22:00:00,301.050198224,1.99571406567,0.0,0.0,24.9203635341,149.522181205,21.767513082,17.4041042439,4.3634088381
 11/12  23:00:00,276.204043254,1.59657125254,0.0,0.0,24.9203635341,149.522181205,18.0508848059,15.8619068738,2.18897793209
 11/12  24:00:00,252.166706055,1.99571406567,0.0,0.0,24.9203635341,149.522181205,28.305556902,26.1164451982,2.18911170383
 11/13  01:00:00,289.383219839,1.59657125254,0.0,0.0,24.9203635341,199.362908273,23.9382866141,21.748305703,2.18998091105
 11/13  02:00:00,289.79180383,1.99571406567,0.0,0.0,24.9203635341,199.362908273,36.1201367656,33.9305221236,2.18961464199
 11/13  03:00:00,289.389059404,1.59657125254,0.0,0.0,24.9203635341,199.362908273,31.4090323123,29.2190431524,2.18998915984
 11/13  04:00:00,289.808263052,1.99571406567,0.0,0.0,24.9203635341,199.362908273,57.1047038478,54.9148707704,2.18983307734
 11/13  05:00:00,301.623577554,1.59657125254,0.0,0.0,24.9203635341,199.362908273,46.9131948706,44.7231954975,2.18999937308
 11/13  06:00:00,351.41170903,1.99571406567,0.0,0.0,49.8407270682,199.362908273,77.7168372257,73.351873928,4.36496329768
 11/13  07:00:00,428.825347346,29.6253840405,0.0,0.0,49.8407270682,199.362908273,1115.96850855,1113.77694134,2.19156720993
 11/13  08:00:00,501.757237876,29.6253840405,0.0,0.0,149.522181205,199.362908273,1099.92847275,1091.18190095,8.74657180281
 11/13  09:00:00,1049.48435883,29.6253840405,0.0,0.0,448.566543614,448.566543614,511.557528981,496.164953033,15.3925759484
 11/13  10:00:00,1012.65460864,29.7251224076,0.0,0.0,448.566543614,448.566543614,241.647063172,226.237612465,15.4094507076
 11/13  11:00:00,965.212831653,31.242457742,0.0,0.0,448.566543614,448.566543614,174.433032058,156.818783818,17.6142482396
 11/13  12:00:00,966.956032415,33.0162848149,0.0,0.0,448.566543614,448.566543614,143.211865788,123.335402351,19.8764634373
 11/13  13:00:00,917.966185377,33.8634594327,0.0,0.0,448.566543614,398.725816546,148.363993632,123.974774251,24.3892193807
 11/13  14:00:00,967.792509601,33.9033931532,0.0,0.0,448.566543614,448.566543614,92.7823998969,68.4212344189,24.361165478
 11/13  15:00:00,967.989268483,34.1397399263,0.0,0.0,448.566543614,448.566543614,49.5245273527,36.3361875191,13.1883398336
 11/13  16:00:00,965.821539031,31.9757935556,0.0,0.0,448.566543614,448.566543614,48.2562457809,32.8785505509,15.37769523
 11/13  17:00:00,1021.17549159,29.8798293022,0.0,0.0,448.566543614,448.566543614,63.9694883403,46.3212354725,17.6482528678
 11/13  18:00:00,950.823365779,29.6253840405,0.0,0.0,348.885089477,398.725816546,112.748078709,99.6024768788,13.1456018304
 11/13  19:00:00,751.506277349,29.6253840405,0.0,0.0,249.203635341,299.044362409,163.080091973,154.326688634,8.75340333935
 11/13  20:00:00,727.076546256,29.6253840405,0.0,0.0,249.203635341,299.044362409,182.647101978,176.092296026,6.55480595117
 11/13  21:00:00,577.596279488,29.6253840405,0.0,0.0,149.522181205,249.203635341,231.735134586,225.174867327,6.56026725916
 11/13  22:00:00,553.170380503,29.6253840405,0.0,0.0,149.522181205,249.203635341,258.936381649,254.57162678,4.36475486887
 11/13  23:00:00,349.356818461,0.0,0.0,0.0,49.8407270682,199.362908273,2.18980431356,0.0,2.18980431356
 11/13  24:00:00,299.992059388,0.0,0.0,0.0,24.9203635341,199.362908273,2.189969401,0.0,2.189969401
 11/14  01:00:00,287.769864544,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982114737,0.0,2.18982114737
 11/14  02:00:00,287.769864628,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999177552,0.0,2.18999177552
 11/14  03:00:00,287.769864628,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984080903,0.0,2.18984080903
 11/14  04:00:00,287.769864776,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900117035,0.0,2.1900117035
 11/14  05:00:00,299.992062604,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986093224,0.0,2.18986093224
 11/14  06:00:00,349.358258315,0.0,0.0,0.0,49.8407270682,199.362908273,4.3650333602,0.0,4.3650333602
 11/14  07:00:00,428.453295169,29.6253840405,0.0,0.0,49.8407270682,199.362908273,663.430792499,659.067488485,4.36330401375
 11/14  08:00:00,501.340580396,29.6253840405,0.0,0.0,149.522181205,199.362908273,678.26989319,671.704722947,6.56517024273
 11/14  09:00:00,1049.19931514,29.6253840405,0.0,0.0,448.566543614,448.566543614,239.951153835,224.558228759,15.3929250763
 11/14  10:00:00,1012.66767611,29.8623170284,0.0,0.0,448.566543614,448.566543614,127.86003014,110.250437999,17.6095921404
 11/14  11:00:00,965.103649869,31.2110632533,0.0,0.0,448.566543614,448.566543614,98.9480571985,83.5311807085,15.41687649
 11/14  12:00:00,1055.24519488,34.7688138911,51.7646660691,0.0,448.566543614,448.566543614,81.4564500417,59.3710263254,22.0854237163
 11/14  13:00:00,1208.27487983,36.2376403306,212.338394049,0.0,448.566543614,398.725816546,86.0697829993,61.6765286088,24.3932543905
 11/14  14:00:00,1343.63706485,35.4277648455,290.66546636,0.0,448.566543614,448.566543614,48.7037297401,26.5533782964,22.1503514438
 11/14  15:00:00,1354.10667324,30.9429505042,304.927333005,0.0,448.566543614,448.566543614,51.0046544683,35.619086638,15.3855678303
 11/14  16:00:00,1335.5090877,29.7580917124,288.542959375,0.0,448.566543614,448.566543614,61.7375378393,48.5536326865,13.1839051527
 11/14  17:00:00,1312.48084466,29.6253840405,209.987835155,0.0,448.566543614,448.566543614,74.9116577651,55.0568194643,19.8548383009
 11/14  18:00:00,1123.66443045,29.6253840405,94.2786644685,0.0,348.885089477,398.725816546,86.386673685,75.4283929706,10.9582807144
 11/14  19:00:00,897.931154719,29.6253840405,68.3606647684,0.0,249.203635341,299.044362409,112.736481667,103.98338037,8.75310129634
 11/14  20:00:00,863.740806289,29.6253840405,58.9517729928,0.0,249.203635341,299.044362409,118.581977148,112.026509307,6.55546784129
 11/14  21:00:00,688.802026584,29.6253840405,34.3763406073,0.0,149.522181205,249.203635341,158.34486747,149.604162566,8.74070490467
 11/14  22:00:00,624.106044943,29.6253840405,7.79823587101,0.0,149.522181205,249.203635341,167.449278446,165.256908399,2.19237004697
 11/14  23:00:00,349.356821842,0.0,0.0,0.0,49.8407270682,199.362908273,4.35983363504,0.0,4.35983363504
 11/14  24:00:00,299.992062655,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899800228,0.0,2.1899800228
 11/15  01:00:00,287.769867666,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983879939,0.0,2.18983879939
 11/15  02:00:00,287.769867643,0.0,0.0,0.0,24.9203635341,199.362908273,2.190015761,0.0,2.190015761
 11/15  03:00:00,287.769867515,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898700472,0.0,2.1898700472
 11/15  04:00:00,287.769867596,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004720739,0.0,2.19004720739
 11/15  05:00:00,299.992065295,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990167068,0.0,2.18990167068
 11/15  06:00:00,349.358263697,0.0,0.0,0.0,49.8407270682,199.362908273,4.36485213631,0.0,4.36485213631
 11/15  07:00:00,428.366808759,29.9055416937,0.0,0.0,49.8407270682,199.362908273,260.601810872,258.410295043,2.19151582852
 11/15  08:00:00,513.526327343,29.6253840405,0.000799220693403,0.0,149.522181205,199.362908273,260.960164841,252.213371083,8.7467937578
 11/15  09:00:00,1100.88642955,29.6253840405,13.0415537347,0.0,448.566543614,448.566543614,117.258473348,101.866647417,15.3918259305
 11/15  10:00:00,1154.98400124,29.6253840405,64.4843632849,0.0,448.566543614,448.566543614,80.476096964,62.8667355592,17.6093614047
 11/15  11:00:00,1212.94177559,29.6253840405,168.344943085,0.0,448.566543614,448.566543614,60.3542709732,44.938726627,15.4155443462
 11/15  12:00:00,1348.51050248,29.6253840405,298.276217978,0.0,448.566543614,448.566543614,51.9018543605,32.0199316259,19.8819227347
 11/15  13:00:00,1326.90271528,30.1166317938,321.181452251,0.0,448.566543614,398.725816546,60.1298250645,35.6164730697,24.5133519948
 11/15  14:00:00,1387.80509891,31.8827353561,329.920090307,0.0,448.566543614,448.566543614,36.5553500294,12.3081643636,24.2471856658
 11/15  15:00:00,1382.55448768,33.0783593223,326.696401464,0.0,448.566543614,448.566543614,21.3027029524,5.91599057048,15.3867123819
 11/15  16:00:00,1391.11196523,31.8675379322,339.207324656,0.0,448.566543614,448.566543614,20.720914274,7.53758023704,13.183334037
 11/15  17:00:00,1427.82906788,29.9962323081,322.456820053,0.0,448.566543614,448.566543614,34.113841769,14.2574779033,19.8563638657
 11/15  18:00:00,1209.29763244,29.6253840405,178.032215672,0.0,348.885089477,398.725816546,49.5108973445,38.5503659287,10.9605314159
 11/15  19:00:00,896.47668917,29.6253840405,67.2716891778,0.0,249.203635341,299.044362409,85.9937634662,77.2390167533,8.75474671288
 11/15  20:00:00,786.398520939,29.6253840405,8.76236746602,0.0,249.203635341,299.044362409,97.955639755,91.4001881638,6.55545159122
 11/15  21:00:00,577.500082494,29.6253840405,0.0,0.0,149.522181205,249.203635341,135.327717522,126.586921241,8.74079628086
 11/15  22:00:00,553.066945873,29.6253840405,0.0,0.0,149.522181205,249.203635341,148.912209567,146.719829658,2.19237990975
 11/15  23:00:00,349.356824791,0.0,0.0,0.0,49.8407270682,199.362908273,4.35985304859,0.0,4.35985304859
 11/15  24:00:00,299.992065601,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999847463,0.0,2.18999847463
 11/16  01:00:00,287.769870583,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986244075,0.0,2.18986244075
 11/16  02:00:00,287.769870576,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900456369,0.0,2.1900456369
 11/16  03:00:00,287.769870426,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990512807,0.0,2.18990512807
 11/16  04:00:00,287.769870493,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976466175,0.0,2.18976466175
 11/16  05:00:00,299.992068231,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994848098,0.0,2.18994848098
 11/16  06:00:00,349.358268344,0.0,0.0,0.0,49.8407270682,199.362908273,4.36498171124,0.0,4.36498171124
 11/16  07:00:00,566.8249099,30.2978635245,60.3367186102,0.0,49.8407270682,199.362908273,207.908409537,205.716823466,2.19158607042
 11/16  08:00:00,648.649692532,29.6253840405,69.6330672386,0.0,149.522181205,199.362908273,207.053498691,198.306213243,8.74728544811
 11/16  09:00:00,1226.66364309,29.6253840405,98.6750477492,0.0,448.566543614,448.566543614,65.3680148004,49.9765554711,15.3914593294
 11/16  10:00:00,1318.53116842,29.9017174776,221.189986979,0.0,448.566543614,448.566543614,46.1035283421,28.4927183945,17.6108099477
 11/16  11:00:00,1390.94252699,32.9974122045,329.942884163,0.0,448.566543614,448.566543614,33.1584458011,17.739470684,15.4189751171
 11/16  12:00:00,1413.3786415,36.4226173367,346.018825534,0.0,448.566543614,448.566543614,35.0049150326,12.9125591812,22.0923558514
 11/16  13:00:00,1371.8834979,37.0325022257,351.594509181,0.0,448.566543614,398.725816546,38.1149644827,13.7181338972,24.3968305855
 11/16  14:00:00,1412.23580198,36.7029753238,350.168191582,0.0,448.566543614,448.566543614,23.6222140059,1.46740626626,22.1548077397
 11/16  15:00:00,1405.89049983,33.8771608708,346.1884535,0.0,448.566543614,448.566543614,16.0669789217,0.680550076795,15.3864288449
 11/16  16:00:00,1397.58676359,33.7282419177,339.844098118,0.0,448.566543614,448.566543614,16.1724294524,0.79056794942,15.381861503
 11/16  17:00:00,1448.36303159,32.4470137044,331.986994042,0.0,448.566543614,448.566543614,23.336007518,5.68312066574,17.6528868523
 11/16  18:00:00,1266.50607197,29.6914248729,234.107577074,0.0,348.885089477,398.725816546,36.2834513989,25.3250769486,10.9583744502
 11/16  19:00:00,973.59174624,29.6253840405,142.433395018,0.0,249.203635341,299.044362409,74.1389822225,63.2012884341,10.9376937884
 11/16  20:00:00,872.498692764,29.6253840405,67.7406064695,0.0,249.203635341,299.044362409,85.5335980622,78.9787491101,6.55484895214
 11/16  21:00:00,636.870003934,29.6253840405,8.74444730881,0.0,149.522181205,249.203635341,114.400309775,107.839770429,6.56053934541
 11/16  22:00:00,553.051165345,29.6253840405,0.0,0.0,149.522181205,249.203635341,134.45278095,130.087920711,4.36486023875
 11/16  23:00:00,349.356827214,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985520586,0.0,2.18985520586
 11/16  24:00:00,299.992068183,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003903942,0.0,2.19003903942
 11/17  01:00:00,287.769873272,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990635095,0.0,2.18990635095
 11/17  02:00:00,287.76987341,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977078925,0.0,2.18977078925
 11/17  03:00:00,287.76987341,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996061064,0.0,2.18996061064
 11/17  04:00:00,287.769873555,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982531688,0.0,2.18982531688
 11/17  05:00:00,299.992071326,0.0,0.0,0.0,24.9203635341,199.362908273,4.35989532484,0.0,4.35989532484
 11/17  06:00:00,349.358272295,0.0,0.0,0.0,49.8407270682,199.362908273,2.19259618476,0.0,2.19259618476
 11/17  07:00:00,429.042333686,30.4966756559,0.0,0.0,49.8407270682,199.362908273,388.750145996,384.386895008,4.36325098776
 11/17  08:00:00,501.008609845,29.6253840405,0.0,0.0,149.522181205,199.362908273,351.621484346,342.873510147,8.74797419866
 11/17  09:00:00,1049.08859435,29.6411204451,0.0,0.0,448.566543614,448.566543614,112.409744312,97.0143590412,15.3953852712
 11/17  10:00:00,1014.33160525,31.5812908803,0.0,0.0,448.566543614,448.566543614,71.4163840541,56.0033505541,15.4130335
 11/17  11:00:00,968.537759319,34.6810433748,0.0,0.0,448.566543614,448.566543614,66.8846534403,49.2659877867,17.6186656537
 11/17  12:00:00,970.704588307,36.8474778037,0.0,0.0,448.566543614,448.566543614,64.7648521022,44.8801803128,19.8846717894
 11/17  13:00:00,921.034903731,37.0080535727,0.0,0.0,448.566543614,398.725816546,76.6344410638,52.2378055003,24.3966355635
 11/17  14:00:00,971.036196862,37.1950670376,0.0,0.0,448.566543614,448.566543614,44.3739805571,20.005936278,24.3680442791
 11/17  15:00:00,1048.88616488,37.7785586991,13.8048153103,0.0,448.566543614,448.566543614,23.3222910238,7.93360751764,15.3886835062
 11/17  16:00:00,1028.8652732,36.044248208,8.33321174673,0.0,448.566543614,448.566543614,24.8200759566,11.6363942317,13.1836817249
 11/17  17:00:00,1033.04924394,33.236897048,0.0,0.0,448.566543614,448.566543614,39.7516807957,19.8923727415,19.8593080541
 11/17  18:00:00,950.808083509,29.6619656848,0.0,0.0,348.885089477,398.725816546,61.0867784074,50.126024279,10.9607541283
 11/17  19:00:00,751.441963006,29.6253840405,0.0,0.0,249.203635341,299.044362409,105.346797592,96.5924196658,8.75437792619
 11/17  20:00:00,727.015221285,29.6253840405,0.0,0.0,249.203635341,299.044362409,130.057948129,123.501798706,6.55614942311
 11/17  21:00:00,577.531353857,29.6253840405,0.0,0.0,149.522181205,249.203635341,181.17547863,172.434564277,8.74091435313
 11/17  22:00:00,553.100558634,29.6253840405,0.0,0.0,149.522181205,249.203635341,200.538721341,196.173707103,4.36501423771
 11/17  23:00:00,349.35683058,0.0,0.0,0.0,49.8407270682,199.362908273,2.19008221456,0.0,2.19008221456
 11/17  24:00:00,299.992071231,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994728769,0.0,2.18994728769
 11/18  01:00:00,237.929149253,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982067825,0.0,2.18982067825
 11/18  02:00:00,237.92914918,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001653925,0.0,2.19001653925
 11/18  03:00:00,237.929149159,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898863838,0.0,2.1898863838
 11/18  04:00:00,237.929149266,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008235728,0.0,2.19008235728
 11/18  05:00:00,250.151347049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995239083,0.0,2.18995239083
 11/18  06:00:00,274.597186815,0.0,0.0,0.0,24.9203635341,149.522181205,4.36521256322,0.0,4.36521256322
 11/18  07:00:00,428.643770214,29.9474003456,0.0,0.0,49.8407270682,199.362908273,580.190357779,575.827085607,4.36327217144
 11/18  08:00:00,401.578733422,29.6253840405,0.0,0.0,49.8407270682,199.362908273,658.190824232,653.820322229,4.3705020031
 11/18  09:00:00,650.505333764,29.6253840405,0.0,0.0,249.203635341,249.203635341,303.801927977,297.245453522,6.55647445533
 11/18  10:00:00,613.811965223,29.6940811786,0.0,0.0,249.203635341,249.203635341,185.725517702,176.969370604,8.7561470981
 11/18  11:00:00,566.664194071,31.4422516697,0.0,0.0,249.203635341,249.203635341,178.978613522,170.229604561,8.74900896108
 11/18  12:00:00,569.078863159,33.875480665,0.0,0.0,249.203635341,249.203635341,156.871438241,145.924262187,10.9471760546
 11/18  13:00:00,654.790215553,34.8515349788,44.3278766356,0.0,249.203635341,249.203635341,127.928718009,119.176546779,8.75217123036
 11/18  14:00:00,746.468500989,33.0716079683,99.2775757345,0.0,249.203635341,249.203635341,102.675990901,93.9276468732,8.74834402763
 11/18  15:00:00,536.759141213,31.3875773689,139.35217794,0.0,74.7610906023,174.442544739,120.793102161,114.237715072,6.55538708891
