Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/18  16:00:00,527.056825152,30.1574454382,131.195482107,0.0,74.7610906023,174.442544739,120.284381485,115.911242785,4.37313869981
 11/18  17:00:00,478.637449756,29.6253840405,32.9668844404,0.0,74.7610906023,174.442544739,163.739863147,157.18610575,6.55375739669
 11/18  18:00:00,377.733915427,29.6253840405,0.0,0.0,24.9203635341,149.522181205,229.768505586,225.405393774,4.36311181153
 11/18  19:00:00,347.929891869,0.0,0.0,0.0,24.9203635341,149.522181205,2.19179279441,0.0,2.19179279441
 11/18  20:00:00,323.485496792,0.0,0.0,0.0,24.9203635341,149.522181205,4.36316508935,0.0,4.36316508935
 11/18  21:00:00,323.485496236,0.0,0.0,0.0,24.9203635341,149.522181205,2.19159588752,0.0,2.19159588752
 11/18  22:00:00,299.042063483,0.0,0.0,0.0,24.9203635341,149.522181205,4.36667923088,0.0,4.36667923088
 11/18  23:00:00,274.595742691,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998398749,0.0,2.18998398749
 11/18  24:00:00,250.15134722,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985422193,0.0,2.18985422193
 11/19  01:00:00,237.928670167,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916819904,0.0,2.18916819904
 11/19  02:00:00,237.928670212,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901981188,0.0,2.18901981188
 11/19  03:00:00,237.928670248,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914004758,0.0,2.18914004758
 11/19  04:00:00,237.928670304,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899207586,0.0,2.18899207586
 11/19  05:00:00,250.150868089,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911278822,0.0,2.18911278822
 11/19  06:00:00,274.596709592,0.0,0.0,0.0,24.9203635341,149.522181205,4.36309920695,0.0,4.36309920695
 11/19  07:00:00,325.487433047,1.99571406567,0.0,0.0,24.9203635341,149.522181205,9.71151349808,9.69151349808,0.02
 11/19  08:00:00,298.270079905,1.59657125254,0.0,0.0,24.9203635341,149.522181205,11.1152601106,8.92607945073,2.18918065991
 11/19  09:00:00,298.66801917,1.99571406567,0.0,0.0,24.9203635341,149.522181205,9.59338482103,7.4042164161,2.18916840493
 11/19  10:00:00,260.399847131,0.399142813134,0.0,0.0,24.9203635341,149.522181205,3.26070870589,1.07148649158,2.18922221431
 11/19  11:00:00,213.090773243,1.97970734108,0.0,0.0,24.9203635341,149.522181205,2.18918664925,0.0,2.18918664925
 11/19  12:00:00,250.974862767,21.6623915706,5.41224551564,0.0,24.9203635341,149.522181205,2.19088766682,0.0,2.19088766682
 11/19  13:00:00,384.821530214,18.1081683773,85.6334671437,0.0,24.9203635341,149.522181205,4.36194305207,0.0,4.36194305207
 11/19  14:00:00,540.292969162,23.6484678019,223.702776115,0.0,24.9203635341,149.522181205,4.36725595972,0.0,4.36725595972
 11/19  15:00:00,531.099522742,18.6496258287,219.669761191,0.0,24.9203635341,149.522181205,2.19094639744,0.0,2.19094639744
 11/19  16:00:00,575.158873949,20.9663559256,260.740718715,0.0,24.9203635341,149.522181205,2.18918825098,0.0,2.18918825098
 11/19  17:00:00,277.087190399,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898615607,0.0,2.18898615607
 11/19  18:00:00,347.928450425,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910740938,0.0,2.18910740938
 11/19  19:00:00,347.928450455,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887320944,0.0,2.18887320944
 11/19  20:00:00,323.484054712,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908132769,0.0,2.18908132769
 11/19  21:00:00,323.484054716,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  22:00:00,299.041104945,0.0,0.0,0.0,24.9203635341,149.522181205,4.36376339831,0.0,4.36376339831
 11/19  23:00:00,274.595263535,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914865933,0.0,2.18914865933
 11/19  24:00:00,250.150867973,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900126066,0.0,2.18900126066
 11/20  01:00:00,287.769881851,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992769459,0.0,2.18992769459
 11/20  02:00:00,287.769881945,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980774601,0.0,2.18980774601
 11/20  03:00:00,287.769881889,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001635834,0.0,2.19001635834
 11/20  04:00:00,287.769881983,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989665695,0.0,2.18989665695
 11/20  05:00:00,299.992079951,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010524207,0.0,2.19010524207
 11/20  06:00:00,350.559509866,1.1974284394,0.0,0.0,49.8407270682,199.362908273,9.16517972385,4.79971199548,4.36546772837
 11/20  07:00:00,477.762275209,29.6253840405,0.00115379687246,0.0,49.8407270682,199.362908273,685.336089066,680.97262851,4.36346055571
 11/20  08:00:00,501.174642353,29.6253840405,0.0,0.0,149.522181205,199.362908273,534.264436047,525.516451579,8.74798446845
 11/20  09:00:00,1049.21479066,29.6253840405,0.0,0.0,448.566543614,448.566543614,279.038168761,263.641588368,15.3965803924
 11/20  10:00:00,1012.48366352,29.6253840405,0.0,0.0,448.566543614,448.566543614,199.660703021,184.245882274,15.414820747
 11/20  11:00:00,963.592720915,29.6253840405,0.0,0.0,448.566543614,448.566543614,199.372790453,181.749329023,17.6234614298
 11/20  12:00:00,963.573364816,29.6253840405,0.0,0.0,448.566543614,448.566543614,174.07150352,154.18523167,19.8862718496
 11/20  13:00:00,913.760059013,29.6253840405,0.0,0.0,448.566543614,398.725816546,209.565289162,182.943745622,26.6215435404
 11/20  14:00:00,963.574246447,29.6253840405,0.0,0.0,448.566543614,448.566543614,174.745984611,152.585759746,22.1602248649
 11/20  15:00:00,963.521294063,29.6253840405,0.0,0.0,448.566543614,448.566543614,114.667433017,99.2781002417,15.3893327754
 11/20  16:00:00,963.500569892,29.6253840405,0.0,0.0,448.566543614,448.566543614,89.6551958917,74.2714321328,15.383763759
 11/20  17:00:00,1029.49936413,29.6253840405,0.0,0.0,448.566543614,448.566543614,115.988106023,96.1256956529,19.8624103701
 11/20  18:00:00,950.872573091,29.6253840405,0.0,0.0,348.885089477,398.725816546,185.994769993,175.032053024,10.9627169692
 11/20  19:00:00,751.577386467,29.6253840405,0.0,0.0,249.203635341,299.044362409,272.190443657,263.434303911,8.75613974613
 11/20  20:00:00,727.156831845,29.6253840405,0.0,0.0,249.203635341,299.044362409,303.845865259,297.290295007,6.55557025232
 11/20  21:00:00,577.686844122,29.6253840405,0.0,0.0,149.522181205,249.203635341,370.430514617,361.689001906,8.74151271054
 11/20  22:00:00,553.27897566,29.6253840405,0.0,0.0,149.522181205,249.203635341,414.419973801,412.227480568,2.19249323285
 11/20  23:00:00,349.356839268,0.0,0.0,0.0,49.8407270682,199.362908273,4.36007758699,0.0,4.36007758699
 11/20  24:00:00,299.992080072,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982619059,0.0,2.18982619059
 11/21  01:00:00,287.769884914,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004448971,0.0,2.19004448971
 11/21  02:00:00,287.76988482,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992976981,0.0,2.18992976981
 11/21  03:00:00,287.769884877,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956416738,0.0,2.18956416738
 11/21  04:00:00,287.769884784,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002999701,0.0,2.19002999701
 11/21  05:00:00,301.997270954,1.99571406567,0.0,0.0,24.9203635341,199.362908273,14.0372541734,11.8473386362,2.18991553715
 11/21  06:00:00,350.964094555,1.59657125254,0.0,0.0,49.8407270682,199.362908273,15.9115077743,11.5462606795,4.36524709474
 11/21  07:00:00,428.62296557,29.6253840405,0.0,0.0,49.8407270682,199.362908273,894.415105787,890.051749848,4.36335593917
 11/21  08:00:00,501.646837496,29.6253840405,0.0,0.0,149.522181205,199.362908273,1016.56385162,1009.99787804,6.56597358326
 11/21  09:00:00,1049.41698049,29.6253840405,0.0,0.0,448.566543614,448.566543614,461.336827696,443.742911421,17.5939162741
 11/21  10:00:00,1012.60847156,29.7108274302,0.0,0.0,448.566543614,448.566543614,215.317589893,199.901003987,15.4165859056
 11/21  11:00:00,965.503634058,31.5372832775,0.0,0.0,448.566543614,448.566543614,173.996772957,156.372460431,17.6243125263
 11/21  12:00:00,967.291311344,33.3520732541,0.0,0.0,448.566543614,448.566543614,145.12249524,125.234906122,19.8875891179
 11/21  13:00:00,917.862966572,33.7558319032,0.0,0.0,448.566543614,398.725816546,157.623176421,130.998706367,26.6244700536
 11/21  14:00:00,967.982732408,34.0805969808,0.0,0.0,448.566543614,448.566543614,105.962667918,83.8008500674,22.1618178511
 11/21  15:00:00,967.833273518,33.9737670031,0.0,0.0,448.566543614,448.566543614,63.3257059447,47.9366362849,15.3890696598
 11/21  16:00:00,965.954740025,32.0973114795,0.0,0.0,448.566543614,448.566543614,61.7566457033,46.3737029305,15.3829427728
 11/21  17:00:00,1029.73777283,29.8805170241,0.0,0.0,448.566543614,448.566543614,86.9769253027,67.1107336954,19.8661916073
 11/21  18:00:00,950.846849858,29.6253840405,0.0,0.0,348.885089477,398.725816546,139.113684133,128.151334167,10.9623499658
 11/21  19:00:00,751.528840217,29.6253840405,0.0,0.0,249.203635341,299.044362409,192.089504627,183.33300999,8.75649463708
 11/21  20:00:00,727.101710016,29.6253840405,0.0,0.0,249.203635341,299.044362409,215.06878751,208.51197572,6.55681179068
 11/21  21:00:00,577.628753803,29.6253840405,0.0,0.0,149.522181205,249.203635341,275.592693935,266.850465723,8.74222821199
 11/21  22:00:00,553.21602175,29.6253840405,0.0,0.0,149.522181205,249.203635341,316.26394461,311.898863058,4.36508155185
 11/21  23:00:00,349.35684173,0.0,0.0,0.0,49.8407270682,199.362908273,2.19003894636,0.0,2.19003894636
 11/21  24:00:00,299.99208256,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992472865,0.0,2.18992472865
 11/22  01:00:00,287.76988766,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014805449,0.0,2.19014805449
 11/22  02:00:00,287.769887581,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003847386,0.0,2.19003847386
 11/22  03:00:00,287.769887671,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992901132,0.0,2.18992901132
 11/22  04:00:00,287.769887856,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014992849,0.0,2.19014992849
 11/22  05:00:00,299.992085605,0.0,0.0,0.0,24.9203635341,199.362908273,4.35997207625,0.0,4.35997207625
 11/22  06:00:00,349.358295158,0.0,0.0,0.0,49.8407270682,199.362908273,2.19272545308,0.0,2.19272545308
 11/22  07:00:00,428.444928132,29.6253840405,0.0,0.0,49.8407270682,199.362908273,661.75717144,657.393609291,4.36356214928
 11/22  08:00:00,509.705474903,29.6253840405,0.0,0.0,149.522181205,199.362908273,492.028583276,483.278867183,8.74971609329
 11/22  09:00:00,1049.16458838,29.6253840405,0.0,0.0,448.566543614,448.566543614,208.85582002,193.457921313,15.3978987076
 11/22  10:00:00,1012.43404887,29.6281398149,0.0,0.0,448.566543614,448.566543614,130.624157737,115.207795501,15.4163622361
 11/22  11:00:00,964.039086333,30.1406250016,0.0,0.0,448.566543614,448.566543614,111.152112172,93.5271561336,17.624956038
 11/22  12:00:00,964.643262998,30.7543871278,0.0,0.0,448.566543614,448.566543614,100.305225648,78.2050077477,22.1002179006
 11/22  13:00:00,916.367344939,32.3089355535,0.0,0.0,448.566543614,398.725816546,109.426767151,85.0183606315,24.4084065198
 11/22  14:00:00,966.566103806,32.6955906654,0.0,0.0,448.566543614,448.566543614,77.4893717809,53.1107837913,24.3785879897
 11/22  15:00:00,965.82197759,31.9794926889,0.0,0.0,448.566543614,448.566543614,46.7785887445,31.3871262633,15.3914624813
 11/22  16:00:00,964.599173598,30.7571282481,0.0,0.0,448.566543614,448.566543614,44.6925105593,31.5035044729,13.1890060864
 11/22  17:00:00,1029.49517645,29.6499472098,0.0,0.0,448.566543614,448.566543614,77.4576580762,57.5898034121,19.8678546641
 11/22  18:00:00,950.817606645,29.6253840405,0.0,0.0,348.885089477,398.725816546,114.992438659,101.842580008,13.1498586512
 11/22  19:00:00,751.492713392,29.6253840405,0.0,0.0,249.203635341,299.044362409,160.09394681,151.337128548,8.75681826161
 11/22  20:00:00,727.059749416,29.6253840405,0.0,0.0,249.203635341,299.044362409,176.334804362,169.778294056,6.55651030642
 11/22  21:00:00,577.58045888,29.6253840405,0.0,0.0,149.522181205,249.203635341,231.005443301,222.263895831,8.74154746917
 11/22  22:00:00,553.167398335,29.6253840405,0.0,0.0,149.522181205,249.203635341,269.932850198,267.740124692,2.19272550543
 11/22  23:00:00,349.356844732,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011408269,0.0,2.19011408269
 11/22  24:00:00,299.992085617,0.0,0.0,0.0,24.9203635341,199.362908273,4.35989926198,0.0,4.35989926198
 11/23  01:00:00,237.928679215,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  02:00:00,237.928679193,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920093871,0.0,2.18920093871
 11/23  03:00:00,237.928679235,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907261889,0.0,2.18907261889
 11/23  04:00:00,237.928679275,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921624628,0.0,2.18921624628
 11/23  05:00:00,250.150877091,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908827894,0.0,2.18908827894
 11/23  06:00:00,275.398307929,0.798285626268,0.0,0.0,24.9203635341,149.522181205,8.44009551193,4.07636350701,4.36373200492
 11/23  07:00:00,325.088276677,1.59657125254,0.0,0.0,24.9203635341,149.522181205,11.6392096374,9.45021109527,2.18899854214
 11/23  08:00:00,307.216777284,1.99571406567,0.0,0.0,24.9203635341,149.522181205,15.7148082278,13.5255759607,2.18923226714
 11/23  09:00:00,298.267924945,1.59657125254,0.0,0.0,24.9203635341,149.522181205,6.07387737716,6.05387737716,0.02
 11/23  10:00:00,261.200255691,1.1974284394,0.0,0.0,24.9203635341,149.522181205,5.85218794211,3.66294695013,2.18924099198
 11/23  11:00:00,211.111074784,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911241439,0.0,2.18911241439
 11/23  12:00:00,221.492408426,10.3803648229,0.0,0.0,24.9203635341,149.522181205,4.36205061054,0.0,4.36205061054
 11/23  13:00:00,232.64752905,21.5354852322,0.0,0.0,24.9203635341,149.522181205,2.19102079119,0.0,2.19102079119
 11/23  14:00:00,299.650659411,18.022474487,7.32121786148,0.0,24.9203635341,149.522181205,4.36741674671,0.0,4.36741674671
 11/23  15:00:00,332.406300406,21.1968274915,23.6177638152,0.0,24.9203635341,149.522181205,2.19105697073,0.0,2.19105697073
 11/23  16:00:00,295.478494125,15.8376587286,17.4520597278,0.0,24.9203635341,149.522181205,2.18923713986,0.0,2.18923713986
 11/23  17:00:00,277.08719944,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927220267,0.0,2.18927220267
 11/23  18:00:00,347.928459496,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914413884,0.0,2.18914413884
 11/23  19:00:00,347.92845957,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890165833,0.0,2.1890165833
 11/23  20:00:00,323.484063902,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916110055,0.0,2.18916110055
 11/23  21:00:00,323.484063938,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890335564,0.0,2.1890335564
 11/23  22:00:00,299.041120503,0.0,0.0,0.0,24.9203635341,149.522181205,2.19169991036,0.0,2.19169991036
 11/23  23:00:00,274.595272698,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902795614,0.0,2.18902795614
 11/23  24:00:00,251.3514518,1.1974284394,0.0,0.0,24.9203635341,149.522181205,6.08121683067,3.89204437254,2.18917245813
 11/24  01:00:00,289.370850623,1.59657125254,0.0,0.0,24.9203635341,199.362908273,7.61620196001,5.42618858197,2.19001337804
 11/24  02:00:00,289.771713218,1.99571406567,0.0,0.0,24.9203635341,199.362908273,9.74394364587,7.55402964217,2.18991400369
 11/24  03:00:00,289.373005373,1.59657125254,0.0,0.0,24.9203635341,199.362908273,12.4540246721,8.0937157775,4.36030889458
 11/24  04:00:00,289.773768514,1.99571406567,0.0,0.0,24.9203635341,199.362908273,12.2901522116,10.1002028453,2.1899493663
 11/24  05:00:00,301.595868087,1.59657125254,0.0,0.0,24.9203635341,199.362908273,11.1090979087,8.91891378851,2.1901841202
 11/24  06:00:00,351.363160502,1.99571406567,0.0,0.0,49.8407270682,199.362908273,15.6823736937,11.3169416576,4.36543203609
 11/24  07:00:00,428.489341132,29.6253840405,0.0,0.0,49.8407270682,199.362908273,736.498997303,734.307203026,2.19179427737
 11/24  08:00:00,522.281683649,29.6253840405,0.000402318414703,0.0,149.522181205,199.362908273,504.924039216,496.173707373,8.75033184329
 11/24  09:00:00,1049.22248243,29.6253840405,0.0,0.0,448.566543614,448.566543614,283.288339014,267.888316473,15.4000225408
 11/24  10:00:00,1012.4958534,29.6253840405,0.0,0.0,448.566543614,448.566543614,214.037906444,196.420453486,17.6174529578
 11/24  11:00:00,963.580961564,29.6253840405,0.0,0.0,448.566543614,448.566543614,183.344682734,165.720507485,17.6241752492
 11/24  12:00:00,963.573123307,29.6253840405,0.0,0.0,448.566543614,448.566543614,172.437816519,152.544776645,19.8930398742
 11/24  13:00:00,913.752232568,29.6253840405,0.0,0.0,448.566543614,398.725816546,198.505911612,171.874465809,26.6314458023
 11/24  14:00:00,970.066383725,29.6253840405,0.00110559633691,0.0,448.566543614,448.566543614,144.173248546,119.792912095,24.3803364511
 11/24  15:00:00,1025.51181695,29.6253840405,21.7831514722,0.0,448.566543614,448.566543614,114.681308684,99.2894845617,15.3918241225
 11/24  16:00:00,1047.67760432,29.6253840405,42.7500300182,0.0,448.566543614,448.566543614,109.88000907,96.6920671388,13.1879419312
 11/24  17:00:00,1109.35827693,29.6253840405,38.5766649545,0.0,448.566543614,448.566543614,117.904813426,98.0369923268,19.867821099
 11/24  18:00:00,1082.73148138,29.6253840405,76.5979395539,0.0,348.885089477,398.725816546,131.571694546,119.333456769,12.2382377766
 11/24  19:00:00,934.641833494,29.6253840405,102.914268882,0.0,249.203635341,299.044362409,182.695830456,173.02925244,9.66657801567
 11/24  20:00:00,918.010072198,29.6253840405,111.110553644,0.0,249.203635341,299.044362409,189.909547624,183.352068768,6.55747885626
 11/24  21:00:00,819.545313721,29.6253840405,160.71179584,0.0,149.522181205,249.203635341,237.720896593,228.979095618,8.74180097571
 11/24  22:00:00,789.157121906,29.6253840405,155.16762476,0.0,149.522181205,249.203635341,242.076100106,239.883335845,2.19276426119
 11/24  23:00:00,349.356850318,0.0,0.0,0.0,49.8407270682,199.362908273,2.19014585075,0.0,2.19014585075
 11/24  24:00:00,299.99209119,0.0,0.0,0.0,24.9203635341,199.362908273,4.35999367908,0.0,4.35999367908
 11/25  01:00:00,237.929169164,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019118263,0.0,2.19019118263
 11/25  02:00:00,237.92916891,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009707371,0.0,2.19009707371
 11/25  03:00:00,237.929168825,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000308308,0.0,2.19000308308
 11/25  04:00:00,237.92916887,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990919738,0.0,2.18990919738
 11/25  05:00:00,250.151366682,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014898849,0.0,2.19014898849
 11/25  06:00:00,274.597218447,0.0,0.0,0.0,24.9203635341,149.522181205,4.36519005481,0.0,4.36519005481
 11/25  07:00:00,795.030780158,29.6253840405,283.162573019,0.0,49.8407270682,199.362908273,280.775412643,276.411823394,4.36358924895
 11/25  08:00:00,802.738257219,29.6253840405,309.138439826,0.0,49.8407270682,199.362908273,286.375756814,282.004817361,4.37093945298
 11/25  09:00:00,1046.03906449,29.6253840405,311.833138697,0.0,249.203635341,249.203635341,217.606142173,211.048433385,6.55770878807
 11/25  10:00:00,1009.77222718,29.6253840405,312.245067126,0.0,249.203635341,249.203635341,201.036285985,192.279339882,8.75694610313
 11/25  11:00:00,814.340191197,29.6253840405,168.877628698,0.0,249.203635341,249.203635341,203.098524277,194.348595658,8.74992861821
 11/25  12:00:00,627.686949175,29.6253840405,12.015955516,0.0,249.203635341,249.203635341,211.595337711,200.64551338,10.949824331
 11/25  13:00:00,564.862082488,29.6253840405,0.0,0.0,249.203635341,249.203635341,208.725734339,199.972374792,8.75335954625
 11/25  14:00:00,564.862354698,29.6253840405,0.0,0.0,249.203635341,249.203635341,210.239788802,201.49066779,8.749121012
 11/25  15:00:00,315.716166534,29.6253840405,0.0,0.0,74.7610906023,174.442544739,286.414084472,279.856738205,6.55734626667
 11/25  16:00:00,382.544926734,29.6253840405,15.7936915643,0.0,74.7610906023,174.442544739,313.92427055,307.372764445,6.55150610471
 11/25  17:00:00,442.180048493,29.6253840405,9.70166451628,0.0,74.7610906023,174.442544739,348.297606419,341.744304219,6.55330219959
 11/25  18:00:00,377.902042941,29.6253840405,0.0,0.0,24.9203635341,149.522181205,461.81922027,457.45560705,4.36361322049
 11/25  19:00:00,347.929919379,0.0,0.0,0.0,24.9203635341,149.522181205,2.19188062878,0.0,2.19188062878
 11/25  20:00:00,323.485524562,0.0,0.0,0.0,24.9203635341,149.522181205,4.36390915314,0.0,4.36390915314
 11/25  21:00:00,323.485523904,0.0,0.0,0.0,24.9203635341,149.522181205,2.19202841145,0.0,2.19202841145
 11/25  22:00:00,299.042099042,0.0,0.0,0.0,24.9203635341,149.522181205,4.36684501712,0.0,4.36684501712
 11/25  23:00:00,274.595762308,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900444825,0.0,2.1900444825
 11/25  24:00:00,250.151366915,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995086227,0.0,2.18995086227
 11/26  01:00:00,237.928685824,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928604176,0.0,2.18928604176
 11/26  02:00:00,237.928685811,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917227809,0.0,2.18917227809
 11/26  03:00:00,237.928685886,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905869267,0.0,2.18905869267
 11/26  04:00:00,237.928685869,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921971794,0.0,2.18921971794
 11/26  05:00:00,250.150883703,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910649279,0.0,2.18910649279
 11/26  06:00:00,274.596737126,0.0,0.0,0.0,24.9203635341,149.522181205,4.36387568443,0.0,4.36387568443
 11/26  07:00:00,323.484070516,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929197946,0.0,2.18929197946
 11/26  08:00:00,305.210132687,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917910464,0.0,2.18917910464
 11/26  09:00:00,296.666466026,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906621174,0.0,2.18906621174
 11/26  10:00:00,259.999872604,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  11:00:00,211.111081402,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922882595,0.0,2.18922882595
 11/26  12:00:00,217.622040779,6.5099873055,0.0,0.0,24.9203635341,149.522181205,4.36209286435,0.0,4.36209286435
 11/26  13:00:00,228.404829442,17.2927766174,0.0,0.0,24.9203635341,149.522181205,2.19096783807,0.0,2.19096783807
 11/26  14:00:00,232.055126689,20.9416159871,0.0,0.0,24.9203635341,149.522181205,4.36749107127,0.0,4.36749107127
 11/26  15:00:00,233.238026568,15.8376587286,0.000175440943776,0.0,24.9203635341,149.522181205,2.19109642006,0.0,2.19109642006
 11/26  16:00:00,211.111081453,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930608808,0.0,2.18930608808
 11/26  17:00:00,277.087205998,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924722271,0.0,2.18924722271
 11/26  18:00:00,347.928466088,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913446107,0.0,2.18913446107
 11/26  19:00:00,347.928466149,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929597718,0.0,2.18929597718
 11/26  20:00:00,323.484070504,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918324309,0.0,2.18918324309
 11/26  21:00:00,323.484070555,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907045949,0.0,2.18907045949
 11/26  22:00:00,299.041132594,0.0,0.0,0.0,24.9203635341,149.522181205,4.36302102366,0.0,4.36302102366
 11/26  23:00:00,274.595279272,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  24:00:00,250.150883634,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925785025,0.0,2.18925785025
 11/27  01:00:00,287.769901661,0.0,0.0,0.0,24.9203635341,199.362908273,4.36004130271,0.0,4.36004130271
 11/27  02:00:00,289.772372598,1.99571406567,0.0,0.0,24.9203635341,199.362908273,11.1107459821,8.92051577974,2.19023020232
 11/27  03:00:00,289.372103587,1.59657125254,0.0,0.0,24.9203635341,199.362908273,9.62404858709,7.43390220687,2.19014638021
 11/27  04:00:00,289.773608235,1.99571406567,0.0,0.0,24.9203635341,199.362908273,12.7418153819,10.5516395438,2.19017583811
 11/27  05:00:00,301.596199109,1.59657125254,0.0,0.0,24.9203635341,199.362908273,12.1286350175,9.93843092295,2.19020409456
 11/27  06:00:00,351.364661588,1.99571406567,0.0,0.0,49.8407270682,199.362908273,18.3950145323,14.0292327338,4.36578179853
 11/27  07:00:00,428.587213921,29.6253840405,0.0,0.0,49.8407270682,199.362908273,900.820901006,898.62902617,2.19187483569
 11/27  08:00:00,509.804025254,29.6253840405,0.0,0.0,149.522181205,199.362908273,647.992729436,639.242001041,8.75072839542
 11/27  09:00:00,1049.28049722,29.6253840405,0.0,0.0,448.566543614,448.566543614,366.206044184,348.606892108,17.5991520761
 11/27  10:00:00,1012.56758767,29.6253840405,0.0,0.0,448.566543614,448.566543614,306.693166958,291.273633593,15.4195333654
 11/27  11:00:00,963.629283574,29.6253840405,0.0,0.0,448.566543614,448.566543614,248.308558469,230.679082846,17.6294756233
 11/27  12:00:00,963.610723604,29.6253840405,0.0,0.0,448.566543614,448.566543614,225.981843133,203.874841771,22.1070013616
 11/27  13:00:00,913.790921962,29.6253840405,0.0,0.0,448.566543614,398.725816546,251.325133088,225.171963805,26.1531692833
 11/27  14:00:00,963.586783471,29.6253840405,0.0,0.0,448.566543614,448.566543614,194.003242747,171.354690287,22.6485524597
 11/27  15:00:00,963.558371823,29.6253840405,0.0,0.0,448.566543614,448.566543614,163.720104589,148.325225334,15.3948792546
 11/27  16:00:00,963.523227859,29.6253840405,0.0,0.0,448.566543614,448.566543614,120.034881063,104.647499651,15.387381412
 11/27  17:00:00,1029.51094393,29.6253840405,0.0,0.0,448.566543614,448.566543614,132.789713731,112.917500814,19.8722129162
 11/27  18:00:00,950.870097822,29.6253840405,0.0,0.0,348.885089477,398.725816546,189.036272596,175.883893079,13.1523795177
 11/27  19:00:00,751.557015127,29.6253840405,0.0,0.0,249.203635341,299.044362409,252.496452851,243.738953936,8.75749891404
 11/27  20:00:00,727.11253419,29.6253840405,0.0,0.0,249.203635341,299.044362409,254.745998153,248.189857988,6.55614016547
 11/27  21:00:00,577.625763165,29.6253840405,0.0,0.0,149.522181205,249.203635341,302.213121688,293.470077803,8.74304388518
 11/27  22:00:00,553.185465122,29.6253840405,0.0,0.0,149.522181205,249.203635341,309.465704603,305.100353174,4.36535142874
 11/27  23:00:00,349.356858721,0.0,0.0,0.0,49.8407270682,199.362908273,2.18991351824,0.0,2.18991351824
 11/27  24:00:00,299.992099317,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016595204,0.0,2.19016595204
 11/28  01:00:00,287.769904095,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009058815,0.0,2.19009058815
 11/28  02:00:00,287.769904093,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001174842,0.0,2.19001174842
 11/28  03:00:00,287.769904206,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993305933,0.0,2.18993305933
 11/28  04:00:00,287.76990428,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019119553,0.0,2.19019119553
 11/28  05:00:00,299.992102104,0.0,0.0,0.0,24.9203635341,199.362908273,4.3601467373,0.0,4.3601467373
 11/28  06:00:00,349.358321599,0.0,0.0,0.0,49.8407270682,199.362908273,2.19292064971,0.0,2.19292064971
 11/28  07:00:00,428.290165476,29.6253840405,0.0,0.0,49.8407270682,199.362908273,540.970735428,536.60681208,4.36392334756
 11/28  08:00:00,509.603637153,29.6253840405,0.0,0.0,149.522181205,199.362908273,415.47328926,406.72373246,8.7495567994
 11/28  09:00:00,1049.11331585,29.6253840405,0.0,0.0,448.566543614,448.566543614,163.611616037,148.209281589,15.4023344475
 11/28  10:00:00,1012.41395434,29.6253840405,0.0,0.0,448.566543614,448.566543614,122.303194355,104.679484887,17.6237094688
 11/28  11:00:00,963.524815907,29.6417494564,0.0,0.0,448.566543614,448.566543614,100.4338993,82.8046499008,17.629249399
 11/28  12:00:00,963.509959112,29.6253840405,0.0,0.0,448.566543614,448.566543614,102.008944108,79.9027596368,22.1061844708
 11/28  13:00:00,913.684229425,29.6253840405,0.0,0.0,448.566543614,398.725816546,117.581403326,93.1559232699,24.4254800556
 11/28  14:00:00,963.51290695,29.6253840405,0.0,0.0,448.566543614,448.566543614,104.037174018,79.6470067529,24.3901672654
 11/28  15:00:00,963.50765973,29.6253840405,0.0,0.0,448.566543614,448.566543614,101.029890213,85.6342476712,15.3956425419
 11/28  16:00:00,963.510682827,29.6253840405,0.0,0.0,448.566543614,448.566543614,105.754936271,90.3666170664,15.3883192043
 11/28  17:00:00,1029.49750137,29.6253840405,0.0,0.0,448.566543614,448.566543614,117.379153969,97.5020824467,19.8770715226
 11/28  18:00:00,950.830874816,29.6253840405,0.0,0.0,348.885089477,398.725816546,138.766207673,127.802443189,10.9637644849
 11/28  19:00:00,751.515304644,29.6253840405,0.0,0.0,249.203635341,299.044362409,204.144588373,193.202410748,10.9421776252
 11/28  20:00:00,727.087360771,29.6253840405,0.0,0.0,249.203635341,299.044362409,225.559630017,219.001749186,6.55788083096
 11/28  21:00:00,577.60990697,29.6253840405,0.0,0.0,149.522181205,249.203635341,285.518701036,276.775959317,8.74274171871
 11/28  22:00:00,553.17477212,29.6253840405,0.0,0.0,149.522181205,249.203635341,297.142515744,294.949565809,2.19294993569
 11/28  23:00:00,349.356861332,0.0,0.0,0.0,49.8407270682,199.362908273,2.1902505662,0.0,2.1902505662
 11/28  24:00:00,299.992102109,0.0,0.0,0.0,24.9203635341,199.362908273,4.36039763401,0.0,4.36039763401
 11/29  01:00:00,287.769906817,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900901914,0.0,2.1900901914
 11/29  02:00:00,287.76990673,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001643643,0.0,2.19001643643
 11/29  03:00:00,287.769906756,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994282966,0.0,2.18994282966
 11/29  04:00:00,287.769906737,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020707983,0.0,2.19020707983
 11/29  05:00:00,299.992104636,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013356554,0.0,2.19013356554
 11/29  06:00:00,349.358326,0.0,0.0,0.0,49.8407270682,199.362908273,4.36544804308,0.0,4.36544804308
 11/29  07:00:00,440.770744821,29.6253840405,0.0,0.0,49.8407270682,199.362908273,425.556958151,421.192980439,4.36397771288
 11/29  08:00:00,509.561715715,29.6253840405,0.0,0.0,149.522181205,199.362908273,369.087486234,360.336511188,8.75097504617
 11/29  09:00:00,1049.14097597,29.6253840405,0.0,0.0,448.566543614,448.566543614,202.650532211,187.248468409,15.4020638015
 11/29  10:00:00,1012.44559793,29.6253840405,0.0,0.0,448.566543614,448.566543614,165.738217089,148.116554447,17.6216626427
 11/29  11:00:00,963.531679044,29.6253840405,0.0,0.0,448.566543614,448.566543614,132.476768769,114.84751231,17.6292564589
 11/29  12:00:00,963.527581664,29.6253840405,0.0,0.0,448.566543614,448.566543614,125.717159892,104.555643196,21.1615166956
 11/29  13:00:00,920.224980117,29.6253840405,0.000725849596022,0.0,448.566543614,398.725816546,150.809862816,125.429797831,25.3800649854
 11/29  14:00:00,1004.74552228,29.6253840405,14.4570267228,0.0,448.566543614,448.566543614,120.295325496,95.9033109088,24.3920145875
 11/29  15:00:00,1054.69329664,29.6253840405,38.2301769856,0.0,448.566543614,448.566543614,107.230802911,91.8340715163,15.396731395
 11/29  16:00:00,1080.98182229,29.6253840405,40.2859016035,0.0,448.566543614,448.566543614,101.155733967,85.7660677446,15.3896662228
 11/29  17:00:00,1089.43323608,29.6253840405,9.24033331075,0.0,448.566543614,448.566543614,110.86401614,90.9927320325,19.8712841078
 11/29  18:00:00,950.820269816,29.6253840405,0.0,0.0,348.885089477,398.725816546,128.806044527,115.787701341,13.0183431859
 11/29  19:00:00,751.496598992,29.6253840405,0.0,0.0,249.203635341,299.044362409,180.207840693,171.316411211,8.89142948269
 11/29  20:00:00,727.057852616,29.6253840405,0.0,0.0,249.203635341,299.044362409,189.53025731,182.973437573,6.5568197372
 11/29  21:00:00,577.573249449,29.6253840405,0.0,0.0,149.522181205,249.203635341,240.662436327,231.919542432,8.74289389598
 11/29  22:00:00,553.135199686,29.6253840405,0.0,0.0,149.522181205,249.203635341,248.566310154,246.373587706,2.19272244817
 11/29  23:00:00,349.356863988,0.0,0.0,0.0,49.8407270682,199.362908273,4.36046514485,0.0,4.36046514485
 11/29  24:00:00,299.99210463,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012188632,0.0,2.19012188632
 11/30  01:00:00,287.769909393,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005658309,0.0,2.19005658309
 11/30  02:00:00,287.769909402,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998786772,0.0,2.18998786772
 11/30  03:00:00,287.769909456,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025794593,0.0,2.19025794593
 11/30  04:00:00,287.769909535,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018937827,0.0,2.19018937827
 11/30  05:00:00,299.992107411,0.0,0.0,0.0,24.9203635341,199.362908273,4.36017339618,0.0,4.36017339618
 11/30  06:00:00,349.358330095,0.0,0.0,0.0,49.8407270682,199.362908273,2.19296936332,0.0,2.19296936332
 11/30  07:00:00,583.975971276,29.6253840405,77.3419933325,0.0,49.8407270682,199.362908273,306.009210655,301.64516994,4.36404071434
 11/30  08:00:00,749.42078905,29.6253840405,159.193069062,0.0,149.522181205,199.362908273,287.153037591,278.402825588,8.75021200324
 11/30  09:00:00,1361.29127312,29.6253840405,230.014811059,0.0,448.566543614,448.566543614,133.403830876,118.000513804,15.4033170712
 11/30  10:00:00,1382.50453734,29.6253840405,286.839052774,0.0,448.566543614,448.566543614,111.382925888,93.7591404197,17.6237854682
 11/30  11:00:00,1358.62295273,29.6253840405,311.336348421,0.0,448.566543614,448.566543614,100.687849223,83.0548866807,17.6329625424
 11/30  12:00:00,1412.15829502,29.6253840405,362.431588096,0.0,448.566543614,448.566543614,95.6793678536,73.5688374434,22.1105304101
 11/30  13:00:00,1391.01866811,29.6253840405,388.756946275,0.0,448.566543614,398.725816546,107.135508952,82.7178640501,24.4176449021
 11/30  14:00:00,1443.23399378,29.6253840405,391.146593883,0.0,448.566543614,448.566543614,91.2207794368,64.6113225299,26.609456907
 11/30  15:00:00,1449.16119394,29.6253840405,395.301528502,0.0,448.566543614,448.566543614,68.6290475165,53.2328947399,15.3961527766
 11/30  16:00:00,1456.74308866,29.6253840405,401.623532791,0.0,448.566543614,448.566543614,37.5546005212,24.3616248219,13.1929756993
 11/30  17:00:00,1509.78514821,29.6253840405,392.608803553,0.0,448.566543614,448.566543614,51.4982518231,29.4135646378,22.0846871854
 11/30  18:00:00,1366.53043869,29.6253840405,331.454100668,0.0,348.885089477,398.725816546,77.2148129555,66.2477184541,10.9670945015
 11/30  19:00:00,1050.35492643,29.6253840405,216.328721572,0.0,249.203635341,299.044362409,110.204264929,101.446174112,8.75809081752
 11/30  20:00:00,929.778538461,29.6253840405,121.912638512,0.0,249.203635341,299.044362409,121.643577759,112.907129183,8.73644857628
 11/30  21:00:00,732.1977823,29.6253840405,75.431153891,0.0,149.522181205,249.203635341,180.886977095,174.324148025,6.56282906977
 11/30  22:00:00,567.680462178,29.6253840405,1.88611580062,0.0,149.522181205,249.203635341,220.526316888,216.160812749,4.36550413882
 11/30  23:00:00,349.356866169,0.0,0.0,0.0,49.8407270682,199.362908273,2.1902604074,0.0,2.1902604074
 11/30  24:00:00,299.992107134,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002192993,0.0,2.19002192993
 12/01  01:00:00,287.76991224,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995901859,0.0,2.18995901859
 12/01  02:00:00,287.769912171,0.0,0.0,0.0,24.9203635341,199.362908273,4.36040628959,0.0,4.36040628959
 12/01  03:00:00,287.769912042,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901077129,0.0,2.1901077129
 12/01  04:00:00,287.769911953,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004424514,0.0,2.19004424514
 12/01  05:00:00,299.992109778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998087338,0.0,2.18998087338
 12/01  06:00:00,349.759737193,0.399142813134,0.0,0.0,49.8407270682,199.362908273,7.41076497499,3.04518841776,4.36557655723
 12/01  07:00:00,428.608210168,29.6253840405,0.0,0.0,49.8407270682,199.362908273,926.534032906,924.342067162,2.1919657441
 12/01  08:00:00,519.535202954,29.6253840405,0.0,0.0,149.522181205,199.362908273,1769.87716769,1761.12524959,8.75191809709
 12/01  09:00:00,1050.11432088,29.6253840405,0.0,0.0,448.566543614,448.566543614,921.103685167,903.501279318,17.6024058488
 12/01  10:00:00,1013.1342362,29.6378694276,0.0,0.0,448.566543614,448.566543614,584.618661948,566.991917997,17.6267439503
 12/01  11:00:00,965.438801301,31.20602496,0.0,0.0,448.566543614,448.566543614,312.140493017,294.50676576,17.6337272571
 12/01  12:00:00,967.518614282,33.4840425561,0.0,0.0,448.566543614,448.566543614,177.263244443,157.360791086,19.9024533575
 12/01  13:00:00,918.626868556,34.4505107315,0.0,0.0,448.566543614,398.725816546,173.75025402,147.0980976,26.6521564201
 12/01  14:00:00,969.111005207,35.1392444923,0.0,0.0,448.566543614,448.566543614,141.947660032,117.554079042,24.3935809908
 12/01  15:00:00,968.010822959,34.098800849,0.0,0.0,448.566543614,448.566543614,94.693188325,79.2955952584,15.3975930666
 12/01  16:00:00,965.82048922,31.9170350094,0.0,0.0,448.566543614,448.566543614,89.3352461502,73.9441267757,15.3911193745
 12/01  17:00:00,1029.68989095,29.7624828594,0.0,0.0,448.566543614,448.566543614,131.609599415,111.733215704,19.8763837118
 12/01  18:00:00,950.914300976,29.6253840405,0.0,0.0,348.885089477,398.725816546,172.568230403,159.412767429,13.1554629738
 12/01  19:00:00,751.701743711,29.6253840405,0.0,0.0,249.203635341,299.044362409,311.26119794,302.502070507,8.75912743274
 12/01  20:00:00,727.415930627,29.6253840405,0.0,0.0,249.203635341,299.044362409,457.787310597,451.229457519,6.55785307743
 12/01  21:00:00,578.02925631,29.6253840405,0.0,0.0,149.522181205,249.203635341,580.067529388,571.322846339,8.744683049
 12/01  22:00:00,553.729824484,29.6253840405,0.0,0.0,149.522181205,249.203635341,698.261936098,693.896367345,4.36556875362
 12/01  23:00:00,349.356868708,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020014843,0.0,2.19020014843
 12/01  24:00:00,299.992109652,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901368827,0.0,2.1901368827
 12/02  01:00:00,237.929187556,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900797678,0.0,2.1900797678
 12/02  02:00:00,237.929187805,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002099927,0.0,2.19002099927
 12/02  03:00:00,239.933998897,1.99571406567,0.0,0.0,24.9203635341,149.522181205,12.330829563,7.97028034341,4.36054921956
 12/02  04:00:00,239.534746064,1.59657125254,0.0,0.0,24.9203635341,149.522181205,10.0786234096,7.8884373862,2.19018602342
 12/02  05:00:00,252.162152959,1.99571406567,0.0,0.0,24.9203635341,149.522181205,15.4279557495,13.2376902747,2.19026547477
 12/02  06:00:00,276.207691812,1.59657125254,0.0,0.0,24.9203635341,149.522181205,16.5877693871,12.2216982991,4.36607108798
 12/02  07:00:00,428.698247941,29.6253840405,0.0,0.0,49.8407270682,199.362908273,717.628300534,715.43627252,2.19202801464
 12/02  08:00:00,419.237232835,29.6253840405,0.0,0.0,49.8407270682,199.362908273,962.27958692,955.733080625,6.54650629549
 12/02  09:00:00,650.898604707,29.6253840405,0.0,0.0,249.203635341,249.203635341,549.722372037,543.164158558,6.55821347988
 12/02  10:00:00,614.022132269,29.6258724072,0.0,0.0,249.203635341,249.203635341,374.049647719,365.290288155,8.75935956321
 12/02  11:00:00,565.763665591,30.3818876657,0.0,0.0,249.203635341,249.203635341,274.161718293,265.409577218,8.75214107446
 12/02  12:00:00,566.203464123,30.9034472434,0.0,0.0,249.203635341,249.203635341,209.295747818,198.343277203,10.9524706155
 12/02  13:00:00,564.9011123,29.6253840405,0.0,0.0,249.203635341,249.203635341,194.484879897,183.54507371,10.9398061868
 12/02  14:00:00,564.898192758,29.6253840405,0.0,0.0,249.203635341,249.203635341,195.507971425,186.75623827,8.7517331555
 12/02  15:00:00,315.698666273,29.6253840405,0.0,0.0,74.7610906023,174.442544739,204.516575366,197.958278704,6.55829666166
 12/02  16:00:00,315.716843227,29.6253840405,0.0,0.0,74.7610906023,174.442544739,229.312863536,222.760549561,6.55231397505
 12/02  17:00:00,381.744128881,29.6253840405,0.0,0.0,74.7610906023,174.442544739,288.797918616,282.243222976,6.55469563988
 12/02  18:00:00,377.924181585,29.6253840405,0.0,0.0,24.9203635341,149.522181205,405.558904387,403.367152211,2.19175217646
 12/02  19:00:00,347.929946247,0.0,0.0,0.0,24.9203635341,149.522181205,4.36405381469,0.0,4.36405381469
 12/02  20:00:00,323.485550228,0.0,0.0,0.0,24.9203635341,149.522181205,2.19201984329,0.0,2.19201984329
 12/02  21:00:00,323.485550429,0.0,0.0,0.0,24.9203635341,149.522181205,4.36384268269,0.0,4.36384268269
 12/02  22:00:00,299.042132546,0.0,0.0,0.0,24.9203635341,149.522181205,4.36761515936,0.0,4.36761515936
 12/02  23:00:00,274.595780867,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016108891,0.0,2.19016108891
 12/02  24:00:00,250.151385396,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010284773,0.0,2.19010284773
 12/03  01:00:00,239.130500488,1.1974284394,0.0,0.0,24.9203635341,149.522181205,7.04017876337,4.85106061324,2.18911815013
 12/03  02:00:00,239.933782851,1.99571406567,0.0,0.0,24.9203635341,149.522181205,12.5915939237,10.4022756923,2.1893182314
 12/03  03:00:00,239.534295504,1.59657125254,0.0,0.0,24.9203635341,149.522181205,12.2174128256,10.0280334975,2.18937932814
 12/03  04:00:00,239.938325969,1.99571406567,0.0,0.0,24.9203635341,149.522181205,17.6586495224,15.4694905844,2.18915893802
 12/03  05:00:00,251.759535062,1.59657125254,0.0,0.0,24.9203635341,149.522181205,15.6144357716,13.4250751733,2.18936059826
 12/03  06:00:00,276.610930776,1.99571406567,0.0,0.0,24.9203635341,149.522181205,24.904678615,20.5406117625,4.36406685249
 12/03  07:00:00,325.096213994,1.59657125254,0.0,0.0,24.9203635341,149.522181205,19.5068152398,17.3174335005,2.1893817393
 12/03  08:00:00,315.770658911,1.99571406567,0.0,0.0,24.9203635341,149.522181205,25.6994321308,23.510130489,2.18930164181
 12/03  09:00:00,298.273465691,1.59657125254,0.0,0.0,24.9203635341,149.522181205,13.7734788536,11.5841153262,2.1893635274
 12/03  10:00:00,262.003403218,1.99571406567,0.0,0.0,24.9203635341,149.522181205,10.8671468,8.67786253915,2.18928426082
 12/03  11:00:00,212.51123841,1.39699984597,0.0,0.0,24.9203635341,149.522181205,3.51599481264,3.49599481264,0.02
 12/03  12:00:00,211.112075359,0.0,0.0,0.0,24.9203635341,149.522181205,4.36227594928,0.0,4.36227594928
 12/03  13:00:00,211.112074996,0.0,0.0,0.0,24.9203635341,149.522181205,2.19111497651,0.0,2.19111497651
 12/03  14:00:00,211.11354403,0.0,0.0,0.0,24.9203635341,149.522181205,4.36713232696,0.0,4.36713232696
 12/03  15:00:00,211.112075445,0.0,0.0,0.0,24.9203635341,149.522181205,4.36216701682,0.0,4.36216701682
 12/03  16:00:00,211.111096216,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918264672,0.0,2.18918264672
 12/03  17:00:00,285.630887449,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  18:00:00,347.928480834,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938373322,0.0,2.18938373322
 12/03  19:00:00,347.928480806,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930475468,0.0,2.18930475468
 12/03  20:00:00,323.884471283,0.399142813134,0.0,0.0,24.9203635341,149.522181205,3.57262932811,1.38340355646,2.18922577166
 12/03  21:00:00,325.085478708,1.59657125254,0.0,0.0,24.9203635341,149.522181205,7.55627321428,5.3671264343,2.18914677997
 12/03  22:00:00,300.642740703,1.59657125254,0.0,0.0,24.9203635341,149.522181205,9.94341921756,5.57958317018,4.36383604738
 12/03  23:00:00,275.797272359,1.1974284394,0.0,0.0,24.9203635341,149.522181205,7.25709343132,5.06792471743,2.18916871389
 12/03  24:00:00,252.155156489,1.99571406567,0.0,0.0,24.9203635341,149.522181205,11.7094905528,9.52012005794,2.18937049482
 12/04  01:00:00,289.372992226,1.59657125254,0.0,0.0,24.9203635341,199.362908273,9.43948335936,7.24934703074,2.19013632861
 12/04  02:00:00,289.774266772,1.99571406567,0.0,0.0,24.9203635341,199.362908273,11.8219389841,9.63185150634,2.1900874778
 12/04  03:00:00,289.373596815,1.59657125254,0.0,0.0,24.9203635341,199.362908273,10.1227828446,7.93251420949,2.19026863511
 12/04  04:00:00,289.774978559,1.99571406567,0.0,0.0,24.9203635341,199.362908273,12.6282988163,10.4379659751,2.19033284112
 12/04  05:00:00,301.596288647,1.59657125254,0.0,0.0,24.9203635341,199.362908273,12.8542950745,8.49398562591,4.3603094486
 12/04  06:00:00,351.363910642,1.99571406567,0.0,0.0,49.8407270682,199.362908273,13.2086190043,11.015935339,2.1926836653
 12/04  07:00:00,428.521734837,29.6253840405,0.0,0.0,49.8407270682,199.362908273,713.802024822,709.437644129,4.3643806931
 12/04  08:00:00,518.275061385,29.6253840405,0.0,0.0,149.522181205,199.362908273,502.63365191,493.881549955,8.75210195484
 12/04  09:00:00,1049.20232912,29.6253840405,0.0,0.0,448.566543614,448.566543614,246.200985775,230.794715727,15.4062700478
 12/04  10:00:00,1012.51573241,29.6253840405,0.0,0.0,448.566543614,448.566543614,227.131551837,209.502295328,17.6292565082
 12/04  11:00:00,963.601212875,29.6253840405,0.0,0.0,448.566543614,448.566543614,201.556111323,181.718417072,19.8376942508
 12/04  12:00:00,963.574139796,29.6253840405,0.0,0.0,448.566543614,448.566543614,167.242097473,147.334799101,19.907298372
 12/04  13:00:00,995.169148978,29.6253840405,17.4094381458,0.0,448.566543614,398.725816546,201.948454739,175.290380857,26.6580738818
 12/04  14:00:00,1024.41946195,29.6253840405,9.90492631357,0.0,448.566543614,448.566543614,155.65343685,131.256049617,24.3973872331
 12/04  15:00:00,963.542689475,29.6253840405,0.0,0.0,448.566543614,448.566543614,138.552155686,120.954711825,17.5974438601
 12/04  16:00:00,963.537587411,29.6253840405,0.0,0.0,448.566543614,448.566543614,129.6642629,116.136232255,13.5280306449
 12/04  17:00:00,1038.06158517,29.6253840405,0.0,0.0,448.566543614,448.566543614,137.11896567,115.366374137,21.7525915326
 12/04  18:00:00,950.857686967,29.6253840405,0.0,0.0,348.885089477,398.725816546,163.024376442,152.057186037,10.9671904051
 12/04  19:00:00,751.541414208,29.6253840405,0.0,0.0,249.203635341,299.044362409,224.375456653,213.431419073,10.94403758
 12/04  20:00:00,727.105662223,29.6253840405,0.0,0.0,249.203635341,299.044362409,235.865741862,229.307453774,6.55828808773
 12/04  21:00:00,577.629786676,29.6253840405,0.0,0.0,149.522181205,249.203635341,296.055056006,287.311174943,8.7438810624
 12/04  22:00:00,553.200231311,29.6253840405,0.0,0.0,149.522181205,249.203635341,315.327098794,313.133936396,2.19316239793
 12/04  23:00:00,349.356876951,0.0,0.0,0.0,49.8407270682,199.362908273,4.36042131038,0.0,4.36042131038
 12/04  24:00:00,299.992117704,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006883926,0.0,2.19006883926
 12/05  01:00:00,287.769922296,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002828441,0.0,2.19002828441
 12/05  02:00:00,287.769922189,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903281581,0.0,2.1903281581
 12/05  03:00:00,287.769922194,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028428221,0.0,2.19028428221
 12/05  04:00:00,287.76992234,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024051276,0.0,2.19024051276
 12/05  05:00:00,299.99212024,0.0,0.0,0.0,24.9203635341,199.362908273,4.36035006524,0.0,4.36035006524
 12/05  06:00:00,349.358350727,0.0,0.0,0.0,49.8407270682,199.362908273,2.19314481309,0.0,2.19314481309
 12/05  07:00:00,428.232368243,29.6253840405,0.0,0.0,49.8407270682,199.362908273,454.51624821,450.151901321,4.36434688905
 12/05  08:00:00,518.115048494,29.6253840405,0.0,0.0,149.522181205,199.362908273,366.912464503,358.160416166,8.75204833694
 12/05  09:00:00,1057.46490409,29.6253840405,0.000475415586864,0.0,448.566543614,448.566543614,119.234456183,103.825788555,15.4086676281
 12/05  10:00:00,1034.01631303,29.7132166822,7.98280992615,0.0,448.566543614,448.566543614,77.738451315,60.1082493815,17.6302019336
 12/05  11:00:00,1145.06286385,30.3876494801,111.563806412,0.0,448.566543614,448.566543614,72.7385972293,52.9003046186,19.8382926107
 12/05  12:00:00,1308.89765384,32.9562729725,256.476736171,0.0,448.566543614,448.566543614,67.9529242958,48.046381831,19.9065424648
 12/05  13:00:00,1349.65939613,33.4943511091,343.709632377,0.0,448.566543614,398.725816546,80.0070921996,53.344868036,26.6622241636
 12/05  14:00:00,1399.10025364,32.2978945651,345.00590085,0.0,448.566543614,448.566543614,57.5117675881,30.8942650272,26.6175025609
 12/05  15:00:00,1406.58016543,30.6872008578,351.036595387,0.0,448.566543614,448.566543614,38.8876067532,23.488840533,15.3987662202
 12/05  16:00:00,1399.55998958,31.0284737055,343.928360455,0.0,448.566543614,448.566543614,29.687126684,14.2944042932,15.3927223908
