Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/05  17:00:00,1375.12100094,29.7562349453,249.85788593,0.0,448.566543614,448.566543614,52.1580840031,32.2756345074,19.8824494956
 12/05  18:00:00,1150.67042095,29.6253840405,118.360541173,0.0,348.885089477,398.725816546,77.5878619424,66.6233181899,10.9645437525
 12/05  19:00:00,887.133642119,29.6253840405,57.9113937956,0.0,249.203635341,299.044362409,110.171000382,99.2258698119,10.9451305702
 12/05  20:00:00,755.013923198,29.6253840405,2.73228760626,0.0,249.203635341,299.044362409,128.624168179,122.06634951,6.55781866908
 12/05  21:00:00,577.523469892,29.6253840405,0.0,0.0,149.522181205,249.203635341,168.550847775,159.806003588,8.74484418691
 12/05  22:00:00,590.809647196,29.6253840405,0.00162624276996,0.0,149.522181205,249.203635341,170.482600894,166.116516032,4.36608486197
 12/05  23:00:00,349.356879223,0.0,0.0,0.0,49.8407270682,199.362908273,2.1902696766,0.0,2.1902696766
 12/05  24:00:00,299.992119974,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022619506,0.0,2.19022619506
 12/06  01:00:00,287.769924691,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018953311,0.0,2.19018953311
 12/06  02:00:00,287.769924821,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015046578,0.0,2.19015046578
 12/06  03:00:00,287.769925021,0.0,0.0,0.0,24.9203635341,199.362908273,4.36018430234,0.0,4.36018430234
 12/06  04:00:00,287.76992504,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985313396,0.0,2.18985313396
 12/06  05:00:00,299.992122552,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034016406,0.0,2.19034016406
 12/06  06:00:00,349.358354886,0.0,0.0,0.0,49.8407270682,199.362908273,4.3661478948,0.0,4.3661478948
 12/06  07:00:00,428.133331458,29.6253840405,0.0,0.0,49.8407270682,199.362908273,339.3307793,337.138564059,2.19221524103
 12/06  08:00:00,518.061680011,29.6253840405,0.0,0.0,149.522181205,199.362908273,309.265172627,300.513152293,8.75202033461
 12/06  09:00:00,1049.0667171,29.6253840405,0.0,0.0,448.566543614,448.566543614,107.021562974,89.4137696851,17.607793289
 12/06  10:00:00,1012.77767957,30.0284595352,0.0,0.0,448.566543614,448.566543614,72.1887577379,54.5568555568,17.6319021812
 12/06  11:00:00,966.849983832,32.9942963348,0.0,0.0,448.566543614,448.566543614,65.4643680053,47.8286387487,17.6357292567
 12/06  12:00:00,967.244308282,33.3863517447,0.0,0.0,448.566543614,448.566543614,67.8463721602,45.7277721991,22.1185999611
 12/06  13:00:00,914.637865735,30.6033262092,0.0,0.0,448.566543614,398.725816546,88.5716336675,61.9199854852,26.6516481822
 12/06  14:00:00,963.507487953,29.63118498,0.0,0.0,448.566543614,448.566543614,89.6866762535,65.2828707461,24.4038055073
 12/06  15:00:00,963.500562506,29.6253840405,0.0,0.0,448.566543614,448.566543614,92.1390081533,76.7378437518,15.4011644015
 12/06  16:00:00,963.502852298,29.6253840405,0.0,0.0,448.566543614,448.566543614,95.8987643609,80.5049835367,15.3937808242
 12/06  17:00:00,1038.03126001,29.6253840405,0.0,0.0,448.566543614,448.566543614,104.737115947,84.8528011165,19.8843148308
 12/06  18:00:00,950.818358651,29.6253840405,0.0,0.0,348.885089477,398.725816546,125.100732128,111.940979407,13.1597527215
 12/06  19:00:00,751.49090577,29.6253840405,0.0,0.0,249.203635341,299.044362409,172.93529598,161.991502969,10.9437930111
 12/06  20:00:00,727.062214988,29.6253840405,0.0,0.0,249.203635341,299.044362409,193.396403639,186.838650251,6.55775338826
 12/06  21:00:00,577.593826077,29.6253840405,0.0,0.0,149.522181205,249.203635341,263.253152537,256.689319349,6.56383318886
 12/06  22:00:00,553.173231429,29.6253840405,0.0,0.0,149.522181205,249.203635341,298.287936813,293.921727588,4.36620922521
 12/06  23:00:00,349.356881912,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035857599,0.0,2.19035857599
 12/06  24:00:00,299.99212275,0.0,0.0,0.0,24.9203635341,199.362908273,4.36059946295,0.0,4.36059946295
 12/07  01:00:00,287.76992724,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025025395,0.0,2.19025025395
 12/07  02:00:00,287.769927104,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021604747,0.0,2.19021604747
 12/07  03:00:00,287.769927111,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018197459,0.0,2.19018197459
 12/07  04:00:00,287.769927251,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014801096,0.0,2.19014801096
 12/07  05:00:00,299.992125273,0.0,0.0,0.0,24.9203635341,199.362908273,4.36019447896,0.0,4.36019447896
 12/07  06:00:00,349.358358551,0.0,0.0,0.0,49.8407270682,199.362908273,2.19310085594,0.0,2.19310085594
 12/07  07:00:00,428.322412069,29.6253840405,0.0,0.0,49.8407270682,199.362908273,587.026969293,582.662597035,4.36437225862
 12/07  08:00:00,518.188814531,29.6253840405,0.0,0.0,149.522181205,199.362908273,469.689278031,460.93696463,8.75231340034
 12/07  09:00:00,1049.17813785,29.6253840405,0.0,0.0,448.566543614,448.566543614,245.970751426,230.562038628,15.4087127979
 12/07  10:00:00,1012.49641458,29.6253840405,0.0,0.0,448.566543614,448.566543614,229.338210521,209.504250639,19.8339598816
 12/07  11:00:00,963.563788443,29.6253840405,0.0,0.0,448.566543614,448.566543614,170.830433991,153.1926441,17.6377898908
 12/07  12:00:00,963.553409471,29.6253840405,0.0,0.0,448.566543614,448.566543614,157.354311133,135.232633004,22.1216781294
 12/07  13:00:00,913.74114607,29.6253840405,0.0,0.0,448.566543614,398.725816546,192.535331498,165.886097694,26.6492338044
 12/07  14:00:00,963.550307063,29.6253840405,0.0,0.0,448.566543614,448.566543614,151.843236468,127.434877586,24.4083588823
 12/07  15:00:00,963.534634102,29.6253840405,0.0,0.0,448.566543614,448.566543614,135.564684753,120.162430848,15.4022539045
 12/07  16:00:00,963.529523616,29.6253840405,0.0,0.0,448.566543614,448.566543614,129.81700197,114.421965983,15.3950359865
 12/07  17:00:00,1038.07903046,29.6253840405,0.0,0.0,448.566543614,448.566543614,165.995029248,146.111151969,19.8838772793
 12/07  18:00:00,950.916673889,29.6253840405,0.0,0.0,348.885089477,398.725816546,251.4388695,238.279462289,13.1594072112
 12/07  19:00:00,751.620071989,29.6253840405,0.0,0.0,249.203635341,299.044362409,335.070839673,326.310138996,8.76070067685
 12/07  20:00:00,727.278825596,29.6253840405,0.0,0.0,249.203635341,299.044362409,466.880417129,458.142903594,8.73751353522
 12/07  21:00:00,577.891393467,29.6253840405,0.0,0.0,149.522181205,249.203635341,616.83403108,610.2702348,6.56379627983
 12/07  22:00:00,553.46582093,29.6253840405,0.0,0.0,149.522181205,249.203635341,621.616347386,617.250186445,4.36616094176
 12/07  23:00:00,349.356884349,0.0,0.0,0.0,49.8407270682,199.362908273,2.19033417987,0.0,2.19033417987
 12/07  24:00:00,299.992125205,0.0,0.0,0.0,24.9203635341,199.362908273,4.36056441375,0.0,4.36056441375
 12/08  01:00:00,287.7699297,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023995016,0.0,2.19023995016
 12/08  02:00:00,287.769929553,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021057253,0.0,2.19021057253
 12/08  03:00:00,287.769929552,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018132591,0.0,2.19018132591
 12/08  04:00:00,289.777464702,1.99571406567,0.0,0.0,24.9203635341,199.362908273,16.1190141392,13.9288619824,2.1901521568
 12/08  05:00:00,301.599319345,1.59657125254,0.0,0.0,24.9203635341,199.362908273,16.8772397954,12.5167437211,4.36049607436
 12/08  06:00:00,351.371912984,1.99571406567,0.0,0.0,49.8407270682,199.362908273,23.2092443711,21.0160046526,2.19323971851
 12/08  07:00:00,428.681260385,29.6253840405,0.0,0.0,49.8407270682,199.362908273,905.441461597,901.077023401,4.36443819646
 12/08  08:00:00,519.246830389,29.6253840405,0.0,0.0,149.522181205,199.362908273,1424.63647453,1415.88382817,8.75264635914
 12/08  09:00:00,1049.88219848,29.6253840405,0.0,0.0,448.566543614,448.566543614,764.558896892,746.94863374,17.6102631517
 12/08  10:00:00,1012.87355876,29.7339317247,0.0,0.0,448.566543614,448.566543614,366.919705935,349.288741618,17.6309643169
 12/08  11:00:00,965.708675542,31.6748779287,0.0,0.0,448.566543614,448.566543614,194.428937987,176.788306007,17.6406319793
 12/08  12:00:00,967.721360413,33.7549694005,0.0,0.0,448.566543614,448.566543614,144.01918994,121.897125957,22.1220639825
 12/08  13:00:00,918.93396285,34.8165207718,0.0,0.0,448.566543614,398.725816546,140.96037728,114.306028069,26.654349211
 12/08  14:00:00,969.687416029,35.7744723037,0.0,0.0,448.566543614,448.566543614,102.296263598,77.8884109307,24.4078526677
 12/08  15:00:00,968.566369188,34.7037576955,0.0,0.0,448.566543614,448.566543614,57.5323932728,42.12902816,15.4033651128
 12/08  16:00:00,966.508776163,32.6515475218,0.0,0.0,448.566543614,448.566543614,53.4214476381,38.0249788974,15.3964687407
 12/08  17:00:00,1038.370471,29.9659951368,0.0,0.0,448.566543614,448.566543614,81.0459639605,58.953173877,22.0927900836
 12/08  18:00:00,950.844062624,29.6253840405,0.0,0.0,348.885089477,398.725816546,116.047072843,105.076981459,10.9700913844
 12/08  19:00:00,751.516445007,29.6253840405,0.0,0.0,249.203635341,299.044362409,155.030059964,144.084513283,10.9455466807
 12/08  20:00:00,727.097355182,29.6253840405,0.0,0.0,249.203635341,299.044362409,182.353775528,175.795401455,6.55837407292
 12/08  21:00:00,577.640033089,29.6253840405,0.0,0.0,149.522181205,249.203635341,253.924709736,245.180134363,8.7445753737
 12/08  22:00:00,553.214761456,29.6253840405,0.0,0.0,149.522181205,249.203635341,280.210717778,275.844822656,4.36589512291
 12/08  23:00:00,349.356886712,0.0,0.0,0.0,49.8407270682,199.362908273,2.19017218046,0.0,2.19017218046
 12/08  24:00:00,299.99212743,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014332024,0.0,2.19014332024
 12/09  01:00:00,237.929204953,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012110888,0.0,2.19012110888
 12/09  02:00:00,237.92920505,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009657094,0.0,2.19009657094
 12/09  03:00:00,237.929205283,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978070601,0.0,2.18978070601
 12/09  04:00:00,237.929205213,0.0,0.0,0.0,24.9203635341,149.522181205,4.36076633151,0.0,4.36076633151
 12/09  05:00:00,251.75423101,1.59657125254,0.0,0.0,24.9203635341,149.522181205,8.79485958522,6.6044419872,2.19041759802
 12/09  06:00:00,276.602741613,1.99571406567,0.0,0.0,24.9203635341,149.522181205,14.6678018699,10.3015399085,4.36626196139
 12/09  07:00:00,428.538331143,29.6253840405,0.0,0.0,49.8407270682,199.362908273,688.362635082,686.170349777,2.19228530474
 12/09  08:00:00,419.049845361,29.6253840405,0.0,0.0,49.8407270682,199.362908273,923.656723092,917.109693333,6.54702975896
 12/09  09:00:00,650.902232207,29.6253840405,0.0,0.0,249.203635341,249.203635341,624.266601897,617.70726833,6.55933356709
 12/09  10:00:00,614.00683201,29.6253840405,0.0,0.0,249.203635341,249.203635341,403.981116416,393.036732974,10.9443834421
 12/09  11:00:00,564.983023668,29.6253840405,0.0,0.0,249.203635341,249.203635341,278.677451659,269.923292677,8.75415898205
 12/09  12:00:00,566.203394501,30.9075076511,0.0,0.0,249.203635341,249.203635341,223.346399072,212.390416458,10.9559826133
 12/09  13:00:00,568.740090903,33.4776965134,0.0,0.0,249.203635341,249.203635341,193.282176704,184.525125189,8.75705151438
 12/09  14:00:00,568.809269049,33.5697848843,0.0,0.0,249.203635341,249.203635341,173.450180639,164.697642394,8.75253824491
 12/09  15:00:00,318.522514395,32.4935666759,0.0,0.0,74.7610906023,174.442544739,168.827035127,162.223802119,6.60323300854
 12/09  16:00:00,316.719319759,30.7065509052,0.0,0.0,74.7610906023,174.442544739,154.457592248,147.947507867,6.51008438118
 12/09  17:00:00,390.205289691,29.6253840405,0.0,0.0,74.7610906023,174.442544739,208.180552365,201.623979691,6.55657267426
 12/09  18:00:00,377.833590813,29.6253840405,0.0,0.0,24.9203635341,149.522181205,316.549071488,312.184888316,4.36418317178
 12/09  19:00:00,347.929970364,0.0,0.0,0.0,24.9203635341,149.522181205,4.36445774185,0.0,4.36445774185
 12/09  20:00:00,323.485574347,0.0,0.0,0.0,24.9203635341,149.522181205,2.19230058304,0.0,2.19230058304
 12/09  21:00:00,323.485574738,0.0,0.0,0.0,24.9203635341,149.522181205,4.36403553729,0.0,4.36403553729
 12/09  22:00:00,299.042163954,0.0,0.0,0.0,24.9203635341,149.522181205,4.36756488585,0.0,4.36756488585
 12/09  23:00:00,274.595798258,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010987516,0.0,2.19010987516
 12/09  24:00:00,250.151402772,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008584489,0.0,2.19008584489
 12/10  01:00:00,237.928714403,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939985451,0.0,2.18939985451
 12/10  02:00:00,237.9287144,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935241499,0.0,2.18935241499
 12/10  03:00:00,237.928714413,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930520553,0.0,2.18930520553
 12/10  04:00:00,238.329322322,0.399142813134,0.0,0.0,24.9203635341,149.522181205,3.85010981651,1.66085163402,2.18925818249
 12/10  05:00:00,252.154122609,1.99571406567,0.0,0.0,24.9203635341,149.522181205,10.6896699227,8.50045863084,2.18921129182
 12/10  06:00:00,276.201406966,1.59657125254,0.0,0.0,24.9203635341,149.522181205,13.4950853014,9.13080006279,4.36428523857
 12/10  07:00:00,325.49051792,1.99571406567,0.0,0.0,24.9203635341,149.522181205,14.3397815587,12.1504431801,2.18933837851
 12/10  08:00:00,315.360387294,1.59657125254,0.0,0.0,24.9203635341,149.522181205,13.5320293061,11.3425937841,2.18943552198
 12/10  09:00:00,298.674681535,1.99571406567,0.0,0.0,24.9203635341,149.522181205,16.3610578019,14.1718126638,2.18924513804
 12/10  10:00:00,261.607483722,1.59657125254,0.0,0.0,24.9203635341,149.522181205,14.7064713957,12.5173296055,2.18914179024
 12/10  11:00:00,213.118829302,1.99571406567,0.0,0.0,24.9203635341,149.522181205,15.8438035106,13.6543658415,2.18943766909
 12/10  12:00:00,212.718900533,1.59657125254,0.0,0.0,24.9203635341,149.522181205,13.8365748932,11.6454697182,2.19110517501
 12/10  13:00:00,213.119775945,1.99571406567,0.0,0.0,24.9203635341,149.522181205,15.8149673717,13.6239801864,2.19098718531
 12/10  14:00:00,212.719435686,1.59657125254,0.0,0.0,24.9203635341,149.522181205,14.9507927456,10.5824529938,4.36833975177
 12/10  15:00:00,213.118456036,1.99571406567,0.0,0.0,24.9203635341,149.522181205,16.4966273052,12.1340501712,4.36257713401
 12/10  16:00:00,212.71688414,1.59657125254,0.0,0.0,24.9203635341,149.522181205,12.6840020533,10.4947652472,2.18923680611
 12/10  17:00:00,287.637883253,1.99571406567,0.0,0.0,24.9203635341,149.522181205,15.0460086729,12.8565328326,2.18947584032
 12/10  18:00:00,349.536041031,1.59657125254,0.0,0.0,24.9203635341,149.522181205,14.718435386,12.5290049893,2.18943039662
 12/10  19:00:00,349.939434564,1.99571406567,0.0,0.0,24.9203635341,149.522181205,19.5791872721,17.3898043951,2.18938287698
 12/10  20:00:00,325.09555183,1.59657125254,0.0,0.0,24.9203635341,149.522181205,19.1922380983,17.002786449,2.18945164933
 12/10  21:00:00,325.500192932,1.99571406567,0.0,0.0,24.9203635341,149.522181205,25.481286281,23.2919963972,2.18928988381
 12/10  22:00:00,300.657463484,1.59657125254,0.0,0.0,24.9203635341,149.522181205,24.7216862081,22.5297731991,2.19191300904
 12/10  23:00:00,276.615713623,1.99571406567,0.0,0.0,24.9203635341,149.522181205,30.4187030105,28.2292367156,2.18946629496
 12/10  24:00:00,251.770656038,1.59657125254,0.0,0.0,24.9203635341,149.522181205,28.6828616693,26.4933837841,2.18947788524
 12/11  01:00:00,289.791739331,1.99571406567,0.0,0.0,24.9203635341,199.362908273,32.0187536237,29.8283574202,2.19039620355
 12/11  02:00:00,289.390417514,1.59657125254,0.0,0.0,24.9203635341,199.362908273,31.693406577,27.3325868258,4.3608197512
 12/11  03:00:00,289.794201518,1.99571406567,0.0,0.0,24.9203635341,199.362908273,34.8260770032,32.6357261525,2.19035085073
 12/11  04:00:00,289.392821015,1.59657125254,0.0,0.0,24.9203635341,199.362908273,32.258333176,30.0679973957,2.19033578029
 12/11  05:00:00,302.018555847,1.99571406567,0.0,0.0,24.9203635341,199.362908273,37.2707996021,35.0804071835,2.19039241865
 12/11  06:00:00,350.982962228,1.59657125254,0.0,0.0,49.8407270682,199.362908273,36.3561959134,31.9901011986,4.36609471482
 12/11  07:00:00,429.090885559,29.6253840405,0.0,0.0,49.8407270682,199.362908273,1270.49137664,1266.1269014,4.36447524177
 12/11  08:00:00,527.260765798,29.6253840405,0.0,0.0,149.522181205,199.362908273,928.551302505,919.797329813,8.75397269132
 12/11  09:00:00,1049.41074674,29.6253840405,0.0,0.0,448.566543614,448.566543614,448.217240149,432.805221147,15.4120190017
 12/11  10:00:00,1012.59248332,29.6253840405,0.0,0.0,448.566543614,448.566543614,293.98068332,276.344864477,17.6358188432
 12/11  11:00:00,963.680121788,29.6253840405,0.0,0.0,448.566543614,448.566543614,274.38793414,254.54197028,19.8459638598
 12/11  12:00:00,963.745663975,29.7263400478,0.0,0.0,448.566543614,448.566543614,237.489221085,215.363763886,22.1254571991
 12/11  13:00:00,915.414356113,31.2338147762,0.0,0.0,448.566543614,398.725816546,242.03420189,215.371302184,26.6628997063
 12/11  14:00:00,966.372658376,32.4002458983,0.0,0.0,448.566543614,448.566543614,189.284805648,164.875225941,24.4095797078
 12/11  15:00:00,966.27211837,32.3541023853,0.0,0.0,448.566543614,448.566543614,133.386006705,115.782732392,17.6032743129
 12/11  16:00:00,964.750544219,30.8491622516,0.0,0.0,448.566543614,448.566543614,113.455257656,98.0581277785,15.3971298772
 12/11  17:00:00,1038.08498516,29.6253840405,0.0,0.0,448.566543614,448.566543614,156.763086156,136.874804751,19.8882814052
 12/11  18:00:00,950.905867445,29.6253840405,0.0,0.0,348.885089477,398.725816546,214.662873267,201.504083987,13.1587892801
 12/11  19:00:00,751.606833283,29.6253840405,0.0,0.0,249.203635341,299.044362409,290.109408732,281.348904548,8.76050418421
 12/11  20:00:00,727.194397391,29.6253840405,0.0,0.0,249.203635341,299.044362409,333.386331772,324.647969688,8.73836208365
 12/11  21:00:00,577.768347514,29.6253840405,0.0,0.0,149.522181205,249.203635341,445.660954126,439.096973255,6.56398087146
 12/11  22:00:00,553.371326545,29.6253840405,0.0,0.0,149.522181205,249.203635341,503.049766767,498.683578699,4.36618806797
 12/11  23:00:00,349.35689385,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034445399,0.0,2.19034445399
 12/11  24:00:00,299.992134737,0.0,0.0,0.0,24.9203635341,199.362908273,4.36064184391,0.0,4.36064184391
 12/12  01:00:00,287.769939125,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030688732,0.0,2.19030688732
 12/12  02:00:00,287.769938971,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902963748,0.0,2.1902963748
 12/12  03:00:00,288.571363583,0.798285626268,0.0,0.0,24.9203635341,199.362908273,5.89765401828,3.70736804166,2.19028597663
 12/12  04:00:00,289.374007361,1.59657125254,0.0,0.0,24.9203635341,199.362908273,11.0474785864,8.85706109954,2.19041748687
 12/12  05:00:00,302.000710339,1.99571406567,0.0,0.0,24.9203635341,199.362908273,19.5577845479,15.1970870752,4.36069747266
 12/12  06:00:00,350.967096488,1.59657125254,0.0,0.0,49.8407270682,199.362908273,16.5512994694,14.357952192,2.19334727734
 12/12  07:00:00,428.767084732,29.6253840405,0.0,0.0,49.8407270682,199.362908273,986.193793501,981.829073287,4.36472021429
 12/12  08:00:00,527.926380424,29.6253840405,0.0,0.0,149.522181205,199.362908273,1531.0253384,1522.27220381,8.75313458836
 12/12  09:00:00,1050.10861706,29.6253840405,0.0,0.0,448.566543614,448.566543614,955.766764908,938.15287891,17.6138859979
 12/12  10:00:00,1013.08667168,29.6253840405,0.0,0.0,448.566543614,448.566543614,631.96220868,614.327346368,17.6348623121
 12/12  11:00:00,963.944721344,29.6253840405,0.0,0.0,448.566543614,448.566543614,428.442199323,410.798043754,17.6441555686
 12/12  12:00:00,963.867066471,29.6253840405,0.0,0.0,448.566543614,448.566543614,371.248706839,349.121578297,22.127128542
 12/12  13:00:00,913.863214341,29.6253840405,0.0,0.0,448.566543614,398.725816546,240.551764787,213.87583946,26.6759253274
 12/12  14:00:00,965.162217324,31.2087576387,0.0,0.0,448.566543614,448.566543614,138.904673175,112.26932286,26.6353503157
 12/12  15:00:00,965.858482748,31.9677025207,0.0,0.0,448.566543614,448.566543614,82.510001159,67.1059414426,15.4040597165
 12/12  16:00:00,964.872574341,30.9963755799,0.0,0.0,448.566543614,448.566543614,70.5723240959,55.1742004579,15.398123638
 12/12  17:00:00,1038.06743267,29.6410009224,0.0,0.0,448.566543614,448.566543614,101.353916727,79.2560186538,22.0978980736
 12/12  18:00:00,950.885035673,29.6253840405,0.0,0.0,348.885089477,398.725816546,155.382156957,144.411874875,10.9702820819
 12/12  19:00:00,751.595449352,29.6253840405,0.0,0.0,249.203635341,299.044362409,233.286596542,222.339522654,10.9470738881
 12/12  20:00:00,727.201168264,29.6253840405,0.0,0.0,249.203635341,299.044362409,288.106447606,281.548384504,6.55806310252
 12/12  21:00:00,577.751748782,29.6253840405,0.0,0.0,149.522181205,249.203635341,370.673788875,361.927718304,8.74607057095
 12/12  22:00:00,553.372301033,29.6253840405,0.0,0.0,149.522181205,249.203635341,445.592862158,441.226831591,4.36603056655
 12/12  23:00:00,349.356895828,0.0,0.0,0.0,49.8407270682,199.362908273,2.19042466111,0.0,2.19042466111
 12/12  24:00:00,299.992136793,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041447582,0.0,2.19041447582
 12/13  01:00:00,287.769941539,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040986593,0.0,2.19040986593
 12/13  02:00:00,287.769941572,0.0,0.0,0.0,24.9203635341,199.362908273,4.360801701,0.0,4.360801701
 12/13  03:00:00,287.769941357,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039205919,0.0,2.19039205919
 12/13  04:00:00,287.769941233,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038630675,0.0,2.19038630675
 12/13  05:00:00,301.194350991,1.1974284394,0.0,0.0,24.9203635341,199.362908273,7.21640321661,5.02602260312,2.1903806135
 12/13  06:00:00,350.962000373,1.59657125254,0.0,0.0,49.8407270682,199.362908273,11.7757297238,7.40908312181,4.36664660197
 12/13  07:00:00,428.548972674,29.6253840405,0.0,0.0,49.8407270682,199.362908273,698.413376483,694.048692022,4.36468446115
 12/13  08:00:00,527.042663828,29.6253840405,0.0,0.0,149.522181205,199.362908273,702.876070424,694.122342157,8.75372826708
 12/13  09:00:00,1049.47093004,29.6253840405,0.0,0.0,448.566543614,448.566543614,505.014448188,489.600323935,15.4141242524
 12/13  10:00:00,1012.75070145,29.6253840405,0.0,0.0,448.566543614,448.566543614,453.45474487,433.616128639,19.8386162311
 12/13  11:00:00,963.791515861,29.6253840405,0.0,0.0,448.566543614,448.566543614,379.870730524,362.227123279,17.6436072455
 12/13  12:00:00,963.740041134,29.6253840405,0.0,0.0,448.566543614,448.566543614,330.412834991,308.28245232,22.1303826705
 12/13  13:00:00,913.922879785,29.6253840405,0.0,0.0,448.566543614,398.725816546,358.870483747,332.197181871,26.6733018758
 12/13  14:00:00,963.72366468,29.6253840405,0.0,0.0,448.566543614,448.566543614,320.827748697,294.193820691,26.633928006
 12/13  15:00:00,963.704331162,29.6253840405,0.0,0.0,448.566543614,448.566543614,302.071732661,286.666534122,15.4051985386
 12/13  16:00:00,963.697658422,29.6253840405,0.0,0.0,448.566543614,448.566543614,297.801571752,282.402134793,15.3994369593
 12/13  17:00:00,1038.2297254,29.6253840405,0.0,0.0,448.566543614,448.566543614,314.382116402,292.280563099,22.1015533025
 12/13  18:00:00,951.020476169,29.6253840405,0.0,0.0,348.885089477,398.725816546,332.480680773,321.509858788,10.9708219845
 12/13  19:00:00,751.676101052,29.6253840405,0.0,0.0,249.203635341,299.044362409,359.150915269,348.204086558,10.946828711
 12/13  20:00:00,727.223157508,29.6253840405,0.0,0.0,249.203635341,299.044362409,352.555296231,345.996376682,6.55891954947
 12/13  21:00:00,577.74617853,29.6253840405,0.0,0.0,149.522181205,249.203635341,409.504137827,400.758217506,8.74592032166
 12/13  22:00:00,553.311125789,29.6253840405,0.0,0.0,149.522181205,249.203635341,424.656711682,420.290746112,4.36596557049
 12/13  23:00:00,349.356898076,0.0,0.0,0.0,49.8407270682,199.362908273,2.19039191363,0.0,2.19039191363
 12/13  24:00:00,299.99213904,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038637949,0.0,2.19038637949
 12/14  01:00:00,287.769943756,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038635952,0.0,2.19038635952
 12/14  02:00:00,287.769943828,0.0,0.0,0.0,24.9203635341,199.362908273,4.36076851523,0.0,4.36076851523
 12/14  03:00:00,287.769943637,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038237111,0.0,2.19038237111
 12/14  04:00:00,287.769943501,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038121589,0.0,2.19038121589
 12/14  05:00:00,300.393278628,0.399142813134,0.0,0.0,24.9203635341,199.362908273,4.52254850728,2.33216839201,2.19038011527
 12/14  06:00:00,351.363182804,1.99571406567,0.0,0.0,49.8407270682,199.362908273,14.9908211299,10.6245599327,4.36626119715
 12/14  07:00:00,428.593625838,29.6253840405,0.0,0.0,49.8407270682,199.362908273,812.345395034,807.980667613,4.36472742087
 12/14  08:00:00,526.958306442,29.6253840405,0.0,0.0,149.522181205,199.362908273,662.638589692,653.884782988,8.75380670428
 12/14  09:00:00,1049.41490459,29.6253840405,0.0,0.0,448.566543614,448.566543614,480.817892336,465.402758413,15.4151339235
 12/14  10:00:00,1012.65667662,29.6253840405,0.0,0.0,448.566543614,448.566543614,383.342198414,363.501864762,19.8403336514
 12/14  11:00:00,963.70756248,29.6253840405,0.0,0.0,448.566543614,448.566543614,316.288480693,298.64544924,17.6430314533
 12/14  12:00:00,963.685087136,29.6253840405,0.0,0.0,448.566543614,448.566543614,294.092834704,271.962440406,22.1303942977
 12/14  13:00:00,913.86597905,29.6253840405,0.0,0.0,448.566543614,398.725816546,321.13360984,294.455469033,26.6781408064
 12/14  14:00:00,963.658706905,29.6253840405,0.0,0.0,448.566543614,448.566543614,269.497766228,242.858557162,26.639209066
 12/14  15:00:00,963.641026368,29.6253840405,0.0,0.0,448.566543614,448.566543614,251.174726951,235.76872394,15.4060030114
 12/14  16:00:00,963.632903932,29.6253840405,0.0,0.0,448.566543614,448.566543614,243.980863513,228.58032397,15.4005395438
 12/14  17:00:00,1038.16003741,29.6253840405,0.0,0.0,448.566543614,448.566543614,254.743615866,232.642465474,22.1011503927
 12/14  18:00:00,950.957085257,29.6253840405,0.0,0.0,348.885089477,398.725816546,284.451412254,271.29374483,13.1576674241
 12/14  19:00:00,751.641210212,29.6253840405,0.0,0.0,249.203635341,299.044362409,342.127098871,333.365138625,8.76196024586
 12/14  20:00:00,727.196708985,29.6253840405,0.0,0.0,249.203635341,299.044362409,347.40438177,338.665588148,8.7387936216
 12/14  21:00:00,577.714433665,29.6253840405,0.0,0.0,149.522181205,249.203635341,394.610838716,388.045950393,6.56488832244
 12/14  22:00:00,553.27440367,29.6253840405,0.0,0.0,149.522181205,249.203635341,404.500324319,400.134352129,4.36597218928
 12/14  23:00:00,349.356900552,0.0,0.0,0.0,49.8407270682,199.362908273,2.19046921087,0.0,2.19046921087
 12/14  24:00:00,299.992141589,0.0,0.0,0.0,24.9203635341,199.362908273,4.36046348912,0.0,4.36046348912
 12/15  01:00:00,287.769945983,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023842106,0.0,2.19023842106
 12/15  02:00:00,287.769945768,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024175237,0.0,2.19024175237
 12/15  03:00:00,287.769945743,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024518288,0.0,2.19024518288
 12/15  04:00:00,287.769945899,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024868797,0.0,2.19024868797
 12/15  05:00:00,299.992143899,0.0,0.0,0.0,24.9203635341,199.362908273,4.36050810031,0.0,4.36050810031
 12/15  06:00:00,349.358388607,0.0,0.0,0.0,49.8407270682,199.362908273,2.1933891098,0.0,2.1933891098
 12/15  07:00:00,428.483891112,29.6253840405,0.0,0.0,49.8407270682,199.362908273,735.303195961,730.938366066,4.36482989434
 12/15  08:00:00,526.825749666,29.6253840405,0.0,0.0,149.522181205,199.362908273,546.771984989,538.018068538,8.75391645039
 12/15  09:00:00,1049.27019649,29.6253840405,0.0,0.0,448.566543614,448.566543614,342.272270776,324.659842539,17.6124282365
 12/15  10:00:00,1012.54832584,29.6253840405,0.0,0.0,448.566543614,448.566543614,276.394850303,258.757878915,17.6369713876
 12/15  11:00:00,963.640966629,29.6253840405,0.0,0.0,448.566543614,448.566543614,257.55548962,237.705951373,19.8495382471
 12/15  12:00:00,963.62999342,29.6253840405,0.0,0.0,448.566543614,448.566543614,243.492214893,221.361827802,22.1303870917
 12/15  13:00:00,913.814148238,29.6253840405,0.0,0.0,448.566543614,398.725816546,274.159819391,247.491855947,26.6679634434
 12/15  14:00:00,963.618208658,29.6253840405,0.0,0.0,448.566543614,448.566543614,230.099086203,205.682594922,24.416491281
 12/15  15:00:00,963.601556094,29.6253840405,0.0,0.0,448.566543614,448.566543614,216.151982778,198.546222721,17.6057600566
 12/15  16:00:00,963.594731901,29.6253840405,0.0,0.0,448.566543614,448.566543614,207.140800542,191.741008341,15.3997922008
 12/15  17:00:00,1038.11977514,29.6253840405,0.0,0.0,448.566543614,448.566543614,212.378700995,192.486100852,19.8926001426
 12/15  18:00:00,950.914533714,29.6253840405,0.0,0.0,348.885089477,398.725816546,242.288300622,229.123619652,13.1646809697
 12/15  19:00:00,751.598857233,29.6253840405,0.0,0.0,249.203635341,299.044362409,304.103449996,293.155699626,10.9477503707
 12/15  20:00:00,727.157840699,29.6253840405,0.0,0.0,249.203635341,299.044362409,308.84508538,302.285431653,6.55965372693
 12/15  21:00:00,577.676032035,29.6253840405,0.0,0.0,149.522181205,249.203635341,362.122907544,353.375979526,8.74692801851
 12/15  22:00:00,553.234673474,29.6253840405,0.0,0.0,149.522181205,249.203635341,367.941500189,363.575116889,4.36638329992
 12/15  23:00:00,349.356902621,0.0,0.0,0.0,49.8407270682,199.362908273,2.19032650198,0.0,2.19032650198
 12/15  24:00:00,299.992143539,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033016403,0.0,2.19033016403
 12/16  01:00:00,237.9292211,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033920879,0.0,2.19033920879
 12/16  02:00:00,237.929221236,0.0,0.0,0.0,24.9203635341,149.522181205,4.36070150944,0.0,4.36070150944
 12/16  03:00:00,237.929221081,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036249308,0.0,2.19036249308
 12/16  04:00:00,237.929220913,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037040636,0.0,2.19037040636
 12/16  05:00:00,250.151418746,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037836355,0.0,2.19037836355
 12/16  06:00:00,274.597301849,0.0,0.0,0.0,24.9203635341,149.522181205,4.36631704376,0.0,4.36631704376
 12/16  07:00:00,428.544789826,29.6253840405,0.0,0.0,49.8407270682,199.362908273,825.413610546,821.048798607,4.36481193903
 12/16  08:00:00,427.286812665,29.6253840405,0.0,0.0,49.8407270682,199.362908273,720.635532288,716.263651201,4.37188108667
 12/16  09:00:00,650.713676985,29.6253840405,0.0,0.0,249.203635341,249.203635341,542.768474951,534.029050337,8.73942461418
 12/16  10:00:00,614.036460471,29.6253840405,0.0,0.0,249.203635341,249.203635341,525.804646935,517.041964238,8.76268269762
 12/16  11:00:00,565.122636968,29.6253840405,0.0,0.0,249.203635341,249.203635341,495.52633338,486.772065309,8.75426807143
 12/16  12:00:00,565.058307987,29.6253840405,0.0,0.0,249.203635341,249.203635341,423.473925659,410.329630279,13.1442953807
 12/16  13:00:00,565.000195168,29.6253840405,0.0,0.0,249.203635341,249.203635341,355.002206464,346.24321673,8.75898973466
 12/16  14:00:00,564.980136886,29.6253840405,0.0,0.0,249.203635341,249.203635341,334.239238233,325.48434647,8.75489176257
 12/16  15:00:00,315.866624767,29.6253840405,0.0,0.0,74.7610906023,174.442544739,447.798467111,439.058745983,8.73972112745
 12/16  16:00:00,316.02223073,29.6253840405,0.0,0.0,74.7610906023,174.442544739,633.573953884,629.198974913,4.3749789712
 12/16  17:00:00,390.619301774,29.6253840405,0.0,0.0,74.7610906023,174.442544739,725.660445635,716.925598701,8.73484693484
 12/16  18:00:00,378.233793273,29.6253840405,0.0,0.0,24.9203635341,149.522181205,811.278122919,809.085733908,2.19238901041
 12/16  19:00:00,347.929992735,0.0,0.0,0.0,24.9203635341,149.522181205,4.36469210186,0.0,4.36469210186
 12/16  20:00:00,323.485597027,0.0,0.0,0.0,24.9203635341,149.522181205,4.36447425998,0.0,4.36447425998
 12/16  21:00:00,323.485596808,0.0,0.0,0.0,24.9203635341,149.522181205,2.19224121691,0.0,2.19224121691
 12/16  22:00:00,299.042192973,0.0,0.0,0.0,24.9203635341,149.522181205,4.36780165793,0.0,4.36780165793
 12/16  23:00:00,274.595814592,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045849267,0.0,2.19045849267
 12/16  24:00:00,252.158144309,1.99571406567,0.0,0.0,24.9203635341,149.522181205,17.4595214596,13.0985783685,4.36094309112
 12/17  01:00:00,239.536394537,1.59657125254,0.0,0.0,24.9203635341,149.522181205,15.3932497386,13.2036962486,2.18955349002
 12/17  02:00:00,239.941606866,1.99571406567,0.0,0.0,24.9203635341,149.522181205,22.6186626929,20.4291267159,2.18953597697
 12/17  03:00:00,239.539892605,1.59657125254,0.0,0.0,24.9203635341,149.522181205,19.5589206147,17.369399964,2.18952065076
 12/17  04:00:00,239.94705708,1.99571406567,0.0,0.0,24.9203635341,149.522181205,29.0948622811,26.9053589224,2.18950335876
 12/17  05:00:00,251.766541779,1.59657125254,0.0,0.0,24.9203635341,149.522181205,24.8307320077,22.641185674,2.18954633366
 12/17  06:00:00,276.624404726,1.99571406567,0.0,0.0,24.9203635341,149.522181205,40.0236456589,37.8316285182,2.1920171407
 12/17  07:00:00,325.107236398,1.59657125254,0.0,0.0,24.9203635341,149.522181205,33.6115909262,31.422032155,2.18955877111
 12/17  08:00:00,324.338388011,1.99571406567,0.0,0.0,24.9203635341,149.522181205,55.3833967751,53.1939712258,2.18942554924
 12/17  09:00:00,298.286230488,1.59657125254,0.0,0.0,24.9203635341,149.522181205,29.3090200947,27.1194931358,2.18952695892
 12/17  10:00:00,262.020698854,1.99571406567,0.0,0.0,24.9203635341,149.522181205,31.4229109914,29.2333713332,2.18953965818
 12/17  11:00:00,212.721331477,1.59657125254,0.0,0.0,24.9203635341,149.522181205,18.0429610416,15.8534077838,2.18955325777
 12/17  12:00:00,213.122924871,1.99571406567,0.0,0.0,24.9203635341,149.522181205,21.891238538,17.5284467888,4.36279174913
 12/17  13:00:00,212.718244635,1.59657125254,0.0,0.0,24.9203635341,149.522181205,13.2879631536,11.0964878542,2.19147529947
 12/17  14:00:00,213.122408161,1.99571406567,0.0,0.0,24.9203635341,149.522181205,19.5662317277,15.1975626661,4.36866906164
 12/17  15:00:00,212.71921725,1.59657125254,0.0,0.0,24.9203635341,149.522181205,16.5918295143,12.2289301976,4.36289931672
 12/17  16:00:00,213.122832554,1.99571406567,0.0,0.0,24.9203635341,149.522181205,20.7708463412,18.5814586818,2.18938765941
 12/17  17:00:00,278.697973643,1.59657125254,0.0,0.0,24.9203635341,149.522181205,18.6394119819,16.4498646127,2.18954736924
 12/17  18:00:00,349.946383579,1.99571406567,0.0,0.0,24.9203635341,149.522181205,27.9507021302,25.761346049,2.18935608117
 12/17  19:00:00,349.544189943,1.59657125254,0.0,0.0,24.9203635341,149.522181205,24.408802086,22.2192861552,2.18951593077
 12/17  20:00:00,325.507275206,1.99571406567,0.0,0.0,24.9203635341,149.522181205,34.1020321131,31.9127075523,2.18932456078
 12/17  21:00:00,325.103633935,1.59657125254,0.0,0.0,24.9203635341,149.522181205,28.8702827323,26.6807401898,2.1895425425
 12/17  22:00:00,301.071300414,1.99571406567,0.0,0.0,24.9203635341,149.522181205,42.1320122624,39.9396041336,2.19240812877
 12/17  23:00:00,276.218553714,1.59657125254,0.0,0.0,24.9203635341,149.522181205,33.1381362624,30.9485810771,2.18955518532
 12/17  24:00:00,252.187315295,1.99571406567,0.0,0.0,24.9203635341,149.522181205,49.3419458947,47.1524076138,2.1895382809
 12/18  01:00:00,289.396631728,1.59657125254,0.0,0.0,24.9203635341,199.362908273,37.03311606,34.8426260995,2.19048996044
 12/18  02:00:00,289.810180778,1.99571406567,0.0,0.0,24.9203635341,199.362908273,55.7508822835,51.3900676301,4.36081465339
 12/18  03:00:00,289.399513994,1.59657125254,0.0,0.0,24.9203635341,199.362908273,40.1836423964,37.9933175913,2.19032480512
 12/18  04:00:00,289.814270573,1.99571406567,0.0,0.0,24.9203635341,199.362908273,57.995839514,55.805353823,2.19048569091
 12/18  05:00:00,301.624208674,1.59657125254,0.0,0.0,24.9203635341,199.362908273,42.8136905941,40.6231880255,2.19050256859
 12/18  06:00:00,351.408411211,1.99571406567,0.0,0.0,49.8407270682,199.362908273,66.2834261158,61.9166423255,4.36678379029
 12/18  07:00:00,429.334314908,29.6253840405,0.0,0.0,49.8407270682,199.362908273,1491.28578114,1486.92092239,4.36485875261
 12/18  08:00:00,527.658877491,29.6253840405,0.0,0.0,149.522181205,199.362908273,1297.27347629,1288.51866987,8.75480642367
 12/18  09:00:00,1049.69283819,29.6253840405,0.0,0.0,448.566543614,448.566543614,695.511852231,677.895569118,17.6162831122
 12/18  10:00:00,1012.79121388,29.6285340521,0.0,0.0,448.566543614,448.566543614,453.501718391,435.860022769,17.641695622
 12/18  11:00:00,964.571521324,30.4620726405,0.0,0.0,448.566543614,448.566543614,299.64755566,281.99913386,17.6484217998
 12/18  12:00:00,965.36909659,31.3218457129,0.0,0.0,448.566543614,448.566543614,247.675640867,223.328340808,24.3473000586
 12/18  13:00:00,913.943874983,29.7339257679,0.0,0.0,448.566543614,398.725816546,253.552700949,226.878348463,26.674352486
 12/18  14:00:00,963.631438838,29.6253840405,0.0,0.0,448.566543614,448.566543614,213.438839457,186.800663231,26.6381762263
 12/18  15:00:00,963.629231328,29.6253840405,0.0,0.0,448.566543614,448.566543614,213.755790751,198.348463881,15.4073268698
 12/18  16:00:00,963.62127632,29.6253840405,0.0,0.0,448.566543614,448.566543614,208.400496523,192.997751756,15.4027447671
 12/18  17:00:00,1029.60439624,29.6253840405,0.0,0.0,448.566543614,448.566543614,218.999901858,196.892865663,22.1070361946
 12/18  18:00:00,950.998778679,29.6253840405,0.0,0.0,348.885089477,398.725816546,304.770404003,291.611252697,13.1591513065
 12/18  19:00:00,751.734017431,29.6253840405,0.0,0.0,249.203635341,299.044362409,413.552200835,404.789045714,8.76315512112
 12/18  20:00:00,727.306221319,29.6253840405,0.0,0.0,249.203635341,299.044362409,437.270014126,428.530994599,8.73901952676
 12/18  21:00:00,577.837685075,29.6253840405,0.0,0.0,149.522181205,249.203635341,495.430131689,488.865185228,6.56494646171
 12/18  22:00:00,553.455703472,29.6253840405,0.0,0.0,149.522181205,249.203635341,566.969510584,562.602843156,4.36666742854
 12/18  23:00:00,349.356909602,0.0,0.0,0.0,49.8407270682,199.362908273,4.36074323565,0.0,4.36074323565
 12/18  24:00:00,299.992150398,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025397954,0.0,2.19025397954
 12/19  01:00:00,287.769954454,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027782301,0.0,2.19027782301
 12/19  02:00:00,287.76995441,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029884397,0.0,2.19029884397
 12/19  03:00:00,288.170959876,0.399142813134,0.0,0.0,24.9203635341,199.362908273,4.25327225932,2.06295231736,2.19031994197
 12/19  04:00:00,289.775669614,1.99571406567,0.0,0.0,24.9203635341,199.362908273,15.4428086122,11.0821053615,4.36070325069
 12/19  05:00:00,301.599754901,1.59657125254,0.0,0.0,24.9203635341,199.362908273,14.4224482355,12.2319204847,2.19052775081
 12/19  06:00:00,351.368827007,1.99571406567,0.0,0.0,49.8407270682,199.362908273,20.6880403085,16.3212890099,4.36675129857
 12/19  07:00:00,428.832198053,29.6253840405,0.0,0.0,49.8407270682,199.362908273,1011.52379167,1009.33153607,2.19225560119
 12/19  08:00:00,527.598304325,29.6253840405,0.0,0.0,149.522181205,199.362908273,1240.97225498,1230.0334175,10.9388374836
 12/19  09:00:00,1049.72939324,29.6253840405,0.0,0.0,448.566543614,448.566543614,697.4346343,682.017740618,15.4168936817
 12/19  10:00:00,1012.8435436,29.6253840405,0.0,0.0,448.566543614,448.566543614,479.501418951,459.656725371,19.8446935806
 12/19  11:00:00,963.822403015,29.6253840405,0.0,0.0,448.566543614,448.566543614,358.828083431,341.178415303,17.6496681284
 12/19  12:00:00,963.692571023,29.6253840405,0.0,0.0,448.566543614,448.566543614,248.512147858,226.376459219,22.1356886394
 12/19  13:00:00,913.933508354,29.7590466686,0.0,0.0,448.566543614,398.725816546,207.423047774,178.518182085,28.9048656897
 12/19  14:00:00,964.615198779,30.6567614444,0.0,0.0,448.566543614,448.566543614,153.416993562,128.992254082,24.4247394802
 12/19  15:00:00,963.565203933,29.6312142537,0.0,0.0,448.566543614,448.566543614,134.710761231,117.100806005,17.6099552261
 12/19  16:00:00,963.559932099,29.6253840405,0.0,0.0,448.566543614,448.566543614,135.609942763,120.206912576,15.4030301871
 12/19  17:00:00,1029.56093623,29.6253840405,0.0,0.0,448.566543614,448.566543614,164.438288287,142.330322954,22.107965333
 12/19  18:00:00,950.90472667,29.6253840405,0.0,0.0,348.885089477,398.725816546,191.21613511,180.245962699,10.970172411
 12/19  19:00:00,751.598584908,29.6253840405,0.0,0.0,249.203635341,299.044362409,258.304305288,247.355726667,10.948578621
 12/19  20:00:00,727.169415162,29.6253840405,0.0,0.0,249.203635341,299.044362409,281.026679584,272.287416237,8.7392633465
 12/19  21:00:00,577.709606759,29.6253840405,0.0,0.0,149.522181205,249.203635341,352.31116707,345.745590062,6.56557700871
 12/19  22:00:00,553.296884364,29.6253840405,0.0,0.0,149.522181205,249.203635341,395.916881978,391.550576214,4.36630576368
 12/19  23:00:00,349.35691157,0.0,0.0,0.0,49.8407270682,199.362908273,2.19051541628,0.0,2.19051541628
 12/19  24:00:00,299.992152507,0.0,0.0,0.0,24.9203635341,199.362908273,4.36085419823,0.0,4.36085419823
 12/20  01:00:00,287.769956634,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046640684,0.0,2.19046640684
 12/20  02:00:00,287.769956505,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049154325,0.0,2.19049154325
 12/20  03:00:00,287.769956599,0.0,0.0,0.0,24.9203635341,199.362908273,2.190516747,0.0,2.190516747
 12/20  04:00:00,287.769956904,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054199504,0.0,2.19054199504
 12/20  05:00:00,299.992154693,0.0,0.0,0.0,24.9203635341,199.362908273,4.36080211089,0.0,4.36080211089
 12/20  06:00:00,349.358405623,0.0,0.0,0.0,49.8407270682,199.362908273,4.3663680821,0.0,4.3663680821
 12/20  07:00:00,428.492027304,29.6253840405,0.0,0.0,49.8407270682,199.362908273,688.874040545,686.681648667,2.19239187777
 12/20  08:00:00,526.879211018,29.6253840405,0.0,0.0,149.522181205,199.362908273,576.237404949,565.299000125,10.9384048237
 12/20  09:00:00,1049.31049715,29.6253840405,0.0,0.0,448.566543614,448.566543614,367.359004599,351.941161115,15.4178434843
 12/20  10:00:00,1012.60631757,29.6253840405,0.0,0.0,448.566543614,448.566543614,330.937040217,311.092086165,19.8449540518
 12/20  11:00:00,963.680702676,29.6253840405,0.0,0.0,448.566543614,448.566543614,288.987979697,271.338485478,17.6494942193
 12/20  12:00:00,963.65878362,29.6253840405,0.0,0.0,448.566543614,448.566543614,266.302938307,244.166726433,22.1362118739
 12/20  13:00:00,913.844038111,29.6253840405,0.0,0.0,448.566543614,398.725816546,300.178502734,271.271722997,28.9067797367
 12/20  14:00:00,963.650398037,29.6253840405,0.0,0.0,448.566543614,448.566543614,259.286309553,234.862918571,24.4233909825
 12/20  15:00:00,963.637441606,29.6253840405,0.0,0.0,448.566543614,448.566543614,250.79513022,233.184669724,17.6104604952
 12/20  16:00:00,963.626134444,29.6253840405,0.0,0.0,448.566543614,448.566543614,237.34460615,221.941709151,15.402896999
 12/20  17:00:00,1029.60185472,29.6253840405,0.0,0.0,448.566543614,448.566543614,238.473753674,216.365070634,22.1086830401
 12/20  18:00:00,950.942404272,29.6253840405,0.0,0.0,348.885089477,398.725816546,268.006512738,254.846517535,13.1599952023
 12/20  19:00:00,751.622709144,29.6253840405,0.0,0.0,249.203635341,299.044362409,321.188815152,312.426411612,8.76240354047
 12/20  20:00:00,727.175342693,29.6253840405,0.0,0.0,249.203635341,299.044362409,323.037483284,314.297783179,8.73970010469
 12/20  21:00:00,577.703395352,29.6253840405,0.0,0.0,149.522181205,249.203635341,385.64568096,376.898761516,8.74691944462
 12/20  22:00:00,553.264155312,29.6253840405,0.0,0.0,149.522181205,249.203635341,392.162336379,389.968876037,2.19346034161
 12/20  23:00:00,349.356913837,0.0,0.0,0.0,49.8407270682,199.362908273,4.36096696631,0.0,4.36096696631
 12/20  24:00:00,299.992154456,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044951123,0.0,2.19044951123
 12/21  01:00:00,287.76995857,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048162293,0.0,2.19048162293
 12/21  02:00:00,287.769958652,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051098256,0.0,2.19051098256
 12/21  03:00:00,287.769958955,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054040724,0.0,2.19054040724
 12/21  04:00:00,287.769958968,0.0,0.0,0.0,24.9203635341,199.362908273,4.36081064673,0.0,4.36081064673
 12/21  05:00:00,301.59727137,1.59657125254,0.0,0.0,24.9203635341,199.362908273,12.8258468439,10.6355761732,2.19027067075
 12/21  06:00:00,351.366781701,1.99571406567,0.0,0.0,49.8407270682,199.362908273,20.1258583013,15.7592247471,4.36663355422
 12/21  07:00:00,475.28751801,29.6253840405,0.00290333258821,0.0,49.8407270682,199.362908273,982.316267145,980.123951,2.19231614548
 12/21  08:00:00,527.492140649,29.6253840405,0.0,0.0,149.522181205,199.362908273,1219.64944384,1208.71002024,10.9394236018
 12/21  09:00:00,1049.85199997,29.6253840405,0.0,0.0,448.566543614,448.566543614,856.379854855,840.961374657,15.4184801977
 12/21  10:00:00,1013.07068846,29.6253840405,0.0,0.0,448.566543614,448.566543614,705.273864724,685.42627493,19.847589794
 12/21  11:00:00,964.141349085,29.6253840405,0.0,0.0,448.566543614,448.566543614,640.421427606,622.772187876,17.6492397301
 12/21  12:00:00,964.145131159,29.6253840405,0.0,0.0,448.566543614,448.566543614,633.412752443,609.061076604,24.3516758392
 12/21  13:00:00,914.350787839,29.6253840405,0.0,0.0,448.566543614,398.725816546,660.828832904,634.146841582,26.6819913217
 12/21  14:00:00,964.114340574,29.6253840405,0.0,0.0,448.566543614,448.566543614,588.607069676,561.959499685,26.6475699907
 12/21  15:00:00,964.020488612,29.6253840405,0.0,0.0,448.566543614,448.566543614,505.659254476,490.248873219,15.4103812569
 12/21  16:00:00,963.98384909,29.6253840405,0.0,0.0,448.566543614,448.566543614,481.469932465,463.867279351,17.6026531141
 12/21  17:00:00,1029.99258998,29.6253840405,0.0,0.0,448.566543614,448.566543614,511.001602943,491.101552501,19.9000504425
 12/21  18:00:00,951.351734559,29.6253840405,0.0,0.0,348.885089477,398.725816546,549.039816965,535.874498807,13.1653181586
 12/21  19:00:00,752.046009478,29.6253840405,0.0,0.0,249.203635341,299.044362409,603.190480863,592.241088924,10.9493919391
 12/21  20:00:00,727.602757719,29.6253840405,0.0,0.0,249.203635341,299.044362409,607.612335964,601.052070969,6.56026499476
 12/21  21:00:00,578.204285531,29.6253840405,0.0,0.0,149.522181205,249.203635341,721.095269704,712.347004278,8.74826542655
 12/21  22:00:00,553.835848234,29.6253840405,0.0,0.0,149.522181205,249.203635341,776.834641141,772.468264592,4.36637654856
 12/21  23:00:00,349.35691552,0.0,0.0,0.0,49.8407270682,199.362908273,2.19041485244,0.0,2.19041485244
 12/21  24:00:00,299.992156507,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026424259,0.0,2.19026424259
 12/22  01:00:00,287.769960944,0.0,0.0,0.0,24.9203635341,199.362908273,4.36063079761,0.0,4.36063079761
 12/22  02:00:00,288.973588635,1.1974284394,0.0,0.0,24.9203635341,199.362908273,7.55776201308,5.36739599009,2.19036602299
 12/22  03:00:00,289.778538341,1.99571406567,0.0,0.0,24.9203635341,199.362908273,13.3497723767,11.159227102,2.19054527469
 12/22  04:00:00,289.378492441,1.59657125254,0.0,0.0,24.9203635341,199.362908273,12.590264631,10.399739389,2.19052524201
 12/22  05:00:00,302.006619027,1.99571406567,0.0,0.0,24.9203635341,199.362908273,18.5292766601,16.3388089548,2.19046770524
 12/22  06:00:00,350.97071167,1.59657125254,0.0,0.0,49.8407270682,199.362908273,18.1049122943,13.738082422,4.36682987227
 12/22  07:00:00,428.889300748,29.6253840405,0.0,0.0,49.8407270682,199.362908273,867.223210592,862.858179337,4.36503125535
 12/22  08:00:00,527.886608528,29.6253840405,0.0,0.0,149.522181205,199.362908273,1273.45363985,1264.69846787,8.7551719834
 12/22  09:00:00,1050.07497441,29.6253840405,0.0,0.0,448.566543614,448.566543614,839.755818804,822.135678617,17.620140187
 12/22  10:00:00,1013.17765955,29.6253840405,0.0,0.0,448.566543614,448.566543614,633.120496819,615.478073309,17.6424235101
 12/22  11:00:00,964.21571193,29.6726467024,0.0,0.0,448.566543614,448.566543614,539.132654892,519.277096968,19.8555579242
