Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/22  12:00:00,965.262887632,30.9514593589,0.0,0.0,448.566543614,448.566543614,380.841649618,358.701439975,22.1402096434
 12/22  13:00:00,916.769249941,32.4359194386,0.0,0.0,448.566543614,398.725816546,295.622513205,266.711998072,28.910515133
 12/22  14:00:00,967.010092984,32.9342857841,0.0,0.0,448.566543614,448.566543614,226.784958623,201.460520229,25.3244383945
 12/22  15:00:00,966.396463813,32.3673868223,0.0,0.0,448.566543614,448.566543614,194.461139275,177.745089864,16.7160494107
 12/22  16:00:00,964.913002469,30.8545885058,0.0,0.0,448.566543614,448.566543614,222.407951139,207.002359948,15.4055911907
 12/22  17:00:00,1029.857261,29.6253840405,0.0,0.0,448.566543614,448.566543614,395.040742289,372.929415318,22.1113269706
 12/22  18:00:00,951.325735238,29.6253840405,0.0,0.0,348.885089477,398.725816546,516.606439063,503.442620239,13.1638188239
 12/22  19:00:00,752.127952096,29.6253840405,0.0,0.0,249.203635341,299.044362409,646.863568275,635.914646475,10.9489217995
 12/22  20:00:00,727.786978941,29.6253840405,0.0,0.0,249.203635341,299.044362409,711.636052815,705.075892314,6.56016050076
 12/22  21:00:00,578.559956974,29.6253840405,0.0,0.0,149.522181205,249.203635341,914.189480167,905.442626257,8.7468539095
 12/22  22:00:00,554.339943471,29.6253840405,0.0,0.0,149.522181205,249.203635341,998.680295753,994.313523755,4.36677199831
 12/22  23:00:00,349.356917695,0.0,0.0,0.0,49.8407270682,199.362908273,2.19059445196,0.0,2.19059445196
 12/22  24:00:00,299.992158462,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026885407,0.0,2.19026885407
 12/23  01:00:00,239.132025065,1.1974284394,0.0,0.0,24.9203635341,149.522181205,5.87942068982,3.68911266641,2.19030802341
 12/23  02:00:00,239.53580393,1.59657125254,0.0,0.0,24.9203635341,149.522181205,11.257776047,6.89661082041,4.36116522662
 12/23  03:00:00,239.940378026,1.99571406567,0.0,0.0,24.9203635341,149.522181205,12.87427715,10.6838553296,2.19042182041
 12/23  04:00:00,239.545665754,1.59657125254,0.0,0.0,24.9203635341,149.522181205,15.9951739069,13.8047141469,2.19045975996
 12/23  05:00:00,252.170675721,1.99571406567,0.0,0.0,24.9203635341,149.522181205,18.6068523705,16.4162808972,2.19057147321
 12/23  06:00:00,276.225149399,1.59657125254,0.0,0.0,24.9203635341,149.522181205,26.2406679378,21.8741333539,4.36653458388
 12/23  07:00:00,428.938098769,29.6253840405,0.0,0.0,49.8407270682,199.362908273,752.523312392,748.158705753,4.36460663853
 12/23  08:00:00,428.04073698,29.6253840405,0.0,0.0,49.8407270682,199.362908273,1042.40582667,1038.03390664,4.37192003181
 12/23  09:00:00,651.275170469,29.6253840405,0.0,0.0,249.203635341,249.203635341,808.112178542,799.371499694,8.7406788472
 12/23  10:00:00,614.500218835,29.6253840405,0.0,0.0,249.203635341,249.203635341,748.550772764,737.602506497,10.9482662671
 12/23  11:00:00,565.525005866,29.6253840405,0.0,0.0,249.203635341,249.203635341,697.027152252,688.271312354,8.75583989741
 12/23  12:00:00,565.454661975,29.6253840405,0.0,0.0,249.203635341,249.203635341,659.240804082,648.281903968,10.9589001146
 12/23  13:00:00,565.435269991,29.6253840405,0.0,0.0,249.203635341,249.203635341,659.671764301,649.820771624,9.85099267697
 12/23  14:00:00,565.463107215,29.6253840405,0.0,0.0,249.203635341,249.203635341,695.787729981,685.939099974,9.84863000662
 12/23  15:00:00,316.44263486,29.6253840405,0.0,0.0,74.7610906023,174.442544739,869.690751624,863.131050432,6.55970119167
 12/23  16:00:00,316.514999834,29.6253840405,0.0,0.0,74.7610906023,174.442544739,937.226381913,930.672190752,6.55419116082
 12/23  17:00:00,382.68915019,29.6253840405,0.0,0.0,74.7610906023,174.442544739,1086.38323363,1079.82572889,6.55750474296
 12/23  18:00:00,379.071232518,29.6253840405,0.0,0.0,24.9203635341,149.522181205,1292.80709242,1288.44248423,4.36460818177
 12/23  19:00:00,347.93001352,0.0,0.0,0.0,24.9203635341,149.522181205,4.36503267384,0.0,4.36503267384
 12/23  20:00:00,324.690179693,1.1974284394,0.0,0.0,24.9203635341,149.522181205,8.08156868422,5.88931109787,2.19225758635
 12/23  21:00:00,325.096563373,1.59657125254,0.0,0.0,24.9203635341,149.522181205,16.2558549107,11.8911374476,4.36471746307
 12/23  22:00:00,301.059463864,1.99571406567,0.0,0.0,24.9203635341,149.522181205,22.2224624636,17.8534184905,4.36904397305
 12/23  23:00:00,276.221616356,1.59657125254,0.0,0.0,24.9203635341,149.522181205,26.4523815966,24.2617989385,2.19058265807
 12/23  24:00:00,256.159244255,5.95512874782,0.0,0.0,24.9203635341,149.522181205,48.1549816272,43.7939196682,4.36106195892
 12/24  01:00:00,259.457261532,21.3936446633,0.0,0.0,24.9203635341,149.522181205,116.000052878,113.810449624,2.18960325405
 12/24  02:00:00,255.907802562,17.8333727943,0.0,0.0,24.9203635341,149.522181205,127.451564086,125.26194903,2.18961505584
 12/24  03:00:00,259.516507968,21.3936446633,0.0,0.0,24.9203635341,149.522181205,172.111814686,169.922187303,2.18962738249
 12/24  04:00:00,255.964005635,17.8333727943,0.0,0.0,24.9203635341,149.522181205,181.089547009,178.899981129,2.18956587931
 12/24  05:00:00,271.797884918,21.3936446633,0.0,0.0,24.9203635341,149.522181205,228.708905498,226.51931241,2.18959308851
 12/24  06:00:00,292.685745918,17.8333727943,0.0,0.0,24.9203635341,149.522181205,231.448899787,229.256357634,2.19254215312
 12/24  07:00:00,345.185388147,21.3936446633,0.0,0.0,24.9203635341,149.522181205,278.750699011,276.561092314,2.18960669779
 12/24  08:00:00,341.458226697,18.8228726169,0.0,0.0,24.9203635341,149.522181205,304.151064176,301.961444962,2.18961921413
 12/24  09:00:00,319.15751064,22.154798373,0.0,0.0,24.9203635341,149.522181205,300.571048507,298.381416762,2.18963174518
 12/24  10:00:00,278.049051304,17.8333727943,0.0,0.0,24.9203635341,149.522181205,190.589979107,188.400393758,2.18958534969
 12/24  11:00:00,239.217878929,21.3936446633,0.000417651169803,0.0,24.9203635341,149.522181205,171.084081687,168.894483728,2.18959795919
 12/24  12:00:00,229.116983132,17.8333727943,0.0,0.0,24.9203635341,149.522181205,151.184658392,146.821594605,4.36306378709
 12/24  13:00:00,232.684290665,21.3936446633,0.0,0.0,24.9203635341,149.522181205,155.193838896,153.002252969,2.1915859273
 12/24  14:00:00,229.109370867,17.8333727943,0.0,0.0,24.9203635341,149.522181205,144.347012597,139.977997818,4.36901477901
 12/24  15:00:00,232.675285157,21.3936446633,0.0,0.0,24.9203635341,149.522181205,152.171380839,147.808212046,4.36316879312
 12/24  16:00:00,229.099945978,17.8333727943,0.0,0.0,24.9203635341,149.522181205,138.766401034,136.576790391,2.18961064375
 12/24  17:00:00,298.685823126,21.3936446633,0.0,0.0,24.9203635341,149.522181205,183.811324526,181.621701256,2.18962326981
 12/24  18:00:00,365.993562924,17.8333727943,0.0,0.0,24.9203635341,149.522181205,210.13317831,207.943915495,2.18926281534
 12/24  19:00:00,369.603216972,21.3936446633,0.0,0.0,24.9203635341,149.522181205,258.06437027,255.874780674,2.18958959636
 12/24  20:00:00,341.612933914,17.8333727943,0.0,0.0,24.9203635341,149.522181205,273.204682764,271.015080512,2.18960225198
 12/24  21:00:00,346.276140474,22.4592598569,0.0,0.0,24.9203635341,149.522181205,309.374134109,307.184519215,2.18961489408
 12/24  22:00:00,319.135739083,19.7362570685,0.0,0.0,24.9203635341,149.522181205,335.065159737,330.700100127,4.3650596095
 12/24  23:00:00,297.913746805,22.9159520827,0.0,0.0,24.9203635341,149.522181205,372.438491862,370.248911334,2.18958052781
 12/24  24:00:00,283.339767695,19.7362570685,0.000788613769914,0.0,24.9203635341,149.522181205,382.743148466,380.553555254,2.18959321191
 12/25  01:00:00,271.723059416,22.9159520827,0.000599116507993,0.0,24.9203635341,149.522181205,408.267575143,406.077963401,2.18961174168
 12/25  02:00:00,258.12461638,19.7362570685,0.0,0.0,24.9203635341,149.522181205,409.568806973,407.379179341,2.18962763263
 12/25  03:00:00,261.329426504,22.9159520827,0.0,0.0,24.9203635341,149.522181205,426.513058697,424.32347411,2.18958458699
 12/25  04:00:00,258.15685628,19.7362570685,0.0,0.0,24.9203635341,149.522181205,425.441630125,423.252029371,2.18960075428
 12/25  05:00:00,273.577260355,22.9159520827,0.0,0.0,24.9203635341,149.522181205,436.393077406,434.20346042,2.18961698551
 12/25  06:00:00,294.856141391,19.7362570685,0.0,0.0,24.9203635341,149.522181205,440.035755552,437.843198239,2.19255731315
 12/25  07:00:00,346.940347745,22.9159520827,0.0,0.0,24.9203635341,149.522181205,449.589958377,447.400319924,2.18963845231
 12/25  08:00:00,342.560549468,19.7362570685,0.0,0.0,24.9203635341,149.522181205,431.170207203,428.980611476,2.18959572698
 12/25  09:00:00,319.974009448,22.9159520827,0.0,0.0,24.9203635341,149.522181205,316.504487361,314.314875218,2.18961214305
 12/25  10:00:00,280.044693077,19.7362570685,0.0,0.0,24.9203635341,149.522181205,243.969479358,241.779850796,2.18962856208
 12/25  11:00:00,232.77371771,21.3936446633,0.0,0.0,24.9203635341,149.522181205,211.499453963,209.310253454,2.18920050895
 12/25  12:00:00,229.157964169,17.8333727943,0.0,0.0,24.9203635341,149.522181205,170.726643164,166.363472071,4.36317109212
 12/25  13:00:00,236.611293729,21.3936446633,0.000309720596477,0.0,24.9203635341,149.522181205,157.668371759,155.476782932,2.19158882756
 12/25  14:00:00,229.141391401,17.8333727943,0.0,0.0,24.9203635341,149.522181205,162.224231573,157.855131786,4.36909978737
 12/25  15:00:00,232.68256921,21.3936446633,0.0,0.0,24.9203635341,149.522181205,150.881764071,146.518590403,4.36317366851
 12/25  16:00:00,229.092738659,17.8333727943,0.0,0.0,24.9203635341,149.522181205,126.92282625,124.73319568,2.18963056996
 12/25  17:00:00,310.944368618,21.9264522601,0.000786520865798,0.0,24.9203635341,149.522181205,172.725675038,170.536087077,2.18958796108
 12/25  18:00:00,367.522548904,19.3556802137,0.0,0.0,24.9203635341,149.522181205,209.303875943,207.114271466,2.189604477
 12/25  19:00:00,371.504980887,23.2965289375,0.0,0.0,24.9203635341,149.522181205,250.576712834,248.38709186,2.18962097453
 12/25  20:00:00,343.1257421,19.3556802137,0.0,0.0,24.9203635341,149.522181205,260.302048504,258.11241105,2.18963745376
 12/25  21:00:00,347.111865508,23.2965289375,0.0,0.0,24.9203635341,149.522181205,305.866081657,303.676486811,2.18959484684
 12/25  22:00:00,333.080393374,19.3556802137,0.0006585433893,0.0,24.9203635341,149.522181205,324.020798526,319.65555609,4.36524243675
 12/25  23:00:00,298.27072435,23.2965289375,0.0,0.0,24.9203635341,149.522181205,354.466431936,352.27680076,2.18963117515
 12/25  24:00:00,269.885925679,19.3556802137,0.0,0.0,24.9203635341,149.522181205,354.933579071,352.743990483,2.18958858806
 12/26  01:00:00,311.449274403,23.2965289375,0.0,0.0,24.9203635341,199.362908273,358.695015918,356.504417232,2.19059868584
 12/26  02:00:00,307.486105875,19.3556802137,0.0,0.0,24.9203635341,199.362908273,337.674565314,335.484361887,2.1902034271
 12/26  03:00:00,311.435263116,23.2965289375,0.0,0.0,24.9203635341,199.362908273,346.52116778,344.330541724,2.19062605589
 12/26  04:00:00,307.466027014,19.3556802137,0.0,0.0,24.9203635341,199.362908273,322.733591019,318.372406052,4.36118496705
 12/26  05:00:00,323.635583247,23.2965289375,0.0,0.0,24.9203635341,199.362908273,328.568803129,326.378171796,2.19063133245
 12/26  06:00:00,369.028364757,19.3556802137,0.0,0.0,49.8407270682,199.362908273,301.440629582,297.073429542,4.36720004073
 12/26  07:00:00,431.550733203,29.6253840405,0.0,0.0,49.8407270682,199.362908273,2683.6321781,2681.43957186,2.19260623432
 12/26  08:00:00,529.617392433,29.6253840405,0.0,0.0,149.522181205,199.362908273,2535.57520509,2524.63446663,10.9407384641
 12/26  09:00:00,1050.88527956,29.6253840405,0.0,0.0,448.566543614,448.566543614,1446.77739624,1431.35736556,15.420030685
 12/26  10:00:00,1013.79086292,29.6253840405,0.0,0.0,448.566543614,448.566543614,1170.30771664,1150.45771635,19.8500002863
 12/26  11:00:00,964.742994504,29.6253840405,0.0,0.0,448.566543614,448.566543614,1078.85283715,1058.99304794,19.859789211
 12/26  12:00:00,964.587316164,29.6253840405,0.0,0.0,448.566543614,448.566543614,986.865997809,964.721049813,22.1449479961
 12/26  13:00:00,914.783175326,29.6253840405,0.0,0.0,448.566543614,398.725816546,1048.76776721,1019.84417475,28.9235924583
 12/26  14:00:00,964.469695549,29.6253840405,0.0,0.0,448.566543614,448.566543614,923.113155699,898.675287823,24.437867876
 12/26  15:00:00,964.405109748,29.6253840405,0.0,0.0,448.566543614,448.566543614,868.216884473,850.603623567,17.6132609061
 12/26  16:00:00,964.329465902,29.6253840405,0.0,0.0,448.566543614,448.566543614,799.564947345,784.157898004,15.4070493408
 12/26  17:00:00,1030.28590192,29.6253840405,0.0,0.0,448.566543614,448.566543614,785.173368708,763.058724485,22.1146442227
 12/26  18:00:00,951.759913536,29.6253840405,0.0,0.0,348.885089477,398.725816546,916.739018853,903.572318531,13.1667003219
 12/26  19:00:00,752.580552782,29.6253840405,0.0,0.0,249.203635341,299.044362409,1068.65739865,1057.70728016,10.9501184875
 12/26  20:00:00,728.225225366,29.6253840405,0.0,0.0,249.203635341,299.044362409,1134.5966885,1128.03654677,6.56014173299
 12/26  21:00:00,578.892921548,29.6253840405,0.0,0.0,149.522181205,249.203635341,1271.8740895,1263.12631713,8.74777236832
 12/26  22:00:00,554.445878352,29.6253840405,0.0,0.0,149.522181205,249.203635341,1256.25871582,1251.89163097,4.36708484965
 12/26  23:00:00,349.356925198,0.0,0.0,0.0,49.8407270682,199.362908273,2.19058178182,0.0,2.19058178182
 12/26  24:00:00,299.992166442,0.0,0.0,0.0,24.9203635341,199.362908273,4.36094915377,0.0,4.36094915377
 12/27  01:00:00,288.973859638,1.1974284394,0.0,0.0,24.9203635341,199.362908273,7.59350819124,5.40313283515,2.19037535609
 12/27  02:00:00,289.779695644,1.99571406567,0.0,0.0,24.9203635341,199.362908273,13.934791915,11.7441430291,2.19064888587
 12/27  03:00:00,289.379816742,1.59657125254,0.0,0.0,24.9203635341,199.362908273,13.3466113794,11.1560356439,2.19057573551
 12/27  04:00:00,301.715543253,13.8739581121,0.0,0.0,24.9203635341,199.362908273,62.917606363,60.7270691273,2.19053723564
 12/27  05:00:00,317.523553353,17.4342299811,0.0,0.0,24.9203635341,199.362908273,88.3452658348,83.9840261836,4.3612396513
 12/27  06:00:00,371.284774345,21.7927874764,0.0,0.0,49.8407270682,199.362908273,122.587664935,118.220726963,4.36693797184
 12/27  07:00:00,432.988640264,29.6253840405,0.000258326711022,0.0,49.8407270682,199.362908273,1530.4113149,1528.21875123,2.19256367183
 12/27  08:00:00,528.560543176,29.6253840405,0.0,0.0,149.522181205,199.362908273,1867.18355121,1856.24281919,10.9407320239
 12/27  09:00:00,1050.58425678,29.6253840405,0.0,0.0,448.566543614,448.566543614,1240.18853902,1224.76807391,15.4204651057
 12/27  10:00:00,1013.70124673,29.6253840405,0.0,0.0,448.566543614,448.566543614,1009.91224158,990.061314617,19.8509269652
 12/27  11:00:00,964.638366906,29.6253840405,0.0,0.0,448.566543614,448.566543614,856.996118589,837.135034732,19.861083857
 12/27  12:00:00,964.533113611,29.6253840405,0.0,0.0,448.566543614,448.566543614,791.03593006,768.888938195,22.1469918657
 12/27  13:00:00,914.719353069,29.6253840405,0.0,0.0,448.566543614,398.725816546,827.373708793,798.450411377,28.9232974164
 12/27  14:00:00,964.381295287,29.6253840405,0.0,0.0,448.566543614,448.566543614,708.17336503,681.523852332,26.6495126984
 12/27  15:00:00,964.373097311,29.6253840405,0.0,0.0,448.566543614,448.566543614,713.627382532,698.21392797,15.4134545622
 12/27  16:00:00,964.439986539,29.6253840405,0.0,0.0,448.566543614,448.566543614,764.795476616,747.188150491,17.6073261249
 12/27  17:00:00,1030.4998284,29.6253840405,0.0,0.0,448.566543614,448.566543614,812.877534647,792.971177405,19.9063572421
 12/27  18:00:00,951.918153132,29.6253840405,0.0,0.0,348.885089477,398.725816546,863.667659453,850.498546716,13.1691127363
 12/27  19:00:00,752.647669614,29.6253840405,0.0,0.0,249.203635341,299.044362409,920.050087234,909.099386717,10.9507005173
 12/27  20:00:00,728.223628565,29.6253840405,0.0,0.0,249.203635341,299.044362409,933.678809701,927.118489028,6.56032067277
 12/27  21:00:00,578.950133616,29.6253840405,0.0,0.0,149.522181205,249.203635341,1116.89459793,1108.14534714,8.74925078973
 12/27  22:00:00,554.629133423,29.6253840405,0.0,0.0,149.522181205,249.203635341,1184.0290678,1179.66228415,4.36678365317
 12/27  23:00:00,349.356927528,0.0,0.0,0.0,49.8407270682,199.362908273,4.36094608503,0.0,4.36094608503
 12/27  24:00:00,299.992168331,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037190998,0.0,2.19037190998
 12/28  01:00:00,288.974902307,1.1974284394,0.0,0.0,24.9203635341,199.362908273,7.42898413165,5.23855202425,2.1904321074
 12/28  02:00:00,289.783396068,1.99571406567,0.0,0.0,24.9203635341,199.362908273,14.6007276306,12.410237863,2.19048976757
 12/28  03:00:00,289.384781125,1.59657125254,0.0,0.0,24.9203635341,199.362908273,15.0199937975,12.8293717934,2.19062200406
 12/28  04:00:00,301.735541215,13.8739581121,0.0,0.0,24.9203635341,199.362908273,69.7024246092,65.3411527888,4.36127182036
 12/28  05:00:00,321.536150083,21.3936446633,0.0,0.0,24.9203635341,199.362908273,113.201404236,111.010772619,2.1906316171
 12/28  06:00:00,367.372608577,17.8333727943,0.0,0.0,49.8407270682,199.362908273,142.824725338,138.457410594,4.36731474406
 12/28  07:00:00,429.795062322,29.6253840405,0.0,0.0,49.8407270682,199.362908273,1431.94323351,1427.57846139,4.3647721199
 12/28  08:00:00,542.064287172,29.6253840405,0.0,0.0,149.522181205,199.362908273,3118.13008965,3109.37296981,8.75711983905
 12/28  09:00:00,1053.72465162,29.6253840405,0.0,0.0,448.566543614,448.566543614,1228.56839187,1210.94512324,17.6232686379
 12/28  10:00:00,1015.30259518,29.6253840405,0.0,0.0,448.566543614,448.566543614,933.683238635,916.03587457,17.6473640652
 12/28  11:00:00,965.724426723,29.6253840405,0.0,0.0,448.566543614,448.566543614,857.830163255,837.971091575,19.8590716801
 12/28  12:00:00,965.24248081,29.6253840405,0.0,0.0,448.566543614,448.566543614,794.524944316,772.377128587,22.1478157294
 12/28  13:00:00,915.133259078,29.6253840405,0.0,0.0,448.566543614,398.725816546,770.634414202,741.716460502,28.9179536991
 12/28  14:00:00,964.653824021,29.6253840405,0.0,0.0,448.566543614,448.566543614,678.329997436,651.67029966,26.6596977764
 12/28  15:00:00,964.634287583,29.6253840405,0.0,0.0,448.566543614,448.566543614,715.166789339,697.551049361,17.6157399775
 12/28  16:00:00,964.54407498,29.6253840405,0.0,0.0,448.566543614,448.566543614,675.759403035,660.353135917,15.4062671183
 12/28  17:00:00,1030.43802009,29.6253840405,0.0,0.0,448.566543614,448.566543614,652.403956463,630.288401767,22.1155546962
 12/28  18:00:00,951.928823404,29.6253840405,0.0,0.0,348.885089477,398.725816546,781.22762415,768.064057001,13.1635671497
 12/28  19:00:00,752.811903608,29.6253840405,0.0,0.0,249.203635341,299.044362409,934.03096596,925.26636429,8.76460167004
 12/28  20:00:00,728.526953321,29.6253840405,0.0,0.0,249.203635341,299.044362409,1007.54245118,998.800972931,8.7414782441
 12/28  21:00:00,579.178159421,29.6253840405,0.0,0.0,149.522181205,249.203635341,1084.61592802,1075.8678357,8.74809231215
 12/28  22:00:00,554.776617573,29.6253840405,0.0,0.0,149.522181205,249.203635341,1106.16927742,1101.80260471,4.36667270886
 12/28  23:00:00,349.356928956,0.0,0.0,0.0,49.8407270682,199.362908273,2.19066623136,0.0,2.19066623136
 12/28  24:00:00,300.39384807,0.399142813134,0.0,0.0,24.9203635341,199.362908273,3.7244096811,1.53386851854,2.19054116256
 12/29  01:00:00,289.779193881,1.99571406567,0.0,0.0,24.9203635341,199.362908273,10.3894323552,8.19882882247,2.19060353272
 12/29  02:00:00,289.383255032,1.59657125254,0.0,0.0,24.9203635341,199.362908273,14.5633789931,10.2020576897,4.36132130336
 12/29  03:00:00,289.788041729,1.99571406567,0.0,0.0,24.9203635341,199.362908273,15.9220387529,13.7313951213,2.19064363159
 12/29  04:00:00,289.395123229,1.59657125254,0.0,0.0,24.9203635341,199.362908273,19.8484185294,17.6579339378,2.19048459167
 12/29  05:00:00,313.947869519,13.8739581121,0.0,0.0,24.9203635341,199.362908273,53.6818586415,51.4913124369,2.19054620462
 12/29  06:00:00,370.886660509,21.3936446633,0.0,0.0,49.8407270682,199.362908273,92.8617652517,88.4944446142,4.36732063747
 12/29  07:00:00,429.489846135,29.6253840405,0.0,0.0,49.8407270682,199.362908273,1122.30469244,1117.93933657,4.36535587421
 12/29  08:00:00,536.86967588,29.6253840405,0.0,0.0,149.522181205,199.362908273,1489.78436376,1481.02851486,8.75584889621
 12/29  09:00:00,1050.24057036,29.6253840405,0.0,0.0,448.566543614,448.566543614,932.222968652,914.599167514,17.6238011383
 12/29  10:00:00,1013.39659412,29.6253840405,0.0,0.0,448.566543614,448.566543614,766.959621969,747.107617831,19.852004138
 12/29  11:00:00,964.350351797,29.6253840405,0.0,0.0,448.566543614,448.566543614,641.359960042,621.499137464,19.8608225788
 12/29  12:00:00,964.16197238,29.6253840405,0.0,0.0,448.566543614,448.566543614,520.967422766,498.819564007,22.147858759
 12/29  13:00:00,914.284698076,29.6253840405,0.0,0.0,448.566543614,398.725816546,516.619224725,487.692693316,28.9265314089
 12/29  14:00:00,964.094278844,29.6253840405,0.0,0.0,448.566543614,448.566543614,506.873867825,480.220555607,26.6533122179
 12/29  15:00:00,963.950860858,29.6253840405,0.0,0.0,448.566543614,448.566543614,403.945164677,388.528409395,15.4167552821
 12/29  16:00:00,963.918190246,29.6253840405,0.0,0.0,448.566543614,448.566543614,387.868716936,370.260674676,17.6080422598
 12/29  17:00:00,1030.03768508,29.6253840405,0.0,0.0,448.566543614,448.566543614,498.806408368,476.690238864,22.1161695041
 12/29  18:00:00,951.499434599,29.6253840405,0.0,0.0,348.885089477,398.725816546,603.77705187,592.799047789,10.9780040811
 12/29  19:00:00,752.223319584,29.6253840405,0.0,0.0,249.203635341,299.044362409,677.623415706,666.671857219,10.9515584865
 12/29  20:00:00,727.724121752,29.6253840405,0.0,0.0,249.203635341,299.044362409,644.103329849,635.362546785,8.74078306411
 12/29  21:00:00,578.290273221,29.6253840405,0.0,0.0,149.522181205,249.203635341,730.210241884,721.461455871,8.7487860131
 12/29  22:00:00,553.9493558,29.6253840405,0.0,0.0,149.522181205,249.203635341,815.177477614,810.811018962,4.36645865185
 12/29  23:00:00,349.356931068,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043276268,0.0,2.19043276268
 12/29  24:00:00,299.992171658,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049467081,0.0,2.19049467081
 12/30  01:00:00,237.929248573,0.0,0.0,0.0,24.9203635341,149.522181205,2.19056153351,0.0,2.19056153351
 12/30  02:00:00,239.131934326,1.1974284394,0.0,0.0,24.9203635341,149.522181205,6.61799123206,4.27205542604,2.34593580601
 12/30  03:00:00,239.935242984,1.99571406567,0.0,0.0,24.9203635341,149.522181205,12.576646787,8.37072141167,4.20592537534
 12/30  04:00:00,239.534759488,1.59657125254,0.0,0.0,24.9203635341,149.522181205,9.48731052756,7.29685389611,2.19045663145
 12/30  05:00:00,252.159528722,1.99571406567,0.0,0.0,24.9203635341,149.522181205,12.3117510146,10.1212289691,2.19052204549
 12/30  06:00:00,276.204272375,1.59657125254,0.0,0.0,24.9203635341,149.522181205,12.8628067399,8.49639207617,4.36641466371
 12/30  07:00:00,428.891685275,29.6253840405,0.0,0.0,49.8407270682,199.362908273,838.431835403,834.066926419,4.36490898406
 12/30  08:00:00,435.959561138,29.6253840405,0.0,0.0,49.8407270682,199.362908273,670.639465658,666.267006541,4.37245911718
 12/30  09:00:00,650.68646287,29.6253840405,0.0,0.0,249.203635341,249.203635341,423.950499867,415.20914831,8.74135155734
 12/30  10:00:00,613.982124576,29.6253840405,0.0,0.0,249.203635341,249.203635341,402.598970244,391.648883483,10.9500867617
 12/30  11:00:00,565.027693766,29.6253840405,0.0,0.0,249.203635341,249.203635341,345.800520192,337.0429592,8.7575609928
 12/30  12:00:00,565.053044667,29.6253840405,0.0,0.0,249.203635341,249.203635341,383.220247283,372.259735839,10.9605114439
 12/30  13:00:00,565.072942297,29.6253840405,0.0,0.0,249.203635341,249.203635341,416.131417374,405.184769159,10.9466482148
 12/30  14:00:00,565.057935739,29.6253840405,0.0,0.0,249.203635341,249.203635341,405.94373648,397.187268792,8.75646768817
 12/30  15:00:00,316.001221349,29.6253840405,0.0,0.0,74.7610906023,174.442544739,588.023848178,579.282360258,8.74148792064
 12/30  16:00:00,316.02600828,29.6253840405,0.0,0.0,74.7610906023,174.442544739,629.036613196,622.481332411,6.55528078487
 12/30  17:00:00,382.012976529,29.6253840405,0.0,0.0,74.7610906023,174.442544739,652.00971815,645.451578439,6.55813971061
 12/30  18:00:00,378.204833014,29.6253840405,0.0,0.0,24.9203635341,149.522181205,797.965412879,793.600261383,4.36515149653
 12/30  19:00:00,347.930031086,0.0,0.0,0.0,24.9203635341,149.522181205,2.19266964943,0.0,2.19266964943
 12/30  20:00:00,323.4856355,0.0,0.0,0.0,24.9203635341,149.522181205,4.36502118501,0.0,4.36502118501
 12/30  21:00:00,323.485635869,0.0,0.0,0.0,24.9203635341,149.522181205,4.36493472496,0.0,4.36493472496
 12/30  22:00:00,299.042242393,0.0,0.0,0.0,24.9203635341,149.522181205,4.36854771023,0.0,4.36854771023
 12/30  23:00:00,274.595841854,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052985734,0.0,2.19052985734
 12/30  24:00:00,250.151446587,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059534795,0.0,2.19059534795
 12/31  01:00:00,239.532999634,1.59657125254,0.0,0.0,24.9203635341,149.522181205,12.6644733284,9.40003618067,3.26443714778
 12/31  02:00:00,239.934919291,1.99571406567,0.0,0.0,24.9203635341,149.522181205,16.0853548967,12.8014918497,3.28386304701
 12/31  03:00:00,239.535422001,1.59657125254,0.0,0.0,24.9203635341,149.522181205,14.5599727831,12.3703009464,2.18967183667
 12/31  04:00:00,239.93741662,1.99571406567,0.0,0.0,24.9203635341,149.522181205,18.0544174478,15.8649082014,2.18950924643
 12/31  05:00:00,251.75964739,1.59657125254,0.0,0.0,24.9203635341,149.522181205,17.046435336,14.8567869713,2.1896483647
 12/31  06:00:00,276.607879702,1.99571406567,0.0,0.0,24.9203635341,149.522181205,20.956572436,18.7639594454,2.19261299052
 12/31  07:00:00,325.095602316,1.59657125254,0.0,0.0,24.9203635341,149.522181205,20.4351579116,18.2454670227,2.1896908889
 12/31  08:00:00,332.854841699,1.99571406567,0.0,0.0,24.9203635341,149.522181205,24.1443364955,21.9546832115,2.18965328401
 12/31  09:00:00,298.277524864,1.59657125254,0.0,0.0,24.9203635341,149.522181205,19.8422362869,17.6525437365,2.18969255039
 12/31  10:00:00,262.004779251,1.99571406567,0.0,0.0,24.9203635341,149.522181205,13.3586566774,11.1690758415,2.18958083592
 12/31  11:00:00,212.714620738,1.59657125254,0.0,0.0,24.9203635341,149.522181205,10.6368410097,8.4471465241,2.18969448563
 12/31  12:00:00,213.116823017,1.99571406567,0.0,0.0,24.9203635341,149.522181205,15.3273265445,10.9643100664,4.36301647806
 12/31  13:00:00,212.716372544,1.59657125254,0.0,0.0,24.9203635341,149.522181205,11.5579496359,9.36649088531,2.19145875063
 12/31  14:00:00,213.118492324,1.99571406567,0.0,0.0,24.9203635341,149.522181205,15.5389580677,11.1699070754,4.36905099232
 12/31  15:00:00,212.717300244,1.59657125254,0.0,0.0,24.9203635341,149.522181205,14.8689533241,10.5056141085,4.36333921565
 12/31  16:00:00,213.118594756,1.99571406567,0.0,0.0,24.9203635341,149.522181205,16.56044323,14.3708073822,2.1896358478
 12/31  17:00:00,278.696339377,1.59657125254,0.0,0.0,24.9203635341,149.522181205,17.4967569923,15.3070836572,2.18967333508
 12/31  18:00:00,349.942357244,1.99571406567,0.0,0.0,24.9203635341,149.522181205,24.3738338772,22.1841809509,2.18965292636
 12/31  19:00:00,349.543055868,1.59657125254,0.0,0.0,24.9203635341,149.522181205,24.1772736011,21.9878233049,2.18945029619
 12/31  20:00:00,325.503345197,1.99571406567,0.0,0.0,24.9203635341,149.522181205,30.9572983091,28.7676283067,2.18967000245
 12/31  21:00:00,325.104466767,1.59657125254,0.0,0.0,24.9203635341,149.522181205,31.264802078,29.0752746391,2.18952743887
 12/31  22:00:00,301.068507718,1.99571406567,0.0,0.0,24.9203635341,149.522181205,42.9282042805,38.5629859597,4.36521832084
 12/31  23:00:00,276.226282934,1.59657125254,0.0,0.0,24.9203635341,149.522181205,44.1077539716,41.918062092,2.18969187956
 12/31  24:00:00,252.18696857,1.99571406567,0.0,0.0,24.9203635341,149.522181205,51.2071854339,49.0175161723,2.18966926162
